ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 00:00,2,0.000,ALERT,214.19,298.47,60.023,1441166404,"201051344000955","174011321042388",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,237412.7,237412.7,769,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166479,479546.00
09/02/2015 00:00,2,0.000,ALERT,212.61,296.06,60.018,1441166404,"274151322000095","174011321042388",0.00,23.00,0,291.25,298.17,0.0,0.0,0.000,537125.2,537125.2,765,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166481,479547.00
09/02/2015 00:00,2,0.000,ALERT,214.64,298.77,60.028,1441166404,"201051344000868","174011321042388",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,224319.0,224319.0,770,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441166483,479548.00
09/02/2015 00:00,2,0.000,ALERT,215.32,298.17,60.007,1441166404,"201051344000853","174011321042388",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,230851.7,230851.7,770,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166485,479549.00
09/02/2015 00:00,2,0.000,ALERT,215.09,299.37,60.023,1441166404,"201051344000582","174011321042388",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,229590.4,229590.4,766,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166486,479550.00
09/02/2015 00:00,2,0.000,ALERT,214.64,297.87,60.012,1441166404,"201051344000469","174011321042388",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,226100.4,226100.4,771,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166488,479551.00
09/02/2015 00:00,2,0.000,ALERT,214.41,298.17,60.023,1441166404,"201051344000988","174011321042388",0.00,22.50,0,293.06,299.97,0.0,0.0,0.000,225050.2,225050.2,770,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166490,479552.00
09/02/2015 00:00,2,0.000,ALERT,214.64,297.87,60.023,1441166404,"201051344001158","174011321042388",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,230655.3,230655.3,770,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441166492,479553.00
09/02/2015 00:00,2,0.000,ALERT,214.41,298.17,59.981,1441166404,"201051344001025","174011321042388",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,235369.3,235369.3,765,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166494,479554.00
09/02/2015 00:00,2,0.000,ALERT,214.64,298.47,60.023,1441166404,"201051344000569","174011321042388",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,238561.6,238561.6,767,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166496,479555.00
09/02/2015 00:00,2,0.000,ALERT,212.38,294.26,60.012,1441166404,"274151322000094","174011321042388",0.00,23.30,0,289.45,296.66,0.0,0.0,0.000,412254.1,412254.1,773,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166497,479556.00
09/02/2015 00:00,2,0.000,ALERT,214.64,298.17,60.012,1441166404,"201051344000458","174011321042388",0.00,23.00,0,295.46,300.57,0.0,0.0,0.000,234239.6,234239.6,770,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166499,479557.00
09/02/2015 00:00,2,0.000,ALERT,212.61,293.96,60.012,1441166404,"274151322000087","174011321042388",0.00,24.00,0,289.15,296.96,0.0,0.0,0.000,484968.0,484968.0,768,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166501,479558.00
09/02/2015 00:00,2,0.000,ALERT,212.16,296.06,60.012,1441166404,"274151322000052","174011321042388",0.00,23.50,0,289.45,297.57,0.0,0.0,0.000,518067.7,518067.7,765,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441166503,479559.00
09/02/2015 00:00,2,0.000,ALERT,214.87,299.37,60.007,1441166404,"201051344001145","174011321042388",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,239115.9,239115.9,769,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166505,479560.00
09/02/2015 00:00,2,0.000,ALERT,215.09,298.77,60.012,1441166404,"201051344000685","174011321042388",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,237792.1,237792.1,771,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166507,479561.00
09/02/2015 00:00,2,0.000,ALERT,212.16,294.56,60.023,1441166404,"274151322000088","174011321042388",0.00,23.50,0,289.75,297.26,0.0,0.0,0.000,497459.8,497459.8,767,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166508,479562.00
09/02/2015 00:00,2,0.000,ALERT,214.64,298.77,59.981,1441166404,"201051344000438","174011321042388",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,237817.7,237817.7,770,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166510,479563.00
09/02/2015 00:00,2,0.000,ALERT,214.41,298.77,60.012,1441166404,"201051344001135","174011321042388",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,229400.8,229400.8,766,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441166512,479564.00
09/02/2015 00:00,2,0.000,ALERT,214.64,298.17,60.023,1441166404,"201051344000417","174011321042388",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,232731.8,232731.8,767,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441166514,479565.00
09/02/2015 00:00,2,0.000,ALERT,214.41,298.47,60.028,1441166404,"201051344000594","174011321042388",0.00,22.80,0,295.46,300.57,0.0,0.0,0.000,234930.7,234930.7,766,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166516,479566.00
09/02/2015 00:00,2,0.000,ALERT,212.38,295.16,60.012,1441166404,"274151322000083","174011321042388",0.00,23.30,0,290.35,297.87,0.0,0.0,0.000,513779.3,513779.3,766,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166518,479567.00
09/02/2015 00:00,2,0.000,ALERT,214.87,299.07,60.007,1441166404,"201051344000585","174011321042388",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,234551.8,234551.8,768,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166519,479568.00
09/02/2015 00:00,2,0.000,ALERT,212.38,295.16,60.002,1441166404,"274151322000054","174011321042388",0.00,23.80,0,289.75,297.87,0.0,0.0,0.000,508550.2,508550.2,767,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166521,479569.00
09/02/2015 00:00,2,0.000,ALERT,214.64,298.47,60.012,1441166404,"201051344001203","174011321042388",0.00,22.50,0,296.66,302.07,0.0,0.0,0.000,235239.3,235239.3,770,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166523,479570.00
09/02/2015 00:00,2,0.000,ALERT,214.41,298.47,60.012,1441166404,"201051344000646","174011321042388",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,231274.3,231274.3,771,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166525,479571.00
09/02/2015 00:00,2,0.000,ALERT,213.06,293.96,60.012,1441166404,"274151322000068","174011321042388",0.00,24.00,0,289.15,296.36,0.0,0.0,0.000,411672.7,411672.7,772,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166527,479572.00
09/02/2015 00:00,2,0.000,ALERT,213.06,294.86,60.028,1441166404,"274151322000076","174011321042388",0.00,23.50,0,289.75,297.57,0.0,0.0,0.000,543444.8,543444.8,765,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166528,479573.00
09/02/2015 00:00,2,0.000,ALERT,214.41,299.37,60.018,1441166404,"201051344000890","174011321042388",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,236083.7,236083.7,768,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166530,479574.00
09/02/2015 00:00,2,0.000,ALERT,214.41,297.87,60.018,1441166404,"201051344000900","174011321042388",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,237220.2,237220.2,772,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441166532,479575.00
09/02/2015 00:00,2,0.000,ALERT,215.09,297.57,60.018,1441166404,"201051344000633","174011321042388",0.00,22.30,0,293.66,299.37,0.0,0.0,0.000,225849.1,225849.1,772,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166534,479576.00
09/02/2015 00:00,2,0.000,ALERT,214.64,298.17,60.039,1441166404,"201051344000983","174011321042388",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,234194.1,234194.1,767,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166536,479577.00
09/02/2015 00:00,2,0.000,ALERT,214.64,298.17,60.007,1441166404,"201051344000917","174011321042388",0.00,23.30,0,294.86,300.27,0.0,0.0,0.000,236461.8,236461.8,769,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441166537,479578.00
09/02/2015 00:00,2,0.000,ALERT,214.87,297.57,60.023,1441166404,"201051344000648","174011321042388",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,231730.7,231730.7,768,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166539,479579.00
09/02/2015 00:00,2,0.000,ALERT,214.41,298.47,60.023,1441166404,"201051344001093","174011321042388",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,234692.6,234692.6,773,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166541,479580.00
09/02/2015 00:00,2,0.000,ALERT,215.09,297.87,60.012,1441166404,"201051344000645","174011321042388",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,232798.4,232798.4,767,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166543,479581.00
09/02/2015 00:00,2,0.000,ALERT,212.61,295.16,60.012,1441166404,"274151322000085","174011321042388",0.00,23.50,0,289.75,297.26,0.0,0.0,0.000,511263.0,511263.0,765,0,0,0,L,1151911521,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441166545,479582.00
09/02/2015 00:00,2,0.000,ALERT,214.87,297.87,60.028,1441166404,"201051344000651","174011321042388",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,232016.8,232016.8,769,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441166546,479583.00
09/02/2015 00:00,2,0.000,ALERT,215.09,297.87,60.023,1441166404,"201051344000867","174011321042388",0.00,23.00,0,295.16,300.57,0.0,0.0,0.000,224836.6,224836.6,770,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441166548,479584.00
09/02/2015 00:00,2,0.000,ALERT,214.41,299.07,60.018,1441166404,"201051344001230","174011321042388",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,235507.9,235507.9,772,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166550,479585.00
09/02/2015 00:00,2,0.000,ALERT,215.32,298.77,59.996,1441166404,"201051344000576","174011321042388",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,231893.1,231893.1,772,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166552,479586.00
09/02/2015 00:00,2,0.000,ALERT,214.64,298.77,60.023,1441166404,"201051344000579","174011321042388",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,239183.8,239183.8,766,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441166554,479587.00
09/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441166404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441167284,479588.00
09/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441166404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441167284,479589.00
09/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441166404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441167284,479590.00
09/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441166404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441167284,479591.00
09/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441166404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441167284,479592.00
09/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441166404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441167284,479593.00
09/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441166404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441167284,479594.00
09/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441166404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441167284,479595.00
09/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441166404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441167284,479596.00
09/02/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1441166404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441167284,479597.00
09/02/2015 00:15,2,0.000,ALERT,213.74,298.17,59.928,1441167303,"201051344000955","174011321042388",0.00,22.50,0,293.66,300.57,0.0,0.0,0.000,237412.7,237412.7,771,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167379,479598.00
09/02/2015 00:15,2,0.000,ALERT,212.16,295.16,59.928,1441167303,"274151322000095","174011321042388",0.00,23.00,0,291.85,297.87,0.0,0.0,0.000,537125.2,537125.2,767,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441167381,479599.00
09/02/2015 00:15,2,0.000,ALERT,215.09,299.67,59.965,1441167303,"201051344000868","174011321042388",0.00,22.30,0,294.86,301.17,0.0,0.0,0.000,224319.0,224319.0,772,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167383,479600.00
09/02/2015 00:15,2,0.000,ALERT,215.54,298.77,60.002,1441167303,"201051344000853","174011321042388",0.00,22.30,0,293.96,300.57,0.0,0.0,0.000,230851.7,230851.7,772,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167385,479601.00
09/02/2015 00:15,2,0.000,ALERT,214.41,298.77,59.944,1441167303,"201051344000582","174011321042388",0.00,22.30,0,294.26,301.17,0.0,0.0,0.000,229590.4,229590.4,768,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167386,479602.00
09/02/2015 00:15,2,0.000,ALERT,214.87,298.77,59.965,1441167303,"201051344000469","174011321042388",0.00,21.80,0,293.66,300.27,0.0,0.0,0.000,226100.4,226100.4,773,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167388,479603.00
09/02/2015 00:15,2,0.000,ALERT,214.87,298.77,59.970,1441167303,"201051344000988","174011321042388",0.00,22.50,0,292.16,300.27,0.0,0.0,0.000,225050.2,225050.2,772,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167390,479604.00
09/02/2015 00:15,2,0.000,ALERT,214.87,298.47,59.975,1441167303,"201051344001158","174011321042388",0.00,22.00,0,293.66,299.97,0.0,0.0,0.000,230655.3,230655.3,772,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167392,479605.00
09/02/2015 00:15,2,0.000,ALERT,213.96,297.57,59.970,1441167303,"201051344001025","174011321042388",0.00,22.00,0,293.66,301.17,0.0,0.0,0.000,235369.3,235369.3,767,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167394,479606.00
09/02/2015 00:15,2,0.000,ALERT,215.09,299.37,59.981,1441167303,"201051344000569","174011321042388",0.00,22.50,0,294.56,301.17,0.0,0.0,0.000,238561.6,238561.6,769,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441167395,479607.00
09/02/2015 00:15,2,0.000,ALERT,212.38,293.96,59.981,1441167303,"274151322000094","174011321042388",0.00,23.00,0,290.05,296.36,0.0,0.0,0.000,412254.1,412254.1,775,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167397,479608.00
09/02/2015 00:15,2,0.000,ALERT,215.09,299.07,59.970,1441167303,"201051344000458","174011321042388",0.00,23.00,0,294.26,301.17,0.0,0.0,0.000,234239.6,234239.6,772,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167399,479609.00
09/02/2015 00:15,2,0.000,ALERT,212.16,294.56,59.959,1441167303,"274151322000087","174011321042388",0.00,23.80,0,290.05,296.66,0.0,0.0,0.000,484968.0,484968.0,770,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441167401,479610.00
09/02/2015 00:15,2,0.000,ALERT,212.16,294.56,59.970,1441167303,"274151322000052","174011321042388",0.00,23.50,0,290.35,297.26,0.0,0.0,0.000,518067.7,518067.7,767,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167403,479611.00
09/02/2015 00:15,2,0.000,ALERT,214.19,298.47,60.012,1441167303,"201051344001145","174011321042388",0.00,22.30,0,294.26,301.47,0.0,0.0,0.000,239115.9,239115.9,771,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167405,479612.00
09/02/2015 00:15,2,0.000,ALERT,214.41,298.47,59.965,1441167303,"201051344000685","174011321042388",0.00,22.50,0,293.66,300.57,0.0,0.0,0.000,237792.1,237792.1,773,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167406,479613.00
09/02/2015 00:15,2,0.000,ALERT,211.70,293.66,59.954,1441167303,"274151322000088","174011321042388",0.00,23.30,0,290.65,296.96,0.0,0.0,0.000,497459.8,497459.8,769,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167408,479614.00
09/02/2015 00:15,2,0.000,ALERT,213.96,297.87,59.986,1441167303,"201051344000438","174011321042388",0.00,22.30,0,293.96,300.87,0.0,0.0,0.000,237817.7,237817.7,772,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441167410,479615.00
09/02/2015 00:15,2,0.000,ALERT,213.51,297.87,59.981,1441167303,"201051344001135","174011321042388",0.00,22.30,0,293.96,301.17,0.0,0.0,0.000,229400.8,229400.8,768,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167412,479616.00
09/02/2015 00:15,2,0.000,ALERT,213.96,297.26,59.975,1441167303,"201051344000417","174011321042388",0.00,22.50,0,293.06,299.97,0.0,0.0,0.000,232731.8,232731.8,769,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167413,479617.00
09/02/2015 00:15,2,0.000,ALERT,214.64,299.37,59.959,1441167303,"201051344000594","174011321042388",0.00,22.50,0,294.56,301.17,0.0,0.0,0.000,234930.7,234930.7,768,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167415,479618.00
09/02/2015 00:15,2,0.000,ALERT,211.93,293.96,59.965,1441167303,"274151322000083","174011321042388",0.00,23.00,0,290.95,297.57,0.0,0.0,0.000,513779.3,513779.3,768,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167417,479619.00
09/02/2015 00:15,2,0.000,ALERT,213.96,298.17,59.981,1441167303,"201051344000585","174011321042388",0.00,22.50,0,293.36,300.57,0.0,0.0,0.000,234551.8,234551.8,770,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167419,479620.00
09/02/2015 00:15,2,0.000,ALERT,211.93,293.66,59.975,1441167303,"274151322000054","174011321042388",0.00,23.50,0,290.65,297.57,0.0,0.0,0.000,508550.2,508550.2,769,0,0,0,L,1151911521,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167421,479621.00
09/02/2015 00:15,2,0.000,ALERT,213.96,297.87,59.975,1441167303,"201051344001203","174011321042388",0.00,22.30,0,293.96,302.37,0.0,0.0,0.000,235239.3,235239.3,772,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167423,479622.00
09/02/2015 00:15,2,0.000,ALERT,213.51,297.87,60.002,1441167303,"201051344000646","174011321042388",0.00,22.30,0,293.06,300.27,0.0,0.0,0.000,231274.3,231274.3,773,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167424,479623.00
09/02/2015 00:15,2,0.000,ALERT,212.61,292.76,59.965,1441167303,"274151322000068","174011321042388",0.00,23.80,0,289.75,296.06,0.0,0.0,0.000,411672.7,411672.7,774,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167426,479624.00
09/02/2015 00:15,2,0.000,ALERT,212.38,293.06,59.970,1441167303,"274151322000076","174011321042388",0.00,23.30,0,290.65,297.26,0.0,0.0,0.000,543444.8,543444.8,767,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167428,479625.00
09/02/2015 00:15,2,0.000,ALERT,213.74,298.77,59.970,1441167303,"201051344000890","174011321042388",0.00,22.50,0,294.56,301.77,0.0,0.0,0.000,236083.7,236083.7,770,0,0,0,L,1122011218,1,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167430,479626.00
09/02/2015 00:15,2,0.000,ALERT,214.64,298.17,59.975,1441167303,"201051344000900","174011321042388",0.00,22.30,0,294.26,300.57,0.0,0.0,0.000,237220.2,237220.2,774,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441167432,479627.00
09/02/2015 00:15,2,0.000,ALERT,215.32,298.17,60.012,1441167303,"201051344000633","174011321042388",0.00,22.30,0,292.76,299.97,0.0,0.0,0.000,225849.1,225849.1,774,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441167434,479628.00
09/02/2015 00:15,2,0.000,ALERT,214.87,298.77,59.986,1441167303,"201051344000983","174011321042388",0.00,22.50,0,294.56,300.87,0.0,0.0,0.000,234194.1,234194.1,769,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441167435,479629.00
09/02/2015 00:15,2,0.000,ALERT,213.96,297.57,59.954,1441167303,"201051344000917","174011321042388",0.00,23.00,0,292.46,300.27,0.0,0.0,0.000,236461.8,236461.8,771,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441167437,479630.00
09/02/2015 00:15,2,0.000,ALERT,215.09,297.87,60.018,1441167303,"201051344000648","174011321042388",0.00,22.00,0,293.66,300.57,0.0,0.0,0.000,231730.7,231730.7,770,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167439,479631.00
09/02/2015 00:15,2,0.000,ALERT,213.96,298.17,59.970,1441167303,"201051344001093","174011321042388",0.00,22.80,0,293.66,300.57,0.0,0.0,0.000,234692.6,234692.6,775,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441167441,479632.00
09/02/2015 00:15,2,0.000,ALERT,215.32,298.47,59.970,1441167303,"201051344000645","174011321042388",0.00,22.80,0,293.96,300.27,0.0,0.0,0.000,232798.4,232798.4,769,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167442,479633.00
09/02/2015 00:15,2,0.000,ALERT,211.93,293.96,59.954,1441167303,"274151322000085","174011321042388",0.00,23.30,0,290.95,297.26,0.0,0.0,0.000,511263.0,511263.0,767,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441167444,479634.00
09/02/2015 00:15,2,0.000,ALERT,214.19,297.57,59.949,1441167303,"201051344000651","174011321042388",0.00,21.80,0,293.36,300.27,0.0,0.0,0.000,232016.8,232016.8,771,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441167446,479635.00
09/02/2015 00:15,2,0.000,ALERT,215.09,298.17,59.975,1441167303,"201051344000867","174011321042388",0.00,22.80,0,293.96,300.87,0.0,0.0,0.000,224836.6,224836.6,772,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167448,479636.00
09/02/2015 00:15,2,0.000,ALERT,213.96,298.77,59.970,1441167303,"201051344001230","174011321042388",0.00,22.30,0,293.96,300.87,0.0,0.0,0.000,235507.9,235507.9,774,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167450,479637.00
09/02/2015 00:15,2,0.000,ALERT,215.32,299.07,59.975,1441167303,"201051344000576","174011321042388",0.00,22.30,0,294.26,300.87,0.0,0.0,0.000,231893.1,231893.1,774,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167451,479638.00
09/02/2015 00:15,2,0.000,ALERT,214.87,299.07,59.970,1441167303,"201051344000579","174011321042388",0.00,22.50,0,294.56,301.17,0.0,0.0,0.000,239183.8,239183.8,768,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441167453,479639.00
09/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441167303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441168184,479640.00
09/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441167303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441168184,479641.00
09/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441167303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441168184,479642.00
09/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441167303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441168184,479643.00
09/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441167303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441168184,479644.00
09/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441167303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441168184,479645.00
09/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441167303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441168184,479646.00
09/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441167303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441168184,479647.00
09/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441167303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441168184,479648.00
09/02/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1441167303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441168184,479649.00
09/02/2015 00:30,2,0.000,ALERT,213.74,298.17,60.012,1441168204,"201051344000955","174011321042388",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,237412.7,237412.7,773,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168280,479650.00
09/02/2015 00:30,2,0.000,ALERT,212.38,296.06,59.975,1441168204,"274151322000095","174011321042388",0.00,22.80,0,292.76,297.26,0.0,0.0,0.000,537125.2,537125.2,769,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168281,479651.00
09/02/2015 00:30,2,0.000,ALERT,215.09,299.67,59.949,1441168204,"201051344000868","174011321042388",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,224319.0,224319.0,774,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168283,479652.00
09/02/2015 00:30,2,0.000,ALERT,215.77,298.77,59.965,1441168204,"201051344000853","174011321042388",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,230851.7,230851.7,774,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168285,479653.00
09/02/2015 00:30,2,0.000,ALERT,214.64,299.37,59.986,1441168204,"201051344000582","174011321042388",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,229590.4,229590.4,770,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168287,479654.00
09/02/2015 00:30,2,0.000,ALERT,215.09,298.77,59.970,1441168204,"201051344000469","174011321042388",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,226100.4,226100.4,775,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168289,479655.00
09/02/2015 00:30,2,0.000,ALERT,215.09,298.77,59.986,1441168204,"201051344000988","174011321042388",0.00,22.30,0,294.26,300.87,0.0,0.0,0.000,225050.2,225050.2,774,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168291,479656.00
09/02/2015 00:30,2,0.000,ALERT,215.32,298.77,59.996,1441168204,"201051344001158","174011321042388",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,230655.3,230655.3,774,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168293,479657.00
09/02/2015 00:30,2,0.000,ALERT,213.96,297.87,59.965,1441168204,"201051344001025","174011321042388",0.00,21.80,0,295.46,300.57,0.0,0.0,0.000,235369.3,235369.3,769,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168295,479658.00
09/02/2015 00:30,2,0.000,ALERT,215.09,299.37,59.991,1441168204,"201051344000569","174011321042388",0.00,22.50,0,297.57,302.37,0.0,0.0,0.000,238561.6,238561.6,771,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168297,479659.00
09/02/2015 00:30,2,0.000,ALERT,212.83,294.26,59.986,1441168204,"274151322000094","174011321042388",0.00,22.80,0,291.55,295.76,0.0,0.0,0.000,412254.1,412254.1,777,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168298,479660.00
09/02/2015 00:30,2,0.000,ALERT,215.09,299.07,59.991,1441168204,"201051344000458","174011321042388",0.00,22.80,0,296.96,302.07,0.0,0.0,0.000,234239.6,234239.6,774,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168300,479661.00
09/02/2015 00:30,2,0.000,ALERT,212.38,294.86,59.981,1441168204,"274151322000087","174011321042388",0.00,23.80,0,291.55,296.06,0.0,0.0,0.000,484968.0,484968.0,772,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168302,479662.00
09/02/2015 00:30,2,0.000,ALERT,212.16,295.46,59.996,1441168204,"274151322000052","174011321042388",0.00,23.30,0,291.85,296.66,0.0,0.0,0.000,518067.7,518067.7,769,0,0,0,L,1151911521,1,120.88,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168304,479663.00
09/02/2015 00:30,2,0.000,ALERT,214.41,299.07,59.991,1441168204,"201051344001145","174011321042388",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,239115.9,239115.9,773,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168306,479664.00
09/02/2015 00:30,2,0.000,ALERT,214.87,299.07,59.991,1441168204,"201051344000685","174011321042388",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,237792.1,237792.1,775,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168307,479665.00
09/02/2015 00:30,2,0.000,ALERT,212.16,295.16,59.959,1441168204,"274151322000088","174011321042388",0.00,23.30,0,291.85,296.66,0.0,0.0,0.000,497459.8,497459.8,771,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168309,479666.00
09/02/2015 00:30,2,0.000,ALERT,214.41,298.77,60.028,1441168204,"201051344000438","174011321042388",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,237817.7,237817.7,774,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168311,479667.00
09/02/2015 00:30,2,0.000,ALERT,213.96,298.77,59.986,1441168204,"201051344001135","174011321042388",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,229400.8,229400.8,770,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168313,479668.00
09/02/2015 00:30,2,0.000,ALERT,214.41,298.17,59.981,1441168204,"201051344000417","174011321042388",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,232731.8,232731.8,771,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168315,479669.00
09/02/2015 00:30,2,0.000,ALERT,214.87,299.67,59.991,1441168204,"201051344000594","174011321042388",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,234930.7,234930.7,770,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168317,479670.00
09/02/2015 00:30,2,0.000,ALERT,212.61,295.16,59.991,1441168204,"274151322000083","174011321042388",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,513779.3,513779.3,770,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168318,479671.00
09/02/2015 00:30,2,0.000,ALERT,214.41,298.77,59.991,1441168204,"201051344000585","174011321042388",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,234551.8,234551.8,772,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168320,479672.00
09/02/2015 00:30,2,0.000,ALERT,212.38,294.86,59.975,1441168204,"274151322000054","174011321042388",0.00,23.50,0,292.16,296.96,0.0,0.0,0.000,508550.2,508550.2,771,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168322,479673.00
09/02/2015 00:30,2,0.000,ALERT,214.41,298.47,59.975,1441168204,"201051344001203","174011321042388",0.00,22.30,0,296.06,301.77,0.0,0.0,0.000,235239.3,235239.3,774,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168324,479674.00
09/02/2015 00:30,2,0.000,ALERT,213.96,298.47,59.986,1441168204,"201051344000646","174011321042388",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,231274.3,231274.3,775,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168326,479675.00
09/02/2015 00:30,2,0.000,ALERT,213.29,294.26,59.986,1441168204,"274151322000068","174011321042388",0.00,23.80,0,291.55,295.76,0.0,0.0,0.000,411672.7,411672.7,776,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168327,479676.00
09/02/2015 00:30,2,0.000,ALERT,213.06,294.86,60.023,1441168204,"274151322000076","174011321042388",0.00,23.30,0,291.85,296.66,0.0,0.0,0.000,543444.8,543444.8,769,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168329,479677.00
09/02/2015 00:30,2,0.000,ALERT,213.96,298.77,59.975,1441168204,"201051344000890","174011321042388",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,236083.7,236083.7,772,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168331,479678.00
09/02/2015 00:30,2,0.000,ALERT,215.09,299.07,59.986,1441168204,"201051344000900","174011321042388",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,237220.2,237220.2,776,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168333,479679.00
09/02/2015 00:30,2,0.000,ALERT,215.77,298.77,59.981,1441168204,"201051344000633","174011321042388",0.00,22.00,0,294.26,300.57,0.0,0.0,0.000,225849.1,225849.1,776,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168335,479680.00
09/02/2015 00:30,2,0.000,ALERT,215.09,299.37,59.981,1441168204,"201051344000983","174011321042388",0.00,22.50,0,296.66,302.07,0.0,0.0,0.000,234194.1,234194.1,771,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168336,479681.00
09/02/2015 00:30,2,0.000,ALERT,214.19,298.17,59.954,1441168204,"201051344000917","174011321042388",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,236461.8,236461.8,773,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168338,479682.00
09/02/2015 00:30,2,0.000,ALERT,215.32,298.77,59.991,1441168204,"201051344000648","174011321042388",0.00,22.00,0,296.06,301.77,0.0,0.0,0.000,231730.7,231730.7,772,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168340,479683.00
09/02/2015 00:30,2,0.000,ALERT,214.19,298.47,59.986,1441168204,"201051344001093","174011321042388",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,234692.6,234692.6,777,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168342,479684.00
09/02/2015 00:30,2,0.000,ALERT,215.54,299.07,60.012,1441168204,"201051344000645","174011321042388",0.00,22.50,0,296.06,301.47,0.0,0.0,0.000,232798.4,232798.4,771,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168344,479685.00
09/02/2015 00:30,2,0.000,ALERT,212.61,294.86,59.986,1441168204,"274151322000085","174011321042388",0.00,23.30,0,292.16,296.66,0.0,0.0,0.000,511263.0,511263.0,769,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168346,479686.00
09/02/2015 00:30,2,0.000,ALERT,214.41,297.87,59.991,1441168204,"201051344000651","174011321042388",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,232016.8,232016.8,773,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168347,479687.00
09/02/2015 00:30,2,0.000,ALERT,215.32,299.07,60.002,1441168204,"201051344000867","174011321042388",0.00,22.80,0,296.06,301.77,0.0,0.0,0.000,224836.6,224836.6,774,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168349,479688.00
09/02/2015 00:30,2,0.000,ALERT,214.19,298.77,59.996,1441168204,"201051344001230","174011321042388",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,235507.9,235507.9,776,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168351,479689.00
09/02/2015 00:30,2,0.000,ALERT,215.54,299.67,60.002,1441168204,"201051344000576","174011321042388",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,231893.1,231893.1,776,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441168353,479690.00
09/02/2015 00:30,2,0.000,ALERT,215.09,299.97,59.996,1441168204,"201051344000579","174011321042388",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,239183.8,239183.8,770,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441168355,479691.00
09/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441168204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169084,479692.00
09/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441168204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169084,479693.00
09/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441168204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169084,479694.00
