ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441168204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169084,479695.00
09/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441168204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169084,479696.00
09/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441168204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169084,479697.00
09/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441168204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169084,479698.00
09/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441168204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169084,479699.00
09/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441168204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169084,479700.00
09/02/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1441168204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169084,479701.00
09/02/2015 00:45,2,0.000,ALERT,214.19,298.77,59.986,1441169104,"201051344000955","174011321042388",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,237412.7,237412.7,775,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441169179,479702.00
09/02/2015 00:45,2,0.000,ALERT,212.83,296.66,59.981,1441169104,"274151322000095","174011321042388",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,537125.2,537125.2,771,0,0,0,L,1151911521,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441169181,479703.00
09/02/2015 00:45,2,0.000,ALERT,214.87,299.37,59.975,1441169104,"201051344000868","174011321042388",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,224319.0,224319.0,776,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169183,479704.00
09/02/2015 00:45,2,0.000,ALERT,215.54,298.77,60.012,1441169104,"201051344000853","174011321042388",0.00,22.00,0,296.06,301.17,0.0,0.0,0.000,230851.7,230851.7,776,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169185,479705.00
09/02/2015 00:45,2,0.000,ALERT,214.87,299.37,59.986,1441169104,"201051344000582","174011321042388",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,229590.4,229590.4,772,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169187,479706.00
09/02/2015 00:45,2,0.000,ALERT,214.87,298.47,59.954,1441169104,"201051344000469","174011321042388",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,226100.4,226100.4,777,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169188,479707.00
09/02/2015 00:45,2,0.000,ALERT,214.87,298.77,59.981,1441169104,"201051344000988","174011321042388",0.00,22.30,0,294.26,300.57,0.0,0.0,0.000,225050.2,225050.2,776,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169190,479708.00
09/02/2015 00:45,2,0.000,ALERT,214.87,298.47,59.986,1441169104,"201051344001158","174011321042388",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,230655.3,230655.3,776,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169192,479709.00
09/02/2015 00:45,2,0.000,ALERT,214.41,297.87,59.986,1441169104,"201051344001025","174011321042388",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,235369.3,235369.3,771,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169194,479710.00
09/02/2015 00:45,2,0.000,ALERT,215.09,299.37,59.986,1441169104,"201051344000569","174011321042388",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,238561.6,238561.6,773,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441169196,479711.00
09/02/2015 00:45,2,0.000,ALERT,212.83,294.26,59.986,1441169104,"274151322000094","174011321042388",0.00,22.80,0,292.76,296.96,0.0,0.0,0.000,412254.1,412254.1,779,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169198,479712.00
09/02/2015 00:45,2,0.000,ALERT,214.87,298.77,59.991,1441169104,"201051344000458","174011321042388",0.00,22.80,0,296.36,301.77,0.0,0.0,0.000,234239.6,234239.6,776,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169200,479713.00
09/02/2015 00:45,2,0.000,ALERT,212.83,295.16,59.970,1441169104,"274151322000087","174011321042388",0.00,23.50,0,292.46,297.26,0.0,0.0,0.000,484968.0,484968.0,774,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169201,479714.00
09/02/2015 00:45,2,0.000,ALERT,212.38,295.16,59.970,1441169104,"274151322000052","174011321042388",0.00,23.00,0,292.76,297.87,0.0,0.0,0.000,518067.7,518067.7,771,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441169203,479715.00
09/02/2015 00:45,2,0.000,ALERT,214.87,299.07,59.981,1441169104,"201051344001145","174011321042388",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,239115.9,239115.9,775,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441169205,479716.00
09/02/2015 00:45,2,0.000,ALERT,214.87,298.77,59.981,1441169104,"201051344000685","174011321042388",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,237792.1,237792.1,777,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169207,479717.00
09/02/2015 00:45,2,0.000,ALERT,212.38,295.16,60.018,1441169104,"274151322000088","174011321042388",0.00,23.00,0,292.76,297.57,0.0,0.0,0.000,497459.8,497459.8,773,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441169209,479718.00
09/02/2015 00:45,2,0.000,ALERT,214.64,298.77,59.991,1441169104,"201051344000438","174011321042388",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,237817.7,237817.7,776,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169210,479719.00
09/02/2015 00:45,2,0.000,ALERT,214.19,298.47,59.981,1441169104,"201051344001135","174011321042388",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,229400.8,229400.8,772,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169212,479720.00
09/02/2015 00:45,2,0.000,ALERT,214.64,297.87,59.986,1441169104,"201051344000417","174011321042388",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,232731.8,232731.8,773,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441169214,479721.00
09/02/2015 00:45,2,0.000,ALERT,214.64,299.07,59.986,1441169104,"201051344000594","174011321042388",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,234930.7,234930.7,772,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169216,479722.00
09/02/2015 00:45,2,0.000,ALERT,212.83,295.16,59.981,1441169104,"274151322000083","174011321042388",0.00,22.80,0,293.36,297.87,0.0,0.0,0.000,513779.3,513779.3,772,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441169218,479723.00
09/02/2015 00:45,2,0.000,ALERT,214.41,298.47,59.981,1441169104,"201051344000585","174011321042388",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,234551.8,234551.8,774,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169219,479724.00
09/02/2015 00:45,2,0.000,ALERT,212.61,295.46,59.981,1441169104,"274151322000054","174011321042388",0.00,23.30,0,293.06,297.87,0.0,0.0,0.000,508550.2,508550.2,773,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169221,479725.00
09/02/2015 00:45,2,0.000,ALERT,214.41,298.17,59.981,1441169104,"201051344001203","174011321042388",0.00,22.30,0,296.66,302.37,0.0,0.0,0.000,235239.3,235239.3,776,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169223,479726.00
09/02/2015 00:45,2,0.000,ALERT,213.96,298.17,59.981,1441169104,"201051344000646","174011321042388",0.00,22.00,0,295.76,300.27,0.0,0.0,0.000,231274.3,231274.3,777,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169225,479727.00
09/02/2015 00:45,2,0.000,ALERT,213.06,294.26,60.023,1441169104,"274151322000068","174011321042388",0.00,23.50,0,292.16,296.66,0.0,0.0,0.000,411672.7,411672.7,778,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169227,479728.00
09/02/2015 00:45,2,0.000,ALERT,213.29,294.56,59.981,1441169104,"274151322000076","174011321042388",0.00,23.00,0,292.76,297.26,0.0,0.0,0.000,543444.8,543444.8,771,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169229,479729.00
09/02/2015 00:45,2,0.000,ALERT,214.41,299.07,59.986,1441169104,"201051344000890","174011321042388",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,236083.7,236083.7,774,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169231,479730.00
09/02/2015 00:45,2,0.000,ALERT,214.87,298.77,59.959,1441169104,"201051344000900","174011321042388",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,237220.2,237220.2,778,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169233,479731.00
09/02/2015 00:45,2,0.000,ALERT,215.54,298.47,59.986,1441169104,"201051344000633","174011321042388",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,225849.1,225849.1,778,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169234,479732.00
09/02/2015 00:45,2,0.000,ALERT,215.09,299.07,59.986,1441169104,"201051344000983","174011321042388",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,234194.1,234194.1,773,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169236,479733.00
09/02/2015 00:45,2,0.000,ALERT,214.64,298.17,59.965,1441169104,"201051344000917","174011321042388",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,236461.8,236461.8,775,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169238,479734.00
09/02/2015 00:45,2,0.000,ALERT,215.32,298.47,59.996,1441169104,"201051344000648","174011321042388",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,231730.7,231730.7,774,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441169240,479735.00
09/02/2015 00:45,2,0.000,ALERT,214.41,298.47,59.981,1441169104,"201051344001093","174011321042388",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,234692.6,234692.6,779,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441169242,479736.00
09/02/2015 00:45,2,0.000,ALERT,215.32,298.77,59.991,1441169104,"201051344000645","174011321042388",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,232798.4,232798.4,773,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169243,479737.00
09/02/2015 00:45,2,0.000,ALERT,213.06,294.86,59.991,1441169104,"274151322000085","174011321042388",0.00,23.00,0,293.06,297.26,0.0,0.0,0.000,511263.0,511263.0,771,0,0,0,L,1151911521,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169245,479738.00
09/02/2015 00:45,2,0.000,ALERT,214.64,297.87,60.018,1441169104,"201051344000651","174011321042388",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,232016.8,232016.8,775,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169247,479739.00
09/02/2015 00:45,2,0.000,ALERT,215.32,298.77,59.996,1441169104,"201051344000867","174011321042388",0.00,22.50,0,296.06,301.47,0.0,0.0,0.000,224836.6,224836.6,776,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169249,479740.00
09/02/2015 00:45,2,0.000,ALERT,214.41,298.77,59.996,1441169104,"201051344001230","174011321042388",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,235507.9,235507.9,778,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169251,479741.00
09/02/2015 00:45,2,0.000,ALERT,215.32,299.07,59.970,1441169104,"201051344000576","174011321042388",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,231893.1,231893.1,778,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441169252,479742.00
09/02/2015 00:45,2,0.000,ALERT,214.87,299.37,59.996,1441169104,"201051344000579","174011321042388",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,239183.8,239183.8,772,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441169254,479743.00
09/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441169104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169984,479744.00
09/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441169104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169984,479745.00
09/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441169104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169984,479746.00
09/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441169104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169984,479747.00
09/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441169104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169984,479748.00
09/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441169104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169984,479749.00
09/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441169104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169984,479750.00
09/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441169104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169984,479751.00
09/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441169104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169984,479752.00
09/02/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1441169104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441169984,479753.00
09/02/2015 01:00,2,0.000,ALERT,214.19,298.47,59.970,1441170003,"201051344000955","174011321042388",0.00,22.30,0,284.04,300.87,0.0,0.0,0.000,237412.7,237412.7,777,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170080,479754.00
09/02/2015 01:00,2,0.000,ALERT,212.61,296.06,59.959,1441170003,"274151322000095","174011321042388",0.00,22.50,0,282.24,299.07,0.0,0.0,0.000,537125.2,537125.2,773,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170081,479755.00
09/02/2015 01:00,2,0.000,ALERT,214.64,298.77,59.970,1441170003,"201051344000868","174011321042388",0.00,22.00,0,284.64,301.47,0.0,0.0,0.000,224319.0,224319.0,778,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170083,479756.00
09/02/2015 01:00,2,0.000,ALERT,215.32,297.87,59.965,1441170003,"201051344000853","174011321042388",0.00,22.00,0,283.74,300.87,0.0,0.0,0.000,230851.7,230851.7,778,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170085,479757.00
09/02/2015 01:00,2,0.000,ALERT,214.87,298.77,59.975,1441170003,"201051344000582","174011321042388",0.00,21.80,0,284.94,301.77,0.0,0.0,0.000,229590.4,229590.4,774,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170087,479758.00
09/02/2015 01:00,2,0.000,ALERT,214.87,298.17,59.944,1441170003,"201051344000469","174011321042388",0.00,21.50,0,283.14,300.27,0.0,0.0,0.000,226100.4,226100.4,779,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170089,479759.00
09/02/2015 01:00,2,0.000,ALERT,214.64,298.17,59.970,1441170003,"201051344000988","174011321042388",0.00,22.30,0,281.64,300.57,0.0,0.0,0.000,225050.2,225050.2,778,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170090,479760.00
09/02/2015 01:00,2,0.000,ALERT,213.96,296.96,59.970,1441170003,"201051344001158","174011321042388",0.00,21.80,0,283.44,300.27,0.0,0.0,0.000,230655.3,230655.3,778,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170092,479761.00
09/02/2015 01:00,2,0.000,ALERT,214.19,297.26,59.965,1441170003,"201051344001025","174011321042388",0.00,21.80,0,283.44,301.47,0.0,0.0,0.000,235369.3,235369.3,773,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170094,479762.00
09/02/2015 01:00,2,0.000,ALERT,214.64,298.47,59.975,1441170003,"201051344000569","174011321042388",0.00,22.30,0,284.34,301.47,0.0,0.0,0.000,238561.6,238561.6,775,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170096,479763.00
09/02/2015 01:00,2,0.000,ALERT,212.61,294.26,59.986,1441170003,"274151322000094","174011321042388",0.00,22.50,0,280.73,297.57,0.0,0.0,0.000,412254.1,412254.1,781,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170098,479764.00
09/02/2015 01:00,2,0.000,ALERT,214.41,298.17,59.965,1441170003,"201051344000458","174011321042388",0.00,22.80,0,284.04,301.47,0.0,0.0,0.000,234239.6,234239.6,778,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170100,479765.00
09/02/2015 01:00,2,0.000,ALERT,212.38,293.96,59.965,1441170003,"274151322000087","174011321042388",0.00,23.50,0,280.73,297.87,0.0,0.0,0.000,484968.0,484968.0,776,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170102,479766.00
09/02/2015 01:00,2,0.000,ALERT,211.93,295.46,59.965,1441170003,"274151322000052","174011321042388",0.00,23.00,0,281.33,298.47,0.0,0.0,0.000,518067.7,518067.7,773,0,0,0,L,1151911521,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170104,479767.00
09/02/2015 01:00,2,0.000,ALERT,214.64,298.47,59.959,1441170003,"201051344001145","174011321042388",0.00,22.00,0,284.64,301.77,0.0,0.0,0.000,239115.9,239115.9,777,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170105,479768.00
09/02/2015 01:00,2,0.000,ALERT,214.64,297.87,59.965,1441170003,"201051344000685","174011321042388",0.00,22.00,0,284.04,301.17,0.0,0.0,0.000,237792.1,237792.1,779,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441170107,479769.00
09/02/2015 01:00,2,0.000,ALERT,211.93,294.56,59.965,1441170003,"274151322000088","174011321042388",0.00,23.00,0,281.03,298.17,0.0,0.0,0.000,497459.8,497459.8,775,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170109,479770.00
09/02/2015 01:00,2,0.000,ALERT,214.41,297.87,59.965,1441170003,"201051344000438","174011321042388",0.00,21.80,0,284.34,301.17,0.0,0.0,0.000,237817.7,237817.7,778,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170111,479771.00
09/02/2015 01:00,2,0.000,ALERT,213.96,297.87,59.970,1441170003,"201051344001135","174011321042388",0.00,21.80,0,284.04,301.47,0.0,0.0,0.000,229400.8,229400.8,774,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170113,479772.00
09/02/2015 01:00,2,0.000,ALERT,214.41,297.57,59.986,1441170003,"201051344000417","174011321042388",0.00,22.00,0,283.44,300.27,0.0,0.0,0.000,232731.8,232731.8,775,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441170114,479773.00
09/02/2015 01:00,2,0.000,ALERT,214.19,298.47,59.986,1441170003,"201051344000594","174011321042388",0.00,22.30,0,284.04,301.47,0.0,0.0,0.000,234930.7,234930.7,774,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170116,479774.00
09/02/2015 01:00,2,0.000,ALERT,212.16,295.46,59.970,1441170003,"274151322000083","174011321042388",0.00,22.80,0,281.33,298.47,0.0,0.0,0.000,513779.3,513779.3,774,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441170118,479775.00
09/02/2015 01:00,2,0.000,ALERT,214.41,298.17,59.975,1441170003,"201051344000585","174011321042388",0.00,22.00,0,283.74,301.17,0.0,0.0,0.000,234551.8,234551.8,776,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170120,479776.00
09/02/2015 01:00,2,0.000,ALERT,212.16,295.16,59.970,1441170003,"274151322000054","174011321042388",0.00,23.30,0,281.33,298.47,0.0,0.0,0.000,508550.2,508550.2,775,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441170122,479777.00
09/02/2015 01:00,2,0.000,ALERT,214.41,297.87,59.949,1441170003,"201051344001203","174011321042388",0.00,22.00,0,284.04,302.68,0.0,0.0,0.000,235239.3,235239.3,778,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170123,479778.00
09/02/2015 01:00,2,0.000,ALERT,213.96,297.87,59.970,1441170003,"201051344000646","174011321042388",0.00,22.00,0,283.44,300.87,0.0,0.0,0.000,231274.3,231274.3,779,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170125,479779.00
09/02/2015 01:00,2,0.000,ALERT,213.06,293.66,59.981,1441170003,"274151322000068","174011321042388",0.00,23.50,0,280.73,297.26,0.0,0.0,0.000,411672.7,411672.7,780,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441170127,479780.00
09/02/2015 01:00,2,0.000,ALERT,212.61,294.86,59.944,1441170003,"274151322000076","174011321042388",0.00,22.80,0,281.03,298.17,0.0,0.0,0.000,543444.8,543444.8,773,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170129,479781.00
09/02/2015 01:00,2,0.000,ALERT,214.19,298.47,59.965,1441170003,"201051344000890","174011321042388",0.00,22.30,0,284.64,302.07,0.0,0.0,0.000,236083.7,236083.7,776,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170131,479782.00
09/02/2015 01:00,2,0.000,ALERT,214.64,298.17,59.938,1441170003,"201051344000900","174011321042388",0.00,22.00,0,283.74,300.87,0.0,0.0,0.000,237220.2,237220.2,780,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170133,479783.00
09/02/2015 01:00,2,0.000,ALERT,215.32,297.87,59.970,1441170003,"201051344000633","174011321042388",0.00,22.00,0,282.24,300.27,0.0,0.0,0.000,225849.1,225849.1,780,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170135,479784.00
09/02/2015 01:00,2,0.000,ALERT,214.87,298.47,59.975,1441170003,"201051344000983","174011321042388",0.00,22.30,0,284.34,301.17,0.0,0.0,0.000,234194.1,234194.1,775,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170136,479785.00
09/02/2015 01:00,2,0.000,ALERT,214.41,297.87,59.975,1441170003,"201051344000917","174011321042388",0.00,22.80,0,282.84,300.57,0.0,0.0,0.000,236461.8,236461.8,777,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170138,479786.00
09/02/2015 01:00,2,0.000,ALERT,215.09,297.87,59.975,1441170003,"201051344000648","174011321042388",0.00,21.80,0,283.44,300.87,0.0,0.0,0.000,231730.7,231730.7,776,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170140,479787.00
09/02/2015 01:00,2,0.000,ALERT,214.41,298.17,59.996,1441170003,"201051344001093","174011321042388",0.00,22.50,0,284.04,300.87,0.0,0.0,0.000,234692.6,234692.6,781,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170142,479788.00
09/02/2015 01:00,2,0.000,ALERT,215.32,297.87,59.944,1441170003,"201051344000645","174011321042388",0.00,22.50,0,283.74,300.57,0.0,0.0,0.000,232798.4,232798.4,775,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170144,479789.00
09/02/2015 01:00,2,0.000,ALERT,212.38,294.26,59.996,1441170003,"274151322000085","174011321042388",0.00,22.80,0,281.03,297.87,0.0,0.0,0.000,511263.0,511263.0,773,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441170145,479790.00
09/02/2015 01:00,2,0.000,ALERT,214.41,297.57,59.986,1441170003,"201051344000651","174011321042388",0.00,21.50,0,283.44,300.57,0.0,0.0,0.000,232016.8,232016.8,777,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170147,479791.00
09/02/2015 01:00,2,0.000,ALERT,215.09,298.17,59.970,1441170003,"201051344000867","174011321042388",0.00,22.50,0,283.74,301.17,0.0,0.0,0.000,224836.6,224836.6,778,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170149,479792.00
09/02/2015 01:00,2,0.000,ALERT,214.19,298.77,59.965,1441170003,"201051344001230","174011321042388",0.00,21.80,0,284.34,301.17,0.0,0.0,0.000,235507.9,235507.9,780,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170151,479793.00
09/02/2015 01:00,2,0.000,ALERT,215.32,298.77,59.965,1441170003,"201051344000576","174011321042388",0.00,22.00,0,284.34,301.17,0.0,0.0,0.000,231893.1,231893.1,780,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170152,479794.00
09/02/2015 01:00,2,0.000,ALERT,214.87,298.77,59.970,1441170003,"201051344000579","174011321042388",0.00,22.30,0,284.34,301.47,0.0,0.0,0.000,239183.8,239183.8,774,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170154,479795.00
09/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441170003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441170883,479796.00
09/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441170003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441170883,479797.00
09/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441170003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441170883,479798.00
09/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441170003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441170883,479799.00
09/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441170003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441170883,479800.00
09/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441170003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441170883,479801.00
09/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441170003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441170883,479802.00
09/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441170003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441170883,479803.00
09/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441170003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441170883,479804.00
09/02/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1441170003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441170883,479805.00
09/02/2015 01:15,2,0.000,ALERT,213.96,298.17,59.970,1441170903,"201051344000955","174011321042388",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,237412.7,237412.7,779,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170980,479806.00
09/02/2015 01:15,2,0.000,ALERT,212.61,296.06,59.981,1441170903,"274151322000095","174011321042388",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,537125.2,537125.2,775,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441170981,479807.00
09/02/2015 01:15,2,0.000,ALERT,215.09,300.27,59.986,1441170903,"201051344000868","174011321042388",0.00,22.00,0,296.36,301.77,0.0,0.0,0.000,224319.0,224319.0,780,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170983,479808.00
09/02/2015 01:15,2,0.000,ALERT,215.54,299.67,59.981,1441170903,"201051344000853","174011321042388",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,230851.7,230851.7,780,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170985,479809.00
09/02/2015 01:15,2,0.000,ALERT,214.64,298.77,59.996,1441170903,"201051344000582","174011321042388",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,229590.4,229590.4,776,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441170987,479810.00
09/02/2015 01:15,2,0.000,ALERT,215.09,299.37,59.981,1441170903,"201051344000469","174011321042388",0.00,21.50,0,294.56,300.57,0.0,0.0,0.000,226100.4,226100.4,781,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170988,479811.00
09/02/2015 01:15,2,0.000,ALERT,215.09,299.67,59.981,1441170903,"201051344000988","174011321042388",0.00,22.00,0,292.76,300.87,0.0,0.0,0.000,225050.2,225050.2,780,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170990,479812.00
09/02/2015 01:15,2,0.000,ALERT,215.09,299.67,59.981,1441170903,"201051344001158","174011321042388",0.00,21.50,0,294.56,300.57,0.0,0.0,0.000,230655.3,230655.3,780,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441170992,479813.00
09/02/2015 01:15,2,0.000,ALERT,214.19,297.57,59.986,1441170903,"201051344001025","174011321042388",0.00,21.50,0,295.16,300.57,0.0,0.0,0.000,235369.3,235369.3,775,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170994,479814.00
09/02/2015 01:15,2,0.000,ALERT,215.09,300.27,59.986,1441170903,"201051344000569","174011321042388",0.00,22.00,0,296.36,301.77,0.0,0.0,0.000,238561.6,238561.6,777,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170996,479815.00
09/02/2015 01:15,2,0.000,ALERT,212.83,295.46,59.981,1441170903,"274151322000094","174011321042388",0.00,22.50,0,292.16,297.26,0.0,0.0,0.000,412254.1,412254.1,783,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170998,479816.00
09/02/2015 01:15,2,0.000,ALERT,215.09,299.97,59.981,1441170903,"201051344000458","174011321042388",0.00,22.50,0,295.76,301.77,0.0,0.0,0.000,234239.6,234239.6,780,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441170999,479817.00
09/02/2015 01:15,2,0.000,ALERT,212.83,294.86,59.975,1441170903,"274151322000087","174011321042388",0.00,23.30,0,291.85,297.26,0.0,0.0,0.000,484968.0,484968.0,778,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171001,479818.00
09/02/2015 01:15,2,0.000,ALERT,212.38,296.36,59.991,1441170903,"274151322000052","174011321042388",0.00,23.00,0,292.16,298.17,0.0,0.0,0.000,518067.7,518067.7,775,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171003,479819.00
09/02/2015 01:15,2,0.000,ALERT,214.64,298.77,59.975,1441170903,"201051344001145","174011321042388",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,239115.9,239115.9,779,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171005,479820.00
09/02/2015 01:15,2,0.000,ALERT,214.64,298.77,59.959,1441170903,"201051344000685","174011321042388",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,237792.1,237792.1,781,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171007,479821.00
09/02/2015 01:15,2,0.000,ALERT,212.61,295.46,59.981,1441170903,"274151322000088","174011321042388",0.00,22.80,0,292.16,297.87,0.0,0.0,0.000,497459.8,497459.8,777,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171009,479822.00
09/02/2015 01:15,2,0.000,ALERT,214.41,298.47,59.986,1441170903,"201051344000438","174011321042388",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,237817.7,237817.7,780,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171010,479823.00
09/02/2015 01:15,2,0.000,ALERT,213.96,298.47,59.981,1441170903,"201051344001135","174011321042388",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,229400.8,229400.8,776,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171012,479824.00
09/02/2015 01:15,2,0.000,ALERT,214.64,298.17,59.981,1441170903,"201051344000417","174011321042388",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,232731.8,232731.8,777,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171014,479825.00
09/02/2015 01:15,2,0.000,ALERT,215.09,300.57,59.991,1441170903,"201051344000594","174011321042388",0.00,22.30,0,295.46,301.47,0.0,0.0,0.000,234930.7,234930.7,776,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171016,479826.00
09/02/2015 01:15,2,0.000,ALERT,212.83,295.16,59.981,1441170903,"274151322000083","174011321042388",0.00,22.50,0,292.76,298.17,0.0,0.0,0.000,513779.3,513779.3,776,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171018,479827.00
09/02/2015 01:15,2,0.000,ALERT,214.41,298.77,59.991,1441170903,"201051344000585","174011321042388",0.00,22.00,0,295.16,300.27,0.0,0.0,0.000,234551.8,234551.8,778,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171020,479828.00
09/02/2015 01:15,2,0.000,ALERT,212.61,295.46,59.970,1441170903,"274151322000054","174011321042388",0.00,23.00,0,292.46,298.47,0.0,0.0,0.000,508550.2,508550.2,777,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171022,479829.00
09/02/2015 01:15,2,0.000,ALERT,214.41,298.17,59.981,1441170903,"201051344001203","174011321042388",0.00,21.80,0,295.76,301.77,0.0,0.0,0.000,235239.3,235239.3,780,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171024,479830.00
09/02/2015 01:15,2,0.000,ALERT,213.96,298.47,59.986,1441170903,"201051344000646","174011321042388",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,231274.3,231274.3,781,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171025,479831.00
09/02/2015 01:15,2,0.000,ALERT,213.29,294.86,59.991,1441170903,"274151322000068","174011321042388",0.00,23.30,0,291.85,296.96,0.0,0.0,0.000,411672.7,411672.7,782,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171027,479832.00
09/02/2015 01:15,2,0.000,ALERT,213.06,295.16,59.965,1441170903,"274151322000076","174011321042388",0.00,22.80,0,292.46,297.57,0.0,0.0,0.000,543444.8,543444.8,775,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171029,479833.00
09/02/2015 01:15,2,0.000,ALERT,214.19,298.77,59.944,1441170903,"201051344000890","174011321042388",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,236083.7,236083.7,778,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171031,479834.00
09/02/2015 01:15,2,0.000,ALERT,215.09,299.97,59.986,1441170903,"201051344000900","174011321042388",0.00,22.00,0,295.46,300.87,0.0,0.0,0.000,237220.2,237220.2,782,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171033,479835.00
09/02/2015 01:15,2,0.000,ALERT,215.54,299.07,60.007,1441170903,"201051344000633","174011321042388",0.00,21.80,0,293.96,300.57,0.0,0.0,0.000,225849.1,225849.1,782,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171034,479836.00
09/02/2015 01:15,2,0.000,ALERT,215.09,300.27,59.970,1441170903,"201051344000983","174011321042388",0.00,22.30,0,296.06,301.47,0.0,0.0,0.000,234194.1,234194.1,777,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171036,479837.00
09/02/2015 01:15,2,0.000,ALERT,214.19,298.17,59.986,1441170903,"201051344000917","174011321042388",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,236461.8,236461.8,779,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171038,479838.00
09/02/2015 01:15,2,0.000,ALERT,215.32,299.37,60.023,1441170903,"201051344000648","174011321042388",0.00,21.50,0,295.16,301.17,0.0,0.0,0.000,231730.7,231730.7,778,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171040,479839.00
09/02/2015 01:15,2,0.000,ALERT,214.41,298.77,59.975,1441170903,"201051344001093","174011321042388",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,234692.6,234692.6,783,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171042,479840.00
09/02/2015 01:15,2,0.000,ALERT,215.54,299.67,59.991,1441170903,"201051344000645","174011321042388",0.00,22.30,0,295.46,300.87,0.0,0.0,0.000,232798.4,232798.4,777,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171043,479841.00
09/02/2015 01:15,2,0.000,ALERT,212.83,295.76,59.970,1441170903,"274151322000085","174011321042388",0.00,22.80,0,292.46,297.57,0.0,0.0,0.000,511263.0,511263.0,775,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171045,479842.00
09/02/2015 01:15,2,0.000,ALERT,214.64,297.87,59.986,1441170903,"201051344000651","174011321042388",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,232016.8,232016.8,779,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171047,479843.00
09/02/2015 01:15,2,0.000,ALERT,215.32,299.37,59.981,1441170903,"201051344000867","174011321042388",0.00,22.30,0,295.46,301.47,0.0,0.0,0.000,224836.6,224836.6,780,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171049,479844.00
