ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 01:15,2,0.000,ALERT,214.19,298.77,59.975,1441170903,"201051344001230","174011321042388",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,235507.9,235507.9,782,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171051,479845.00
09/02/2015 01:15,2,0.000,ALERT,215.54,299.97,59.986,1441170903,"201051344000576","174011321042388",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,231893.1,231893.1,782,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171053,479846.00
09/02/2015 01:15,2,0.000,ALERT,215.09,300.27,60.023,1441170903,"201051344000579","174011321042388",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,239183.8,239183.8,776,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171054,479847.00
09/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441170903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441171783,479848.00
09/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441170903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441171783,479849.00
09/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441170903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441171783,479850.00
09/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441170903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441171783,479851.00
09/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441170903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441171783,479852.00
09/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441170903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441171783,479853.00
09/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441170903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441171783,479854.00
09/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441170903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441171783,479855.00
09/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441170903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441171783,479856.00
09/02/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1441170903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441171783,479857.00
09/02/2015 01:30,2,0.000,ALERT,213.74,297.87,59.981,1441171803,"201051344000955","174011321042388",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,237412.7,237412.7,781,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171879,479858.00
09/02/2015 01:30,2,0.000,ALERT,212.61,297.26,59.959,1441171803,"274151322000095","174011321042388",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,537125.2,537125.2,777,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171881,479859.00
09/02/2015 01:30,2,0.000,ALERT,214.87,300.27,59.949,1441171803,"201051344000868","174011321042388",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,224319.0,224319.0,782,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171883,479860.00
09/02/2015 01:30,2,0.000,ALERT,215.54,299.37,60.002,1441171803,"201051344000853","174011321042388",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,230851.7,230851.7,782,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171885,479861.00
09/02/2015 01:30,2,0.000,ALERT,214.41,298.77,59.975,1441171803,"201051344000582","174011321042388",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,229590.4,229590.4,778,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171887,479862.00
09/02/2015 01:30,2,0.000,ALERT,214.87,299.37,59.975,1441171803,"201051344000469","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,226100.4,226100.4,783,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171888,479863.00
09/02/2015 01:30,2,0.000,ALERT,214.87,299.67,59.975,1441171803,"201051344000988","174011321042388",0.00,22.00,0,295.16,301.17,0.0,0.0,0.000,225050.2,225050.2,782,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171890,479864.00
09/02/2015 01:30,2,0.000,ALERT,214.87,299.07,59.970,1441171803,"201051344001158","174011321042388",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,230655.3,230655.3,782,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171892,479865.00
09/02/2015 01:30,2,0.000,ALERT,213.96,297.26,59.981,1441171803,"201051344001025","174011321042388",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,235369.3,235369.3,777,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171894,479866.00
09/02/2015 01:30,2,0.000,ALERT,214.87,299.97,59.975,1441171803,"201051344000569","174011321042388",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,238561.6,238561.6,779,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171896,479867.00
09/02/2015 01:30,2,0.000,ALERT,212.83,295.16,59.981,1441171803,"274151322000094","174011321042388",0.00,22.30,0,293.06,298.17,0.0,0.0,0.000,412254.1,412254.1,785,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171897,479868.00
09/02/2015 01:30,2,0.000,ALERT,214.64,299.37,59.981,1441171803,"201051344000458","174011321042388",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,234239.6,234239.6,782,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171899,479869.00
09/02/2015 01:30,2,0.000,ALERT,212.83,294.86,59.981,1441171803,"274151322000087","174011321042388",0.00,23.00,0,293.06,298.17,0.0,0.0,0.000,484968.0,484968.0,780,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171901,479870.00
09/02/2015 01:30,2,0.000,ALERT,212.38,296.36,59.965,1441171803,"274151322000052","174011321042388",0.00,22.80,0,293.36,299.07,0.0,0.0,0.000,518067.7,518067.7,777,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171903,479871.00
09/02/2015 01:30,2,0.000,ALERT,214.19,298.47,60.018,1441171803,"201051344001145","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,239115.9,239115.9,781,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171905,479872.00
09/02/2015 01:30,2,0.000,ALERT,214.41,298.17,59.975,1441171803,"201051344000685","174011321042388",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,237792.1,237792.1,783,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171907,479873.00
09/02/2015 01:30,2,0.000,ALERT,212.16,295.76,59.975,1441171803,"274151322000088","174011321042388",0.00,22.80,0,293.36,298.77,0.0,0.0,0.000,497459.8,497459.8,779,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171908,479874.00
09/02/2015 01:30,2,0.000,ALERT,214.19,298.17,59.986,1441171803,"201051344000438","174011321042388",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,237817.7,237817.7,782,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171910,479875.00
09/02/2015 01:30,2,0.000,ALERT,213.96,298.17,59.981,1441171803,"201051344001135","174011321042388",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,229400.8,229400.8,778,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171912,479876.00
09/02/2015 01:30,2,0.000,ALERT,214.19,297.57,59.965,1441171803,"201051344000417","174011321042388",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,232731.8,232731.8,779,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171914,479877.00
09/02/2015 01:30,2,0.000,ALERT,214.64,299.97,59.965,1441171803,"201051344000594","174011321042388",0.00,22.00,0,296.36,302.07,0.0,0.0,0.000,234930.7,234930.7,778,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171916,479878.00
09/02/2015 01:30,2,0.000,ALERT,212.61,297.26,59.975,1441171803,"274151322000083","174011321042388",0.00,22.30,0,293.96,299.07,0.0,0.0,0.000,513779.3,513779.3,778,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171918,479879.00
09/02/2015 01:30,2,0.000,ALERT,214.41,298.47,59.965,1441171803,"201051344000585","174011321042388",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,234551.8,234551.8,780,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171919,479880.00
09/02/2015 01:30,2,0.000,ALERT,212.61,296.36,59.975,1441171803,"274151322000054","174011321042388",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,508550.2,508550.2,779,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171921,479881.00
09/02/2015 01:30,2,0.000,ALERT,214.41,297.87,59.970,1441171803,"201051344001203","174011321042388",0.00,21.80,0,296.06,302.07,0.0,0.0,0.000,235239.3,235239.3,782,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171923,479882.00
09/02/2015 01:30,2,0.000,ALERT,213.96,298.47,59.938,1441171803,"201051344000646","174011321042388",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,231274.3,231274.3,783,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171925,479883.00
09/02/2015 01:30,2,0.000,ALERT,213.51,294.86,59.959,1441171803,"274151322000068","174011321042388",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,411672.7,411672.7,784,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171927,479884.00
09/02/2015 01:30,2,0.000,ALERT,213.74,296.96,59.965,1441171803,"274151322000076","174011321042388",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,543444.8,543444.8,777,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171929,479885.00
09/02/2015 01:30,2,0.000,ALERT,214.19,298.47,59.933,1441171803,"201051344000890","174011321042388",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,236083.7,236083.7,780,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171930,479886.00
09/02/2015 01:30,2,0.000,ALERT,214.87,299.37,59.970,1441171803,"201051344000900","174011321042388",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,237220.2,237220.2,784,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171932,479887.00
09/02/2015 01:30,2,0.000,ALERT,215.54,299.07,59.954,1441171803,"201051344000633","174011321042388",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,225849.1,225849.1,784,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171934,479888.00
09/02/2015 01:30,2,0.000,ALERT,215.09,299.67,59.965,1441171803,"201051344000983","174011321042388",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,234194.1,234194.1,779,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171936,479889.00
09/02/2015 01:30,2,0.000,ALERT,214.41,297.87,59.965,1441171803,"201051344000917","174011321042388",0.00,22.30,0,295.16,300.27,0.0,0.0,0.000,236461.8,236461.8,781,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171937,479890.00
09/02/2015 01:30,2,0.000,ALERT,215.32,298.77,59.965,1441171803,"201051344000648","174011321042388",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,231730.7,231730.7,780,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171939,479891.00
09/02/2015 01:30,2,0.000,ALERT,214.19,298.17,59.949,1441171803,"201051344001093","174011321042388",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,234692.6,234692.6,785,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171941,479892.00
09/02/2015 01:30,2,0.000,ALERT,215.54,299.07,59.959,1441171803,"201051344000645","174011321042388",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,232798.4,232798.4,779,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171943,479893.00
09/02/2015 01:30,2,0.000,ALERT,212.83,296.06,59.949,1441171803,"274151322000085","174011321042388",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,511263.0,511263.0,777,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171945,479894.00
09/02/2015 01:30,2,0.000,ALERT,214.19,297.26,59.954,1441171803,"201051344000651","174011321042388",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,232016.8,232016.8,781,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171947,479895.00
09/02/2015 01:30,2,0.000,ALERT,215.32,299.37,59.954,1441171803,"201051344000867","174011321042388",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,224836.6,224836.6,782,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171948,479896.00
09/02/2015 01:30,2,0.000,ALERT,214.19,298.47,59.981,1441171803,"201051344001230","174011321042388",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,235507.9,235507.9,784,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441171950,479897.00
09/02/2015 01:30,2,0.000,ALERT,215.54,299.97,59.944,1441171803,"201051344000576","174011321042388",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,231893.1,231893.1,784,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171952,479898.00
09/02/2015 01:30,2,0.000,ALERT,215.09,299.67,59.965,1441171803,"201051344000579","174011321042388",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,239183.8,239183.8,778,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441171954,479899.00
09/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441171803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441172683,479900.00
09/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441171803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441172683,479901.00
09/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441171803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441172683,479902.00
09/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441171803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441172683,479903.00
09/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441171803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441172683,479904.00
09/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441171803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441172683,479905.00
09/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441171803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441172683,479906.00
09/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441171803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441172683,479907.00
09/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441171803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441172683,479908.00
09/02/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1441171803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441172683,479909.00
09/02/2015 01:45,2,0.000,ALERT,213.74,297.87,59.981,1441172704,"201051344000955","174011321042388",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,237412.7,237412.7,783,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172780,479910.00
09/02/2015 01:45,2,0.000,ALERT,212.83,296.66,59.975,1441172704,"274151322000095","174011321042388",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,537125.2,537125.2,779,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172782,479911.00
09/02/2015 01:45,2,0.000,ALERT,214.64,299.97,59.981,1441172704,"201051344000868","174011321042388",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,224319.0,224319.0,784,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172784,479912.00
09/02/2015 01:45,2,0.000,ALERT,215.32,299.07,59.975,1441172704,"201051344000853","174011321042388",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,230851.7,230851.7,784,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172786,479913.00
09/02/2015 01:45,2,0.000,ALERT,214.64,298.77,59.970,1441172704,"201051344000582","174011321042388",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,229590.4,229590.4,780,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172787,479914.00
09/02/2015 01:45,2,0.000,ALERT,214.64,299.07,59.970,1441172704,"201051344000469","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,226100.4,226100.4,785,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172789,479915.00
09/02/2015 01:45,2,0.000,ALERT,214.64,299.07,59.981,1441172704,"201051344000988","174011321042388",0.00,21.80,0,294.86,301.17,0.0,0.0,0.000,225050.2,225050.2,784,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172791,479916.00
09/02/2015 01:45,2,0.000,ALERT,214.64,298.77,59.944,1441172704,"201051344001158","174011321042388",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,230655.3,230655.3,784,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172793,479917.00
09/02/2015 01:45,2,0.000,ALERT,213.96,297.26,59.981,1441172704,"201051344001025","174011321042388",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,235369.3,235369.3,779,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172795,479918.00
09/02/2015 01:45,2,0.000,ALERT,214.64,299.67,59.981,1441172704,"201051344000569","174011321042388",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,238561.6,238561.6,781,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172796,479919.00
09/02/2015 01:45,2,0.000,ALERT,212.83,294.56,59.970,1441172704,"274151322000094","174011321042388",0.00,22.00,0,293.96,297.57,0.0,0.0,0.000,412254.1,412254.1,787,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172798,479920.00
09/02/2015 01:45,2,0.000,ALERT,214.41,299.07,60.012,1441172704,"201051344000458","174011321042388",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,234239.6,234239.6,784,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172800,479921.00
09/02/2015 01:45,2,0.000,ALERT,212.61,294.26,59.981,1441172704,"274151322000087","174011321042388",0.00,22.80,0,293.06,297.87,0.0,0.0,0.000,484968.0,484968.0,782,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172802,479922.00
09/02/2015 01:45,2,0.000,ALERT,212.38,296.36,59.975,1441172704,"274151322000052","174011321042388",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,518067.7,518067.7,779,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172804,479923.00
09/02/2015 01:45,2,0.000,ALERT,214.19,298.17,59.981,1441172704,"201051344001145","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,239115.9,239115.9,783,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172805,479924.00
09/02/2015 01:45,2,0.000,ALERT,214.41,297.57,59.970,1441172704,"201051344000685","174011321042388",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,237792.1,237792.1,785,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172807,479925.00
09/02/2015 01:45,2,0.000,ALERT,212.16,295.46,59.975,1441172704,"274151322000088","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,497459.8,497459.8,781,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172809,479926.00
09/02/2015 01:45,2,0.000,ALERT,213.96,297.87,59.965,1441172704,"201051344000438","174011321042388",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,237817.7,237817.7,784,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172811,479927.00
09/02/2015 01:45,2,0.000,ALERT,213.74,297.87,59.965,1441172704,"201051344001135","174011321042388",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,229400.8,229400.8,780,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172813,479928.00
09/02/2015 01:45,2,0.000,ALERT,214.19,297.26,59.965,1441172704,"201051344000417","174011321042388",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,232731.8,232731.8,781,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172814,479929.00
09/02/2015 01:45,2,0.000,ALERT,214.41,299.67,59.970,1441172704,"201051344000594","174011321042388",0.00,21.80,0,296.96,302.07,0.0,0.0,0.000,234930.7,234930.7,780,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172816,479930.00
09/02/2015 01:45,2,0.000,ALERT,212.83,295.76,59.944,1441172704,"274151322000083","174011321042388",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,513779.3,513779.3,780,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172818,479931.00
09/02/2015 01:45,2,0.000,ALERT,214.19,298.17,59.975,1441172704,"201051344000585","174011321042388",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,234551.8,234551.8,782,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172820,479932.00
09/02/2015 01:45,2,0.000,ALERT,212.61,296.36,59.975,1441172704,"274151322000054","174011321042388",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,508550.2,508550.2,781,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172822,479933.00
09/02/2015 01:45,2,0.000,ALERT,214.41,297.87,59.975,1441172704,"201051344001203","174011321042388",0.00,21.50,0,296.06,301.47,0.0,0.0,0.000,235239.3,235239.3,784,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172824,479934.00
09/02/2015 01:45,2,0.000,ALERT,213.96,297.87,59.944,1441172704,"201051344000646","174011321042388",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,231274.3,231274.3,785,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172825,479935.00
09/02/2015 01:45,2,0.000,ALERT,213.29,295.46,59.949,1441172704,"274151322000068","174011321042388",0.00,23.00,0,293.36,297.26,0.0,0.0,0.000,411672.7,411672.7,786,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172827,479936.00
09/02/2015 01:45,2,0.000,ALERT,213.29,295.76,59.965,1441172704,"274151322000076","174011321042388",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,543444.8,543444.8,779,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172829,479937.00
09/02/2015 01:45,2,0.000,ALERT,213.96,298.47,59.954,1441172704,"201051344000890","174011321042388",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,236083.7,236083.7,782,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172831,479938.00
09/02/2015 01:45,2,0.000,ALERT,214.87,299.37,59.938,1441172704,"201051344000900","174011321042388",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,237220.2,237220.2,786,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172833,479939.00
09/02/2015 01:45,2,0.000,ALERT,215.32,298.77,59.970,1441172704,"201051344000633","174011321042388",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,225849.1,225849.1,786,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172834,479940.00
09/02/2015 01:45,2,0.000,ALERT,214.87,299.67,59.954,1441172704,"201051344000983","174011321042388",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,234194.1,234194.1,781,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172836,479941.00
09/02/2015 01:45,2,0.000,ALERT,214.41,297.87,59.959,1441172704,"201051344000917","174011321042388",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,236461.8,236461.8,783,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172838,479942.00
09/02/2015 01:45,2,0.000,ALERT,215.09,298.77,59.975,1441172704,"201051344000648","174011321042388",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,231730.7,231730.7,782,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172840,479943.00
09/02/2015 01:45,2,0.000,ALERT,214.19,298.17,59.965,1441172704,"201051344001093","174011321042388",0.00,21.80,0,296.06,299.67,0.0,0.0,0.000,234692.6,234692.6,787,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172842,479944.00
09/02/2015 01:45,2,0.000,ALERT,215.32,299.07,59.996,1441172704,"201051344000645","174011321042388",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,232798.4,232798.4,781,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172843,479945.00
09/02/2015 01:45,2,0.000,ALERT,212.61,295.76,59.970,1441172704,"274151322000085","174011321042388",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,511263.0,511263.0,779,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441172845,479946.00
09/02/2015 01:45,2,0.000,ALERT,214.19,297.57,60.018,1441172704,"201051344000651","174011321042388",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,232016.8,232016.8,783,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172847,479947.00
09/02/2015 01:45,2,0.000,ALERT,214.87,299.07,59.986,1441172704,"201051344000867","174011321042388",0.00,22.00,0,295.76,301.77,0.0,0.0,0.000,224836.6,224836.6,784,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172849,479948.00
09/02/2015 01:45,2,0.000,ALERT,213.96,298.47,59.954,1441172704,"201051344001230","174011321042388",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,235507.9,235507.9,786,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172851,479949.00
09/02/2015 01:45,2,0.000,ALERT,215.09,299.67,59.954,1441172704,"201051344000576","174011321042388",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,231893.1,231893.1,786,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172852,479950.00
09/02/2015 01:45,2,0.000,ALERT,214.87,299.67,59.954,1441172704,"201051344000579","174011321042388",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,239183.8,239183.8,780,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441172854,479951.00
09/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441172704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441173584,479952.00
09/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441172704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441173584,479953.00
09/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441172704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441173584,479954.00
09/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441172704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441173584,479955.00
09/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441172704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441173584,479956.00
09/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441172704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441173584,479957.00
09/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441172704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441173584,479958.00
09/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441172704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441173584,479959.00
09/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441172704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441173584,479960.00
09/02/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1441172704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441173584,479961.00
09/02/2015 02:00,2,0.000,ALERT,214.41,298.77,59.970,1441173604,"201051344000955","174011321042388",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,237412.7,237412.7,785,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173679,479962.00
09/02/2015 02:00,2,0.000,ALERT,213.29,297.26,59.996,1441173604,"274151322000095","174011321042388",0.00,21.80,0,294.86,299.67,0.0,0.0,0.000,537125.2,537125.2,781,0,0,0,L,1151911521,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173681,479963.00
09/02/2015 02:00,2,0.000,ALERT,215.09,300.27,59.922,1441173604,"201051344000868","174011321042388",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,224319.0,224319.0,786,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173683,479964.00
09/02/2015 02:00,2,0.000,ALERT,215.77,299.37,59.970,1441173604,"201051344000853","174011321042388",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,230851.7,230851.7,786,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173685,479965.00
09/02/2015 02:00,2,0.000,ALERT,215.09,299.37,59.970,1441173604,"201051344000582","174011321042388",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,229590.4,229590.4,782,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173687,479966.00
09/02/2015 02:00,2,0.000,ALERT,215.32,299.67,59.965,1441173604,"201051344000469","174011321042388",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,226100.4,226100.4,787,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173689,479967.00
09/02/2015 02:00,2,0.000,ALERT,215.32,299.67,59.970,1441173604,"201051344000988","174011321042388",0.00,21.50,0,295.16,301.47,0.0,0.0,0.000,225050.2,225050.2,786,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173691,479968.00
09/02/2015 02:00,2,0.000,ALERT,215.09,299.07,59.944,1441173604,"201051344001158","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,230655.3,230655.3,786,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441173693,479969.00
09/02/2015 02:00,2,0.000,ALERT,214.87,298.47,59.981,1441173604,"201051344001025","174011321042388",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,235369.3,235369.3,781,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173695,479970.00
09/02/2015 02:00,2,0.000,ALERT,215.09,299.97,59.975,1441173604,"201051344000569","174011321042388",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,238561.6,238561.6,783,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173696,479971.00
09/02/2015 02:00,2,0.000,ALERT,213.06,295.76,59.965,1441173604,"274151322000094","174011321042388",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,412254.1,412254.1,789,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173698,479972.00
09/02/2015 02:00,2,0.000,ALERT,215.09,299.67,59.975,1441173604,"201051344000458","174011321042388",0.00,21.80,0,297.26,302.37,0.0,0.0,0.000,234239.6,234239.6,786,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441173700,479973.00
09/02/2015 02:00,2,0.000,ALERT,213.29,296.06,59.975,1441173604,"274151322000087","174011321042388",0.00,22.50,0,293.36,298.47,0.0,0.0,0.000,484968.0,484968.0,784,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173702,479974.00
09/02/2015 02:00,2,0.000,ALERT,212.83,295.76,59.970,1441173604,"274151322000052","174011321042388",0.00,22.30,0,293.96,299.07,0.0,0.0,0.000,518067.7,518067.7,781,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173704,479975.00
09/02/2015 02:00,2,0.000,ALERT,214.87,298.77,59.975,1441173604,"201051344001145","174011321042388",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,239115.9,239115.9,785,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173705,479976.00
09/02/2015 02:00,2,0.000,ALERT,215.09,298.77,59.975,1441173604,"201051344000685","174011321042388",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,237792.1,237792.1,787,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173707,479977.00
09/02/2015 02:00,2,0.000,ALERT,212.61,296.36,59.970,1441173604,"274151322000088","174011321042388",0.00,22.00,0,293.66,298.77,0.0,0.0,0.000,497459.8,497459.8,783,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173709,479978.00
09/02/2015 02:00,2,0.000,ALERT,214.87,298.77,59.981,1441173604,"201051344000438","174011321042388",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,237817.7,237817.7,786,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173711,479979.00
09/02/2015 02:00,2,0.000,ALERT,214.41,298.77,59.970,1441173604,"201051344001135","174011321042388",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,229400.8,229400.8,782,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173713,479980.00
09/02/2015 02:00,2,0.000,ALERT,214.87,298.17,59.970,1441173604,"201051344000417","174011321042388",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,232731.8,232731.8,783,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173714,479981.00
09/02/2015 02:00,2,0.000,ALERT,215.09,300.27,59.970,1441173604,"201051344000594","174011321042388",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,234930.7,234930.7,782,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173716,479982.00
09/02/2015 02:00,2,0.000,ALERT,213.06,296.36,59.965,1441173604,"274151322000083","174011321042388",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,513779.3,513779.3,782,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173718,479983.00
09/02/2015 02:00,2,0.000,ALERT,214.87,298.77,59.975,1441173604,"201051344000585","174011321042388",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,234551.8,234551.8,784,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173720,479984.00
09/02/2015 02:00,2,0.000,ALERT,213.29,296.06,59.975,1441173604,"274151322000054","174011321042388",0.00,22.50,0,293.96,299.37,0.0,0.0,0.000,508550.2,508550.2,783,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173722,479985.00
09/02/2015 02:00,2,0.000,ALERT,215.09,298.77,59.975,1441173604,"201051344001203","174011321042388",0.00,21.30,0,295.76,302.07,0.0,0.0,0.000,235239.3,235239.3,786,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173723,479986.00
09/02/2015 02:00,2,0.000,ALERT,214.64,298.77,59.981,1441173604,"201051344000646","174011321042388",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,231274.3,231274.3,787,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441173725,479987.00
09/02/2015 02:00,2,0.000,ALERT,214.19,295.76,59.991,1441173604,"274151322000068","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,411672.7,411672.7,788,0,0,0,L,1151911521,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173727,479988.00
09/02/2015 02:00,2,0.000,ALERT,213.74,296.66,59.975,1441173604,"274151322000076","174011321042388",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,543444.8,543444.8,781,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173729,479989.00
09/02/2015 02:00,2,0.000,ALERT,214.87,299.67,59.965,1441173604,"201051344000890","174011321042388",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,236083.7,236083.7,784,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173731,479990.00
09/02/2015 02:00,2,0.000,ALERT,215.54,299.97,59.981,1441173604,"201051344000900","174011321042388",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,237220.2,237220.2,788,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441173733,479991.00
09/02/2015 02:00,2,0.000,ALERT,216.00,299.37,59.981,1441173604,"201051344000633","174011321042388",0.00,21.00,0,295.16,301.17,0.0,0.0,0.000,225849.1,225849.1,788,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441173734,479992.00
09/02/2015 02:00,2,0.000,ALERT,215.54,300.27,59.981,1441173604,"201051344000983","174011321042388",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,234194.1,234194.1,783,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173736,479993.00
09/02/2015 02:00,2,0.000,ALERT,215.09,298.47,59.970,1441173604,"201051344000917","174011321042388",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,236461.8,236461.8,785,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173738,479994.00
