ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 02:00,2,0.000,ALERT,216.00,299.67,59.986,1441173604,"201051344000648","174011321042388",0.00,21.00,0,296.66,302.07,0.0,0.0,0.000,231730.7,231730.7,784,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173740,479995.00
09/02/2015 02:00,2,0.000,ALERT,214.64,298.77,59.975,1441173604,"201051344001093","174011321042388",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,234692.6,234692.6,789,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173742,479996.00
09/02/2015 02:00,2,0.000,ALERT,215.77,299.67,59.975,1441173604,"201051344000645","174011321042388",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,232798.4,232798.4,783,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173743,479997.00
09/02/2015 02:00,2,0.000,ALERT,213.29,296.96,59.975,1441173604,"274151322000085","174011321042388",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,511263.0,511263.0,781,0,0,0,L,1151911521,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173745,479998.00
09/02/2015 02:00,2,0.000,ALERT,214.87,297.87,59.975,1441173604,"201051344000651","174011321042388",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,232016.8,232016.8,785,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441173747,479999.00
09/02/2015 02:00,2,0.000,ALERT,215.54,299.67,59.975,1441173604,"201051344000867","174011321042388",0.00,21.80,0,296.66,302.07,0.0,0.0,0.000,224836.6,224836.6,786,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173749,480000.00
09/02/2015 02:00,2,0.000,ALERT,214.64,299.07,59.965,1441173604,"201051344001230","174011321042388",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,235507.9,235507.9,788,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173751,480001.00
09/02/2015 02:00,2,0.000,ALERT,215.77,299.97,59.986,1441173604,"201051344000576","174011321042388",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,231893.1,231893.1,788,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441173753,480002.00
09/02/2015 02:00,2,0.000,ALERT,215.32,300.27,60.012,1441173604,"201051344000579","174011321042388",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,239183.8,239183.8,782,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441173755,480003.00
09/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441173604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441174484,480004.00
09/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441173604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441174484,480005.00
09/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441173604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441174484,480006.00
09/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441173604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441174484,480007.00
09/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441173604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441174484,480008.00
09/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441173604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441174484,480009.00
09/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441173604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441174484,480010.00
09/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441173604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441174484,480011.00
09/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441173604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441174484,480012.00
09/02/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441173604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441174484,480013.00
09/02/2015 02:15,2,0.000,ALERT,213.96,298.47,59.986,1441174503,"201051344000955","174011321042388",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,237412.7,237412.7,787,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174580,480014.00
09/02/2015 02:15,2,0.000,ALERT,212.83,297.87,59.986,1441174503,"274151322000095","174011321042388",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,537125.2,537125.2,783,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441174582,480015.00
09/02/2015 02:15,2,0.000,ALERT,214.87,300.27,60.002,1441174503,"201051344000868","174011321042388",0.00,21.00,0,297.87,302.68,0.0,0.0,0.000,224319.0,224319.0,788,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174584,480016.00
09/02/2015 02:15,2,0.000,ALERT,215.54,299.67,59.981,1441174503,"201051344000853","174011321042388",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,230851.7,230851.7,788,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174585,480017.00
09/02/2015 02:15,2,0.000,ALERT,214.64,298.77,59.991,1441174503,"201051344000582","174011321042388",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,229590.4,229590.4,784,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174587,480018.00
09/02/2015 02:15,2,0.000,ALERT,215.09,299.37,59.991,1441174503,"201051344000469","174011321042388",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,226100.4,226100.4,789,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441174589,480019.00
09/02/2015 02:15,2,0.000,ALERT,214.87,299.67,59.996,1441174503,"201051344000988","174011321042388",0.00,21.30,0,294.86,301.77,0.0,0.0,0.000,225050.2,225050.2,788,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174591,480020.00
09/02/2015 02:15,2,0.000,ALERT,215.09,299.07,59.986,1441174503,"201051344001158","174011321042388",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,230655.3,230655.3,788,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174593,480021.00
09/02/2015 02:15,2,0.000,ALERT,214.41,297.87,60.002,1441174503,"201051344001025","174011321042388",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,235369.3,235369.3,783,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441174595,480022.00
09/02/2015 02:15,2,0.000,ALERT,215.09,299.97,59.996,1441174503,"201051344000569","174011321042388",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,238561.6,238561.6,785,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174596,480023.00
09/02/2015 02:15,2,0.000,ALERT,213.29,296.96,59.981,1441174503,"274151322000094","174011321042388",0.00,21.80,0,293.66,298.17,0.0,0.0,0.000,412254.1,412254.1,791,0,0,0,L,1151911521,1,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174598,480024.00
09/02/2015 02:15,2,0.000,ALERT,214.87,299.67,59.986,1441174503,"201051344000458","174011321042388",0.00,21.50,0,297.57,302.68,0.0,0.0,0.000,234239.6,234239.6,788,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441174600,480025.00
09/02/2015 02:15,2,0.000,ALERT,213.29,296.66,59.996,1441174503,"274151322000087","174011321042388",0.00,22.50,0,293.36,298.47,0.0,0.0,0.000,484968.0,484968.0,786,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174602,480026.00
09/02/2015 02:15,2,0.000,ALERT,213.06,296.66,59.991,1441174503,"274151322000052","174011321042388",0.00,22.00,0,293.96,299.37,0.0,0.0,0.000,518067.7,518067.7,783,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174603,480027.00
09/02/2015 02:15,2,0.000,ALERT,214.64,298.77,59.996,1441174503,"201051344001145","174011321042388",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,239115.9,239115.9,787,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174605,480028.00
09/02/2015 02:15,2,0.000,ALERT,214.87,298.47,60.007,1441174503,"201051344000685","174011321042388",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,237792.1,237792.1,789,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174607,480029.00
09/02/2015 02:15,2,0.000,ALERT,212.83,297.26,59.981,1441174503,"274151322000088","174011321042388",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,497459.8,497459.8,785,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174609,480030.00
09/02/2015 02:15,2,0.000,ALERT,214.64,298.47,59.996,1441174503,"201051344000438","174011321042388",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,237817.7,237817.7,788,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441174611,480031.00
09/02/2015 02:15,2,0.000,ALERT,214.41,298.47,59.991,1441174503,"201051344001135","174011321042388",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,229400.8,229400.8,784,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441174612,480032.00
09/02/2015 02:15,2,0.000,ALERT,214.87,297.87,59.991,1441174503,"201051344000417","174011321042388",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,232731.8,232731.8,785,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174614,480033.00
09/02/2015 02:15,2,0.000,ALERT,215.09,300.57,59.986,1441174503,"201051344000594","174011321042388",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,234930.7,234930.7,784,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174616,480034.00
09/02/2015 02:15,2,0.000,ALERT,213.29,298.17,59.986,1441174503,"274151322000083","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,513779.3,513779.3,784,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174618,480035.00
09/02/2015 02:15,2,0.000,ALERT,214.87,299.07,59.996,1441174503,"201051344000585","174011321042388",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,234551.8,234551.8,786,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174620,480036.00
09/02/2015 02:15,2,0.000,ALERT,213.51,297.57,59.996,1441174503,"274151322000054","174011321042388",0.00,22.30,0,294.26,299.67,0.0,0.0,0.000,508550.2,508550.2,785,0,0,0,L,1151911521,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174621,480037.00
09/02/2015 02:15,2,0.000,ALERT,214.87,298.47,59.959,1441174503,"201051344001203","174011321042388",0.00,21.00,0,296.36,302.37,0.0,0.0,0.000,235239.3,235239.3,788,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174623,480038.00
09/02/2015 02:15,2,0.000,ALERT,214.41,298.77,59.986,1441174503,"201051344000646","174011321042388",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,231274.3,231274.3,789,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174625,480039.00
09/02/2015 02:15,2,0.000,ALERT,213.96,296.36,60.012,1441174503,"274151322000068","174011321042388",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,411672.7,411672.7,790,0,0,0,L,1151911521,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174627,480040.00
09/02/2015 02:15,2,0.000,ALERT,213.74,296.66,60.023,1441174503,"274151322000076","174011321042388",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,543444.8,543444.8,783,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174629,480041.00
09/02/2015 02:15,2,0.000,ALERT,214.64,299.07,59.959,1441174503,"201051344000890","174011321042388",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,236083.7,236083.7,786,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174631,480042.00
09/02/2015 02:15,2,0.000,ALERT,215.09,299.97,59.991,1441174503,"201051344000900","174011321042388",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,237220.2,237220.2,790,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174633,480043.00
09/02/2015 02:15,2,0.000,ALERT,215.77,299.67,59.981,1441174503,"201051344000633","174011321042388",0.00,20.70,0,295.76,301.47,0.0,0.0,0.000,225849.1,225849.1,790,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441174634,480044.00
09/02/2015 02:15,2,0.000,ALERT,215.32,300.27,59.986,1441174503,"201051344000983","174011321042388",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,234194.1,234194.1,785,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441174636,480045.00
09/02/2015 02:15,2,0.000,ALERT,214.87,298.17,59.991,1441174503,"201051344000917","174011321042388",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,236461.8,236461.8,787,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174638,480046.00
09/02/2015 02:15,2,0.000,ALERT,215.77,299.67,59.986,1441174503,"201051344000648","174011321042388",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,231730.7,231730.7,786,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174640,480047.00
09/02/2015 02:15,2,0.000,ALERT,214.87,298.77,59.975,1441174503,"201051344001093","174011321042388",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,234692.6,234692.6,791,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441174641,480048.00
09/02/2015 02:15,2,0.000,ALERT,215.77,299.67,59.981,1441174503,"201051344000645","174011321042388",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,232798.4,232798.4,785,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174643,480049.00
09/02/2015 02:15,2,0.000,ALERT,213.74,296.96,59.986,1441174503,"274151322000085","174011321042388",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,511263.0,511263.0,783,0,0,0,L,1151911521,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174645,480050.00
09/02/2015 02:15,2,0.000,ALERT,214.87,297.87,59.975,1441174503,"201051344000651","174011321042388",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,232016.8,232016.8,787,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174647,480051.00
09/02/2015 02:15,2,0.000,ALERT,215.54,299.67,60.002,1441174503,"201051344000867","174011321042388",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,224836.6,224836.6,788,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174649,480052.00
09/02/2015 02:15,2,0.000,ALERT,214.87,299.37,59.986,1441174503,"201051344001230","174011321042388",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,235507.9,235507.9,790,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174650,480053.00
09/02/2015 02:15,2,0.000,ALERT,215.77,300.27,59.991,1441174503,"201051344000576","174011321042388",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,231893.1,231893.1,790,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174652,480054.00
09/02/2015 02:15,2,0.000,ALERT,215.32,300.57,59.954,1441174503,"201051344000579","174011321042388",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,239183.8,239183.8,784,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441174654,480055.00
09/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441174503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441175383,480056.00
09/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441174503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441175383,480057.00
09/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441174503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441175383,480058.00
09/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441174503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441175383,480059.00
09/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441174503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441175383,480060.00
09/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441174503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441175383,480061.00
09/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441174503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441175383,480062.00
09/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441174503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441175383,480063.00
09/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441174503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441175383,480064.00
09/02/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441174503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441175383,480065.00
09/02/2015 02:30,2,0.000,ALERT,213.51,297.57,59.954,1441175403,"201051344000955","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,237412.7,237412.7,789,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175480,480066.00
09/02/2015 02:30,2,0.000,ALERT,213.06,297.26,59.981,1441175403,"274151322000095","174011321042388",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,537125.2,537125.2,785,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175481,480067.00
09/02/2015 02:30,2,0.000,ALERT,215.32,300.57,59.981,1441175403,"201051344000868","174011321042388",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,224319.0,224319.0,790,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175483,480068.00
09/02/2015 02:30,2,0.000,ALERT,215.77,299.97,59.981,1441175403,"201051344000853","174011321042388",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,230851.7,230851.7,790,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175485,480069.00
09/02/2015 02:30,2,0.000,ALERT,214.41,298.77,59.981,1441175403,"201051344000582","174011321042388",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,229590.4,229590.4,786,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175487,480070.00
09/02/2015 02:30,2,0.000,ALERT,215.32,299.67,59.975,1441175403,"201051344000469","174011321042388",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,226100.4,226100.4,791,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175489,480071.00
09/02/2015 02:30,2,0.000,ALERT,215.32,299.97,59.975,1441175403,"201051344000988","174011321042388",0.00,21.00,0,295.16,301.77,0.0,0.0,0.000,225050.2,225050.2,790,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441175491,480072.00
09/02/2015 02:30,2,0.000,ALERT,215.32,299.67,59.975,1441175403,"201051344001158","174011321042388",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,230655.3,230655.3,790,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175493,480073.00
09/02/2015 02:30,2,0.000,ALERT,213.96,296.96,59.959,1441175403,"201051344001025","174011321042388",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,235369.3,235369.3,785,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175494,480074.00
09/02/2015 02:30,2,0.000,ALERT,215.32,300.57,59.975,1441175403,"201051344000569","174011321042388",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,238561.6,238561.6,787,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175496,480075.00
09/02/2015 02:30,2,0.000,ALERT,213.06,295.76,59.954,1441175403,"274151322000094","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,412254.1,412254.1,793,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175498,480076.00
09/02/2015 02:30,2,0.000,ALERT,215.09,299.97,59.970,1441175403,"201051344000458","174011321042388",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,234239.6,234239.6,790,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175500,480077.00
09/02/2015 02:30,2,0.000,ALERT,213.06,296.06,59.959,1441175403,"274151322000087","174011321042388",0.00,22.00,0,293.66,298.47,0.0,0.0,0.000,484968.0,484968.0,788,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175502,480078.00
09/02/2015 02:30,2,0.000,ALERT,212.61,295.16,59.928,1441175403,"274151322000052","174011321042388",0.00,21.80,0,293.96,299.37,0.0,0.0,0.000,518067.7,518067.7,785,0,0,0,L,1151911521,1,120.88,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441175503,480079.00
09/02/2015 02:30,2,0.000,ALERT,214.41,298.17,59.959,1441175403,"201051344001145","174011321042388",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,239115.9,239115.9,789,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441175505,480080.00
09/02/2015 02:30,2,0.000,ALERT,214.41,297.87,59.991,1441175403,"201051344000685","174011321042388",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,237792.1,237792.1,791,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175507,480081.00
09/02/2015 02:30,2,0.000,ALERT,212.38,295.76,59.965,1441175403,"274151322000088","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,497459.8,497459.8,787,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441175509,480082.00
09/02/2015 02:30,2,0.000,ALERT,214.19,297.87,59.970,1441175403,"201051344000438","174011321042388",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,237817.7,237817.7,790,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175511,480083.00
09/02/2015 02:30,2,0.000,ALERT,213.74,297.87,59.965,1441175403,"201051344001135","174011321042388",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,229400.8,229400.8,786,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175512,480084.00
09/02/2015 02:30,2,0.000,ALERT,214.19,297.26,59.965,1441175403,"201051344000417","174011321042388",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,232731.8,232731.8,787,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441175514,480085.00
09/02/2015 02:30,2,0.000,ALERT,214.87,300.27,59.970,1441175403,"201051344000594","174011321042388",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,234930.7,234930.7,786,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175516,480086.00
09/02/2015 02:30,2,0.000,ALERT,212.83,296.06,59.954,1441175403,"274151322000083","174011321042388",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,513779.3,513779.3,786,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441175518,480087.00
09/02/2015 02:30,2,0.000,ALERT,214.19,298.17,59.965,1441175403,"201051344000585","174011321042388",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,234551.8,234551.8,788,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441175520,480088.00
09/02/2015 02:30,2,0.000,ALERT,212.83,296.06,59.959,1441175403,"274151322000054","174011321042388",0.00,22.00,0,293.96,299.67,0.0,0.0,0.000,508550.2,508550.2,787,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441175522,480089.00
09/02/2015 02:30,2,0.000,ALERT,214.19,297.57,59.970,1441175403,"201051344001203","174011321042388",0.00,20.30,0,296.66,302.37,0.0,0.0,0.000,235239.3,235239.3,790,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175523,480090.00
09/02/2015 02:30,2,0.000,ALERT,213.96,297.87,59.959,1441175403,"201051344000646","174011321042388",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,231274.3,231274.3,791,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441175525,480091.00
09/02/2015 02:30,2,0.000,ALERT,213.51,295.16,59.959,1441175403,"274151322000068","174011321042388",0.00,22.30,0,293.06,298.17,0.0,0.0,0.000,411672.7,411672.7,792,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175527,480092.00
09/02/2015 02:30,2,0.000,ALERT,213.51,295.76,59.996,1441175403,"274151322000076","174011321042388",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,543444.8,543444.8,785,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175529,480093.00
09/02/2015 02:30,2,0.000,ALERT,213.96,298.17,59.965,1441175403,"201051344000890","174011321042388",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,236083.7,236083.7,788,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175531,480094.00
09/02/2015 02:30,2,0.000,ALERT,215.32,300.27,59.991,1441175403,"201051344000900","174011321042388",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,237220.2,237220.2,792,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175533,480095.00
09/02/2015 02:30,2,0.000,ALERT,215.77,299.37,59.933,1441175403,"201051344000633","174011321042388",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,225849.1,225849.1,792,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441175534,480096.00
09/02/2015 02:30,2,0.000,ALERT,215.32,300.27,59.959,1441175403,"201051344000983","174011321042388",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,234194.1,234194.1,787,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175536,480097.00
09/02/2015 02:30,2,0.000,ALERT,214.19,297.26,59.959,1441175403,"201051344000917","174011321042388",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,236461.8,236461.8,789,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175538,480098.00
09/02/2015 02:30,2,0.000,ALERT,215.54,299.07,59.949,1441175403,"201051344000648","174011321042388",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,231730.7,231730.7,788,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441175540,480099.00
09/02/2015 02:30,2,0.000,ALERT,214.19,297.57,59.986,1441175403,"201051344001093","174011321042388",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,234692.6,234692.6,793,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441175542,480100.00
09/02/2015 02:30,2,0.000,ALERT,215.77,299.37,59.970,1441175403,"201051344000645","174011321042388",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,232798.4,232798.4,787,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175543,480101.00
09/02/2015 02:30,2,0.000,ALERT,213.29,295.76,59.959,1441175403,"274151322000085","174011321042388",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,511263.0,511263.0,785,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175545,480102.00
09/02/2015 02:30,2,0.000,ALERT,214.19,297.26,59.965,1441175403,"201051344000651","174011321042388",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,232016.8,232016.8,789,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441175547,480103.00
09/02/2015 02:30,2,0.000,ALERT,215.54,299.67,59.954,1441175403,"201051344000867","174011321042388",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,224836.6,224836.6,790,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175549,480104.00
09/02/2015 02:30,2,0.000,ALERT,214.19,298.17,59.965,1441175403,"201051344001230","174011321042388",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,235507.9,235507.9,792,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175550,480105.00
09/02/2015 02:30,2,0.000,ALERT,215.54,300.27,59.975,1441175403,"201051344000576","174011321042388",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,231893.1,231893.1,792,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175552,480106.00
09/02/2015 02:30,2,0.000,ALERT,215.09,299.97,59.965,1441175403,"201051344000579","174011321042388",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,239183.8,239183.8,786,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441175554,480107.00
09/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441175403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441176283,480108.00
09/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441175403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441176283,480109.00
09/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441175403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441176283,480110.00
09/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441175403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441176283,480111.00
09/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441175403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441176283,480112.00
09/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441175403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441176283,480113.00
09/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441175403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441176283,480114.00
09/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441175403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441176283,480115.00
09/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441175403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441176283,480116.00
09/02/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441175403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441176283,480117.00
09/02/2015 02:45,2,0.000,ALERT,214.19,298.47,59.975,1441176303,"201051344000955","174011321042388",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,237412.7,237412.7,791,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176380,480118.00
09/02/2015 02:45,2,0.000,ALERT,213.06,297.87,59.981,1441176303,"274151322000095","174011321042388",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,537125.2,537125.2,787,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176381,480119.00
09/02/2015 02:45,2,0.000,ALERT,215.32,300.57,60.002,1441176303,"201051344000868","174011321042388",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,224319.0,224319.0,792,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176383,480120.00
09/02/2015 02:45,2,0.000,ALERT,215.77,299.67,60.034,1441176303,"201051344000853","174011321042388",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,230851.7,230851.7,792,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176385,480121.00
09/02/2015 02:45,2,0.000,ALERT,214.87,299.37,59.991,1441176303,"201051344000582","174011321042388",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,229590.4,229590.4,788,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176387,480122.00
09/02/2015 02:45,2,0.000,ALERT,215.32,299.67,59.991,1441176303,"201051344000469","174011321042388",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,226100.4,226100.4,793,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441176389,480123.00
09/02/2015 02:45,2,0.000,ALERT,215.32,300.27,59.991,1441176303,"201051344000988","174011321042388",0.00,20.30,0,295.16,301.47,0.0,0.0,0.000,225050.2,225050.2,792,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176391,480124.00
09/02/2015 02:45,2,0.000,ALERT,215.32,299.67,59.986,1441176303,"201051344001158","174011321042388",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,230655.3,230655.3,792,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176392,480125.00
09/02/2015 02:45,2,0.000,ALERT,214.64,297.87,59.965,1441176303,"201051344001025","174011321042388",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,235369.3,235369.3,787,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176394,480126.00
09/02/2015 02:45,2,0.000,ALERT,215.77,301.17,60.002,1441176303,"201051344000569","174011321042388",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,238561.6,238561.6,789,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176396,480127.00
09/02/2015 02:45,2,0.000,ALERT,213.51,296.36,59.986,1441176303,"274151322000094","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,412254.1,412254.1,795,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176398,480128.00
09/02/2015 02:45,2,0.000,ALERT,215.54,300.57,60.002,1441176303,"201051344000458","174011321042388",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,234239.6,234239.6,792,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176400,480129.00
09/02/2015 02:45,2,0.000,ALERT,213.51,296.96,59.991,1441176303,"274151322000087","174011321042388",0.00,21.80,0,293.06,298.17,0.0,0.0,0.000,484968.0,484968.0,790,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176402,480130.00
09/02/2015 02:45,2,0.000,ALERT,213.06,298.17,59.991,1441176303,"274151322000052","174011321042388",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,518067.7,518067.7,787,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441176403,480131.00
09/02/2015 02:45,2,0.000,ALERT,215.09,299.07,59.991,1441176303,"201051344001145","174011321042388",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,239115.9,239115.9,791,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441176405,480132.00
09/02/2015 02:45,2,0.000,ALERT,213.96,297.26,60.018,1441176303,"201051344000685","174011321042388",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,237792.1,237792.1,793,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176407,480133.00
09/02/2015 02:45,2,0.000,ALERT,213.06,296.66,59.996,1441176303,"274151322000088","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,497459.8,497459.8,789,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176409,480134.00
09/02/2015 02:45,2,0.000,ALERT,214.64,298.17,59.996,1441176303,"201051344000438","174011321042388",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,237817.7,237817.7,792,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441176411,480135.00
09/02/2015 02:45,2,0.000,ALERT,213.74,297.57,60.002,1441176303,"201051344001135","174011321042388",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,229400.8,229400.8,788,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176413,480136.00
09/02/2015 02:45,2,0.000,ALERT,214.64,297.57,60.023,1441176303,"201051344000417","174011321042388",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,232731.8,232731.8,789,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176415,480137.00
09/02/2015 02:45,2,0.000,ALERT,215.09,300.87,60.002,1441176303,"201051344000594","174011321042388",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,234930.7,234930.7,788,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176416,480138.00
09/02/2015 02:45,2,0.000,ALERT,213.29,296.66,59.991,1441176303,"274151322000083","174011321042388",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,513779.3,513779.3,788,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441176418,480139.00
09/02/2015 02:45,2,0.000,ALERT,214.64,298.47,59.996,1441176303,"201051344000585","174011321042388",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,234551.8,234551.8,790,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441176420,480140.00
09/02/2015 02:45,2,0.000,ALERT,213.06,296.66,59.996,1441176303,"274151322000054","174011321042388",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,508550.2,508550.2,789,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176422,480141.00
09/02/2015 02:45,2,0.000,ALERT,214.41,297.87,59.991,1441176303,"201051344001203","174011321042388",0.00,20.00,0,295.76,301.47,0.0,0.0,0.000,235239.3,235239.3,792,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441176424,480142.00
09/02/2015 02:45,2,0.000,ALERT,213.96,298.17,59.991,1441176303,"201051344000646","174011321042388",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,231274.3,231274.3,793,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176425,480143.00
09/02/2015 02:45,2,0.000,ALERT,213.74,295.76,59.991,1441176303,"274151322000068","174011321042388",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,411672.7,411672.7,794,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176427,480144.00
