ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 02:45,2,0.000,ALERT,213.51,296.96,59.991,1441176303,"274151322000076","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,543444.8,543444.8,787,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176429,480145.00
09/02/2015 02:45,2,0.000,ALERT,214.19,298.47,60.002,1441176303,"201051344000890","174011321042388",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,236083.7,236083.7,790,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176431,480146.00
09/02/2015 02:45,2,0.000,ALERT,215.09,299.97,59.991,1441176303,"201051344000900","174011321042388",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,237220.2,237220.2,794,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176433,480147.00
09/02/2015 02:45,2,0.000,ALERT,215.77,299.37,59.986,1441176303,"201051344000633","174011321042388",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,225849.1,225849.1,794,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176434,480148.00
09/02/2015 02:45,2,0.000,ALERT,215.32,299.97,59.996,1441176303,"201051344000983","174011321042388",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,234194.1,234194.1,789,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176436,480149.00
09/02/2015 02:45,2,0.000,ALERT,214.64,297.87,60.007,1441176303,"201051344000917","174011321042388",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,236461.8,236461.8,791,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176438,480150.00
09/02/2015 02:45,2,0.000,ALERT,215.54,299.37,59.996,1441176303,"201051344000648","174011321042388",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,231730.7,231730.7,790,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176440,480151.00
09/02/2015 02:45,2,0.000,ALERT,214.41,298.47,60.002,1441176303,"201051344001093","174011321042388",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,234692.6,234692.6,795,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176442,480152.00
09/02/2015 02:45,2,0.000,ALERT,215.77,299.97,60.007,1441176303,"201051344000645","174011321042388",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,232798.4,232798.4,789,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176444,480153.00
09/02/2015 02:45,2,0.000,ALERT,213.29,297.57,59.991,1441176303,"274151322000085","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,511263.0,511263.0,787,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441176445,480154.00
09/02/2015 02:45,2,0.000,ALERT,214.87,297.57,59.991,1441176303,"201051344000651","174011321042388",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,232016.8,232016.8,791,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176447,480155.00
09/02/2015 02:45,2,0.000,ALERT,215.77,299.97,59.996,1441176303,"201051344000867","174011321042388",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,224836.6,224836.6,792,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176449,480156.00
09/02/2015 02:45,2,0.000,ALERT,214.41,298.77,60.002,1441176303,"201051344001230","174011321042388",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,235507.9,235507.9,794,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441176451,480157.00
09/02/2015 02:45,2,0.000,ALERT,215.77,300.57,59.991,1441176303,"201051344000576","174011321042388",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,231893.1,231893.1,794,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441176453,480158.00
09/02/2015 02:45,2,0.000,ALERT,215.32,300.57,59.991,1441176303,"201051344000579","174011321042388",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,239183.8,239183.8,788,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441176454,480159.00
09/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441176303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441177183,480160.00
09/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441176303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441177183,480161.00
09/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441176303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441177183,480162.00
09/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441176303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441177183,480163.00
09/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441176303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441177183,480164.00
09/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441176303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441177183,480165.00
09/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441176303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441177183,480166.00
09/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441176303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441177183,480167.00
09/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441176303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441177183,480168.00
09/02/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441176303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441177183,480169.00
09/02/2015 03:00,2,0.000,ALERT,214.41,298.47,60.007,1441177203,"201051344000955","174011321042388",0.00,20.00,0,294.26,306.88,0.0,0.0,0.000,237412.7,237412.7,793,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177280,480170.00
09/02/2015 03:00,2,0.000,ALERT,213.51,297.87,59.991,1441177203,"274151322000095","174011321042388",0.00,20.70,0,295.46,309.29,0.0,0.0,0.000,537125.2,537125.2,789,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177282,480171.00
09/02/2015 03:00,2,0.000,ALERT,215.32,300.57,59.996,1441177203,"201051344000868","174011321042388",0.00,19.80,0,294.26,311.39,0.0,0.0,0.000,224319.0,224319.0,794,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177284,480172.00
09/02/2015 03:00,2,0.000,ALERT,216.00,299.97,59.986,1441177203,"201051344000853","174011321042388",0.00,19.80,0,293.96,310.49,0.0,0.0,0.000,230851.7,230851.7,794,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177285,480173.00
09/02/2015 03:00,2,0.000,ALERT,215.09,299.07,60.002,1441177203,"201051344000582","174011321042388",0.00,19.80,0,295.16,307.78,0.0,0.0,0.000,229590.4,229590.4,790,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177287,480174.00
09/02/2015 03:00,2,0.000,ALERT,215.32,299.97,59.996,1441177203,"201051344000469","174011321042388",0.00,19.30,0,292.46,309.59,0.0,0.0,0.000,226100.4,226100.4,795,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177289,480175.00
09/02/2015 03:00,2,0.000,ALERT,215.09,299.97,59.996,1441177203,"201051344000988","174011321042388",0.00,20.00,0,291.25,309.59,0.0,0.0,0.000,225050.2,225050.2,794,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177291,480176.00
09/02/2015 03:00,2,0.000,ALERT,215.32,299.67,60.012,1441177203,"201051344001158","174011321042388",0.00,19.50,0,292.76,309.59,0.0,0.0,0.000,230655.3,230655.3,794,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177293,480177.00
09/02/2015 03:00,2,0.000,ALERT,214.41,297.57,59.991,1441177203,"201051344001025","174011321042388",0.00,19.30,0,293.66,307.48,0.0,0.0,0.000,235369.3,235369.3,789,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177295,480178.00
09/02/2015 03:00,2,0.000,ALERT,215.32,300.27,59.975,1441177203,"201051344000569","174011321042388",0.00,20.00,0,294.26,311.09,0.0,0.0,0.000,238561.6,238561.6,791,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177297,480179.00
09/02/2015 03:00,2,0.000,ALERT,213.51,296.36,59.996,1441177203,"274151322000094","174011321042388",0.00,20.70,0,293.96,307.78,0.0,0.0,0.000,412254.1,412254.1,797,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177299,480180.00
09/02/2015 03:00,2,0.000,ALERT,215.32,299.97,60.012,1441177203,"201051344000458","174011321042388",0.00,20.70,0,293.96,311.09,0.0,0.0,0.000,234239.6,234239.6,794,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177301,480181.00
09/02/2015 03:00,2,0.000,ALERT,213.51,295.46,59.996,1441177203,"274151322000087","174011321042388",0.00,21.50,0,293.66,307.78,0.0,0.0,0.000,484968.0,484968.0,792,0,0,0,L,1151911521,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177302,480182.00
09/02/2015 03:00,2,0.000,ALERT,213.06,296.66,59.986,1441177203,"274151322000052","174011321042388",0.00,21.30,0,293.96,308.39,0.0,0.0,0.000,518067.7,518067.7,789,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177304,480183.00
09/02/2015 03:00,2,0.000,ALERT,214.87,298.77,59.996,1441177203,"201051344001145","174011321042388",0.00,19.80,0,294.56,308.09,0.0,0.0,0.000,239115.9,239115.9,793,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177306,480184.00
09/02/2015 03:00,2,0.000,ALERT,215.09,298.17,59.986,1441177203,"201051344000685","174011321042388",0.00,20.00,0,294.26,307.18,0.0,0.0,0.000,237792.1,237792.1,795,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177308,480185.00
09/02/2015 03:00,2,0.000,ALERT,213.06,296.66,59.986,1441177203,"274151322000088","174011321042388",0.00,21.30,0,294.26,308.39,0.0,0.0,0.000,497459.8,497459.8,791,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177310,480186.00
09/02/2015 03:00,2,0.000,ALERT,214.64,298.47,59.996,1441177203,"201051344000438","174011321042388",0.00,19.80,0,294.26,307.48,0.0,0.0,0.000,237817.7,237817.7,794,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177312,480187.00
09/02/2015 03:00,2,0.000,ALERT,214.41,298.47,59.991,1441177203,"201051344001135","174011321042388",0.00,19.80,0,294.26,307.48,0.0,0.0,0.000,229400.8,229400.8,790,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177313,480188.00
09/02/2015 03:00,2,0.000,ALERT,214.87,297.57,60.028,1441177203,"201051344000417","174011321042388",0.00,20.00,0,293.66,306.58,0.0,0.0,0.000,232731.8,232731.8,791,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177315,480189.00
09/02/2015 03:00,2,0.000,ALERT,215.09,300.87,59.991,1441177203,"201051344000594","174011321042388",0.00,20.30,0,293.36,310.49,0.0,0.0,0.000,234930.7,234930.7,790,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177317,480190.00
09/02/2015 03:00,2,0.000,ALERT,213.29,296.66,59.991,1441177203,"274151322000083","174011321042388",0.00,20.70,0,294.56,308.69,0.0,0.0,0.000,513779.3,513779.3,790,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177319,480191.00
09/02/2015 03:00,2,0.000,ALERT,214.87,298.77,60.034,1441177203,"201051344000585","174011321042388",0.00,20.00,0,294.26,306.88,0.0,0.0,0.000,234551.8,234551.8,792,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177320,480192.00
09/02/2015 03:00,2,0.000,ALERT,213.29,297.26,59.981,1441177203,"274151322000054","174011321042388",0.00,21.50,0,294.26,308.69,0.0,0.0,0.000,508550.2,508550.2,791,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177322,480193.00
09/02/2015 03:00,2,0.000,ALERT,214.64,298.47,59.986,1441177203,"201051344001203","174011321042388",0.00,19.80,0,293.96,308.69,0.0,0.0,0.000,235239.3,235239.3,794,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177324,480194.00
09/02/2015 03:00,2,0.000,ALERT,214.19,298.17,60.007,1441177203,"201051344000646","174011321042388",0.00,19.80,0,293.96,306.58,0.0,0.0,0.000,231274.3,231274.3,795,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177326,480195.00
09/02/2015 03:00,2,0.000,ALERT,213.51,296.06,60.002,1441177203,"274151322000068","174011321042388",0.00,21.50,0,293.66,307.48,0.0,0.0,0.000,411672.7,411672.7,796,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177328,480196.00
09/02/2015 03:00,2,0.000,ALERT,213.74,296.96,59.991,1441177203,"274151322000076","174011321042388",0.00,21.00,0,293.96,308.09,0.0,0.0,0.000,543444.8,543444.8,789,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177330,480197.00
09/02/2015 03:00,2,0.000,ALERT,214.19,298.77,60.002,1441177203,"201051344000890","174011321042388",0.00,20.00,0,294.56,308.09,0.0,0.0,0.000,236083.7,236083.7,792,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177331,480198.00
09/02/2015 03:00,2,0.000,ALERT,215.32,299.97,59.996,1441177203,"201051344000900","174011321042388",0.00,19.80,0,293.06,309.89,0.0,0.0,0.000,237220.2,237220.2,796,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177333,480199.00
09/02/2015 03:00,2,0.000,ALERT,216.00,299.67,59.986,1441177203,"201051344000633","174011321042388",0.00,19.80,0,291.85,309.59,0.0,0.0,0.000,225849.1,225849.1,796,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177335,480200.00
09/02/2015 03:00,2,0.000,ALERT,215.32,300.27,60.018,1441177203,"201051344000983","174011321042388",0.00,20.00,0,293.96,310.79,0.0,0.0,0.000,234194.1,234194.1,791,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177337,480201.00
09/02/2015 03:00,2,0.000,ALERT,214.41,297.87,59.991,1441177203,"201051344000917","174011321042388",0.00,20.70,0,293.66,306.28,0.0,0.0,0.000,236461.8,236461.8,793,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177339,480202.00
09/02/2015 03:00,2,0.000,ALERT,215.54,299.37,60.002,1441177203,"201051344000648","174011321042388",0.00,19.50,0,293.36,310.79,0.0,0.0,0.000,231730.7,231730.7,792,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177341,480203.00
09/02/2015 03:00,2,0.000,ALERT,214.41,298.47,59.986,1441177203,"201051344001093","174011321042388",0.00,20.30,0,294.26,306.58,0.0,0.0,0.000,234692.6,234692.6,797,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177342,480204.00
09/02/2015 03:00,2,0.000,ALERT,215.77,299.67,59.996,1441177203,"201051344000645","174011321042388",0.00,20.30,0,293.66,310.49,0.0,0.0,0.000,232798.4,232798.4,791,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177344,480205.00
09/02/2015 03:00,2,0.000,ALERT,213.06,295.76,59.986,1441177203,"274151322000085","174011321042388",0.00,21.00,0,294.26,308.09,0.0,0.0,0.000,511263.0,511263.0,789,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177346,480206.00
09/02/2015 03:00,2,0.000,ALERT,214.64,297.57,59.954,1441177203,"201051344000651","174011321042388",0.00,19.30,0,293.66,306.58,0.0,0.0,0.000,232016.8,232016.8,793,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177348,480207.00
09/02/2015 03:00,2,0.000,ALERT,215.54,299.67,59.991,1441177203,"201051344000867","174011321042388",0.00,20.70,0,293.66,311.09,0.0,0.0,0.000,224836.6,224836.6,794,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177349,480208.00
09/02/2015 03:00,2,0.000,ALERT,214.41,298.77,59.986,1441177203,"201051344001230","174011321042388",0.00,19.80,0,294.86,307.18,0.0,0.0,0.000,235507.9,235507.9,796,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177351,480209.00
09/02/2015 03:00,2,0.000,ALERT,215.54,299.97,59.986,1441177203,"201051344000576","174011321042388",0.00,19.80,0,293.66,310.19,0.0,0.0,0.000,231893.1,231893.1,796,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441177353,480210.00
09/02/2015 03:00,2,0.000,ALERT,214.87,300.27,59.981,1441177203,"201051344000579","174011321042388",0.00,20.00,0,294.26,311.09,0.0,0.0,0.000,239183.8,239183.8,790,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441177355,480211.00
09/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441177203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178083,480212.00
09/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441177203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178083,480213.00
09/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441177203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178083,480214.00
09/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441177203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178083,480215.00
09/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441177203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178083,480216.00
09/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441177203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178083,480217.00
09/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441177203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178083,480218.00
09/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441177203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178083,480219.00
09/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441177203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178083,480220.00
09/02/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441177203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178083,480221.00
09/02/2015 03:15,2,0.000,ALERT,214.64,299.07,59.981,1441178103,"201051344000955","174011321042388",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,237412.7,237412.7,795,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178179,480222.00
09/02/2015 03:15,2,0.000,ALERT,213.29,297.57,59.949,1441178103,"274151322000095","174011321042388",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,537125.2,537125.2,791,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178181,480223.00
09/02/2015 03:15,2,0.000,ALERT,215.32,300.57,59.991,1441178103,"201051344000868","174011321042388",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,224319.0,224319.0,796,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178183,480224.00
09/02/2015 03:15,2,0.000,ALERT,216.00,299.97,59.949,1441178103,"201051344000853","174011321042388",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,230851.7,230851.7,796,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178184,480225.00
09/02/2015 03:15,2,0.000,ALERT,215.32,299.97,59.959,1441178103,"201051344000582","174011321042388",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,229590.4,229590.4,792,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441178186,480226.00
09/02/2015 03:15,2,0.000,ALERT,215.54,299.97,59.981,1441178103,"201051344000469","174011321042388",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,226100.4,226100.4,797,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178188,480227.00
09/02/2015 03:15,2,0.000,ALERT,215.32,299.97,59.949,1441178103,"201051344000988","174011321042388",0.00,19.80,0,295.46,301.77,0.0,0.0,0.000,225050.2,225050.2,796,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178190,480228.00
09/02/2015 03:15,2,0.000,ALERT,215.77,299.97,59.986,1441178103,"201051344001158","174011321042388",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,230655.3,230655.3,796,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178192,480229.00
09/02/2015 03:15,2,0.000,ALERT,214.87,298.47,59.981,1441178103,"201051344001025","174011321042388",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,235369.3,235369.3,791,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178194,480230.00
09/02/2015 03:15,2,0.000,ALERT,215.54,300.87,59.981,1441178103,"201051344000569","174011321042388",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,238561.6,238561.6,793,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178196,480231.00
09/02/2015 03:15,2,0.000,ALERT,213.29,296.36,59.938,1441178103,"274151322000094","174011321042388",0.00,20.30,0,293.96,297.87,0.0,0.0,0.000,412254.1,412254.1,799,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178198,480232.00
09/02/2015 03:15,2,0.000,ALERT,215.54,300.57,59.986,1441178103,"201051344000458","174011321042388",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,234239.6,234239.6,796,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178199,480233.00
09/02/2015 03:15,2,0.000,ALERT,213.51,296.96,59.981,1441178103,"274151322000087","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,484968.0,484968.0,794,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178201,480234.00
09/02/2015 03:15,2,0.000,ALERT,213.06,296.36,59.975,1441178103,"274151322000052","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,518067.7,518067.7,791,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178203,480235.00
09/02/2015 03:15,2,0.000,ALERT,215.09,299.07,59.981,1441178103,"201051344001145","174011321042388",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,239115.9,239115.9,795,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178205,480236.00
09/02/2015 03:15,2,0.000,ALERT,215.32,298.77,59.981,1441178103,"201051344000685","174011321042388",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,237792.1,237792.1,797,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178207,480237.00
09/02/2015 03:15,2,0.000,ALERT,212.83,296.36,59.981,1441178103,"274151322000088","174011321042388",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,497459.8,497459.8,793,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441178208,480238.00
09/02/2015 03:15,2,0.000,ALERT,214.87,298.77,59.981,1441178103,"201051344000438","174011321042388",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,237817.7,237817.7,796,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178210,480239.00
09/02/2015 03:15,2,0.000,ALERT,214.41,298.77,59.981,1441178103,"201051344001135","174011321042388",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,229400.8,229400.8,792,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178212,480240.00
09/02/2015 03:15,2,0.000,ALERT,214.87,298.17,59.975,1441178103,"201051344000417","174011321042388",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,232731.8,232731.8,793,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441178214,480241.00
09/02/2015 03:15,2,0.000,ALERT,215.09,300.57,59.975,1441178103,"201051344000594","174011321042388",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,234930.7,234930.7,792,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178215,480242.00
09/02/2015 03:15,2,0.000,ALERT,213.29,297.57,59.975,1441178103,"274151322000083","174011321042388",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,513779.3,513779.3,792,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178217,480243.00
09/02/2015 03:15,2,0.000,ALERT,214.87,299.07,59.981,1441178103,"201051344000585","174011321042388",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,234551.8,234551.8,794,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441178219,480244.00
09/02/2015 03:15,2,0.000,ALERT,212.83,297.26,59.975,1441178103,"274151322000054","174011321042388",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,508550.2,508550.2,793,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178221,480245.00
09/02/2015 03:15,2,0.000,ALERT,214.87,298.47,59.965,1441178103,"201051344001203","174011321042388",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,235239.3,235239.3,796,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178223,480246.00
09/02/2015 03:15,2,0.000,ALERT,214.41,298.77,59.944,1441178103,"201051344000646","174011321042388",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,231274.3,231274.3,797,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178224,480247.00
09/02/2015 03:15,2,0.000,ALERT,213.96,296.06,59.938,1441178103,"274151322000068","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,411672.7,411672.7,798,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178226,480248.00
09/02/2015 03:15,2,0.000,ALERT,213.96,296.66,59.970,1441178103,"274151322000076","174011321042388",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,543444.8,543444.8,791,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441178228,480249.00
09/02/2015 03:15,2,0.000,ALERT,214.64,299.37,59.981,1441178103,"201051344000890","174011321042388",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,236083.7,236083.7,794,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178230,480250.00
09/02/2015 03:15,2,0.000,ALERT,215.54,300.27,60.012,1441178103,"201051344000900","174011321042388",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,237220.2,237220.2,798,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441178232,480251.00
09/02/2015 03:15,2,0.000,ALERT,216.00,299.97,59.938,1441178103,"201051344000633","174011321042388",0.00,19.50,0,295.76,301.47,0.0,0.0,0.000,225849.1,225849.1,798,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178233,480252.00
09/02/2015 03:15,2,0.000,ALERT,215.54,300.57,59.975,1441178103,"201051344000983","174011321042388",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,234194.1,234194.1,793,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178235,480253.00
09/02/2015 03:15,2,0.000,ALERT,215.09,298.47,59.986,1441178103,"201051344000917","174011321042388",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,236461.8,236461.8,795,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178237,480254.00
09/02/2015 03:15,2,0.000,ALERT,215.77,299.67,59.938,1441178103,"201051344000648","174011321042388",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,231730.7,231730.7,794,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178239,480255.00
09/02/2015 03:15,2,0.000,ALERT,214.87,298.77,59.975,1441178103,"201051344001093","174011321042388",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,234692.6,234692.6,799,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178241,480256.00
09/02/2015 03:15,2,0.000,ALERT,216.00,300.27,59.986,1441178103,"201051344000645","174011321042388",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,232798.4,232798.4,793,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178243,480257.00
09/02/2015 03:15,2,0.000,ALERT,213.51,296.96,59.970,1441178103,"274151322000085","174011321042388",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,511263.0,511263.0,791,0,0,0,L,1151911521,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178244,480258.00
09/02/2015 03:15,2,0.000,ALERT,215.09,298.17,59.965,1441178103,"201051344000651","174011321042388",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,232016.8,232016.8,795,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441178246,480259.00
09/02/2015 03:15,2,0.000,ALERT,215.77,300.27,59.996,1441178103,"201051344000867","174011321042388",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,224836.6,224836.6,796,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441178248,480260.00
09/02/2015 03:15,2,0.000,ALERT,214.87,299.37,60.007,1441178103,"201051344001230","174011321042388",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,235507.9,235507.9,798,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178250,480261.00
09/02/2015 03:15,2,0.000,ALERT,216.00,300.87,59.970,1441178103,"201051344000576","174011321042388",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,231893.1,231893.1,798,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441178252,480262.00
09/02/2015 03:15,2,0.000,ALERT,215.54,300.87,59.981,1441178103,"201051344000579","174011321042388",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,239183.8,239183.8,792,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441178253,480263.00
09/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441178103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178983,480264.00
09/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441178103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178983,480265.00
09/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441178103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178983,480266.00
09/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441178103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178983,480267.00
09/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441178103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178983,480268.00
09/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441178103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178983,480269.00
09/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441178103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178983,480270.00
09/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441178103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178983,480271.00
09/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441178103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178983,480272.00
09/02/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441178103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441178983,480273.00
09/02/2015 03:30,2,0.000,ALERT,214.41,299.07,59.981,1441179004,"201051344000955","174011321042388",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,237412.7,237412.7,797,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179079,480274.00
09/02/2015 03:30,2,0.000,ALERT,213.06,297.26,59.970,1441179004,"274151322000095","174011321042388",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,537125.2,537125.2,793,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441179081,480275.00
09/02/2015 03:30,2,0.000,ALERT,215.32,300.87,59.970,1441179004,"201051344000868","174011321042388",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,224319.0,224319.0,798,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179083,480276.00
09/02/2015 03:30,2,0.000,ALERT,216.00,299.97,59.986,1441179004,"201051344000853","174011321042388",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,230851.7,230851.7,798,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179085,480277.00
09/02/2015 03:30,2,0.000,ALERT,215.32,299.97,59.981,1441179004,"201051344000582","174011321042388",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,229590.4,229590.4,794,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441179087,480278.00
09/02/2015 03:30,2,0.000,ALERT,215.32,299.97,59.986,1441179004,"201051344000469","174011321042388",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,226100.4,226100.4,799,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441179089,480279.00
09/02/2015 03:30,2,0.000,ALERT,215.32,299.97,59.954,1441179004,"201051344000988","174011321042388",0.00,19.80,0,295.76,301.77,0.0,0.0,0.000,225050.2,225050.2,798,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179090,480280.00
09/02/2015 03:30,2,0.000,ALERT,215.32,299.67,60.023,1441179004,"201051344001158","174011321042388",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,230655.3,230655.3,798,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179092,480281.00
09/02/2015 03:30,2,0.000,ALERT,214.64,298.17,59.981,1441179004,"201051344001025","174011321042388",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,235369.3,235369.3,793,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179095,480282.00
09/02/2015 03:30,2,0.000,ALERT,215.32,300.57,59.986,1441179004,"201051344000569","174011321042388",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,238561.6,238561.6,795,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441179096,480283.00
09/02/2015 03:30,2,0.000,ALERT,213.29,296.96,59.975,1441179004,"274151322000094","174011321042388",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,412254.1,412254.1,801,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179098,480284.00
09/02/2015 03:30,2,0.000,ALERT,215.32,300.27,59.991,1441179004,"201051344000458","174011321042388",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,234239.6,234239.6,798,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179100,480285.00
09/02/2015 03:30,2,0.000,ALERT,213.29,296.66,59.981,1441179004,"274151322000087","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,484968.0,484968.0,796,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179102,480286.00
09/02/2015 03:30,2,0.000,ALERT,213.06,296.66,59.981,1441179004,"274151322000052","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,518067.7,518067.7,793,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179104,480287.00
09/02/2015 03:30,2,0.000,ALERT,215.09,299.07,59.981,1441179004,"201051344001145","174011321042388",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,239115.9,239115.9,797,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179105,480288.00
09/02/2015 03:30,2,0.000,ALERT,215.32,299.07,59.981,1441179004,"201051344000685","174011321042388",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,237792.1,237792.1,799,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441179107,480289.00
09/02/2015 03:30,2,0.000,ALERT,212.83,296.36,59.965,1441179004,"274151322000088","174011321042388",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,497459.8,497459.8,795,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179109,480290.00
09/02/2015 03:30,2,0.000,ALERT,214.87,299.07,59.981,1441179004,"201051344000438","174011321042388",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,237817.7,237817.7,798,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179111,480291.00
09/02/2015 03:30,2,0.000,ALERT,214.64,298.77,59.981,1441179004,"201051344001135","174011321042388",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,229400.8,229400.8,794,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441179112,480292.00
09/02/2015 03:30,2,0.000,ALERT,215.09,298.47,59.981,1441179004,"201051344000417","174011321042388",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,232731.8,232731.8,795,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441179114,480293.00
09/02/2015 03:30,2,0.000,ALERT,215.32,300.87,59.970,1441179004,"201051344000594","174011321042388",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,234930.7,234930.7,794,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441179116,480294.00
