ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 03:30,2,0.000,ALERT,213.29,296.96,59.981,1441179004,"274151322000083","174011321042388",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,513779.3,513779.3,794,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179118,480295.00
09/02/2015 03:30,2,0.000,ALERT,215.09,299.37,60.007,1441179004,"201051344000585","174011321042388",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,234551.8,234551.8,796,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179120,480296.00
09/02/2015 03:30,2,0.000,ALERT,213.06,297.57,59.975,1441179004,"274151322000054","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,508550.2,508550.2,795,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179121,480297.00
09/02/2015 03:30,2,0.000,ALERT,214.87,298.77,59.996,1441179004,"201051344001203","174011321042388",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,235239.3,235239.3,798,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179123,480298.00
09/02/2015 03:30,2,0.000,ALERT,214.41,298.77,59.996,1441179004,"201051344000646","174011321042388",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,231274.3,231274.3,799,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179125,480299.00
09/02/2015 03:30,2,0.000,ALERT,213.96,296.36,59.981,1441179004,"274151322000068","174011321042388",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,411672.7,411672.7,800,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179127,480300.00
09/02/2015 03:30,2,0.000,ALERT,213.74,296.66,59.970,1441179004,"274151322000076","174011321042388",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,543444.8,543444.8,793,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179129,480301.00
09/02/2015 03:30,2,0.000,ALERT,214.41,299.07,59.975,1441179004,"201051344000890","174011321042388",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,236083.7,236083.7,796,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441179131,480302.00
09/02/2015 03:30,2,0.000,ALERT,215.09,299.97,59.970,1441179004,"201051344000900","174011321042388",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,237220.2,237220.2,800,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179132,480303.00
09/02/2015 03:30,2,0.000,ALERT,216.00,299.67,59.944,1441179004,"201051344000633","174011321042388",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,225849.1,225849.1,800,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179134,480304.00
09/02/2015 03:30,2,0.000,ALERT,215.32,300.27,59.975,1441179004,"201051344000983","174011321042388",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,234194.1,234194.1,795,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179136,480305.00
09/02/2015 03:30,2,0.000,ALERT,214.87,298.47,59.970,1441179004,"201051344000917","174011321042388",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,236461.8,236461.8,797,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179138,480306.00
09/02/2015 03:30,2,0.000,ALERT,215.54,299.37,59.965,1441179004,"201051344000648","174011321042388",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,231730.7,231730.7,796,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179139,480307.00
09/02/2015 03:30,2,0.000,ALERT,214.87,299.07,59.975,1441179004,"201051344001093","174011321042388",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,234692.6,234692.6,801,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179141,480308.00
09/02/2015 03:30,2,0.000,ALERT,216.00,299.97,59.975,1441179004,"201051344000645","174011321042388",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,232798.4,232798.4,795,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179143,480309.00
09/02/2015 03:30,2,0.000,ALERT,213.29,296.96,59.954,1441179004,"274151322000085","174011321042388",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,511263.0,511263.0,793,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179145,480310.00
09/02/2015 03:30,2,0.000,ALERT,215.09,298.17,59.965,1441179004,"201051344000651","174011321042388",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,232016.8,232016.8,797,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179147,480311.00
09/02/2015 03:30,2,0.000,ALERT,215.77,299.67,59.996,1441179004,"201051344000867","174011321042388",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,224836.6,224836.6,798,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179149,480312.00
09/02/2015 03:30,2,0.000,ALERT,214.87,299.37,59.975,1441179004,"201051344001230","174011321042388",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,235507.9,235507.9,800,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179151,480313.00
09/02/2015 03:30,2,0.000,ALERT,215.77,300.27,59.965,1441179004,"201051344000576","174011321042388",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,231893.1,231893.1,800,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441179152,480314.00
09/02/2015 03:30,2,0.000,ALERT,215.32,300.57,59.981,1441179004,"201051344000579","174011321042388",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,239183.8,239183.8,794,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179154,480315.00
09/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441179004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441179884,480316.00
09/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441179004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441179884,480317.00
09/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441179004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441179884,480318.00
09/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441179004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441179884,480319.00
09/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441179004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441179884,480320.00
09/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441179004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441179884,480321.00
09/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441179004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441179884,480322.00
09/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441179004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441179884,480323.00
09/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441179004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441179884,480324.00
09/02/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441179004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441179884,480325.00
09/02/2015 03:45,2,0.000,ALERT,214.41,298.77,60.034,1441179903,"201051344000955","174011321042388",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,237412.7,237412.7,799,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179979,480326.00
09/02/2015 03:45,2,0.000,ALERT,213.74,298.77,59.986,1441179903,"274151322000095","174011321042388",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,537125.2,537125.2,795,0,0,0,L,1151911521,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179981,480327.00
09/02/2015 03:45,2,0.000,ALERT,215.54,301.47,59.991,1441179903,"201051344000868","174011321042388",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,224319.0,224319.0,800,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179982,480328.00
09/02/2015 03:45,2,0.000,ALERT,216.00,300.87,59.996,1441179903,"201051344000853","174011321042388",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,230851.7,230851.7,800,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441179984,480329.00
09/02/2015 03:45,2,0.000,ALERT,215.32,299.67,59.954,1441179903,"201051344000582","174011321042388",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,229590.4,229590.4,796,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179986,480330.00
09/02/2015 03:45,2,0.000,ALERT,215.77,300.57,59.996,1441179903,"201051344000469","174011321042388",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,226100.4,226100.4,801,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179988,480331.00
09/02/2015 03:45,2,0.000,ALERT,215.54,300.57,60.018,1441179903,"201051344000988","174011321042388",0.00,19.50,0,295.46,302.07,0.0,0.0,0.000,225050.2,225050.2,800,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179990,480332.00
09/02/2015 03:45,2,0.000,ALERT,215.54,300.57,60.002,1441179903,"201051344001158","174011321042388",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,230655.3,230655.3,800,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179991,480333.00
09/02/2015 03:45,2,0.000,ALERT,214.64,298.17,59.991,1441179903,"201051344001025","174011321042388",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,235369.3,235369.3,795,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179993,480334.00
09/02/2015 03:45,2,0.000,ALERT,215.77,301.77,59.965,1441179903,"201051344000569","174011321042388",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,238561.6,238561.6,797,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179995,480335.00
09/02/2015 03:45,2,0.000,ALERT,213.74,297.57,59.959,1441179903,"274151322000094","174011321042388",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,412254.1,412254.1,803,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441179997,480336.00
09/02/2015 03:45,2,0.000,ALERT,215.77,301.47,59.996,1441179903,"201051344000458","174011321042388",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,234239.6,234239.6,800,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441179999,480337.00
09/02/2015 03:45,2,0.000,ALERT,213.74,296.96,59.981,1441179903,"274151322000087","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,484968.0,484968.0,798,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180001,480338.00
09/02/2015 03:45,2,0.000,ALERT,213.51,297.57,59.996,1441179903,"274151322000052","174011321042388",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,518067.7,518067.7,795,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180003,480339.00
09/02/2015 03:45,2,0.000,ALERT,215.09,299.07,59.981,1441179903,"201051344001145","174011321042388",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,239115.9,239115.9,799,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180004,480340.00
09/02/2015 03:45,2,0.000,ALERT,215.09,299.07,60.007,1441179903,"201051344000685","174011321042388",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,237792.1,237792.1,801,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180006,480341.00
09/02/2015 03:45,2,0.000,ALERT,213.51,297.57,59.959,1441179903,"274151322000088","174011321042388",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,497459.8,497459.8,797,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180008,480342.00
09/02/2015 03:45,2,0.000,ALERT,214.87,299.07,59.991,1441179903,"201051344000438","174011321042388",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,237817.7,237817.7,800,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180010,480343.00
09/02/2015 03:45,2,0.000,ALERT,214.41,298.77,59.991,1441179903,"201051344001135","174011321042388",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,229400.8,229400.8,796,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180012,480344.00
09/02/2015 03:45,2,0.000,ALERT,214.87,298.17,59.970,1441179903,"201051344000417","174011321042388",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,232731.8,232731.8,797,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180013,480345.00
09/02/2015 03:45,2,0.000,ALERT,215.54,301.17,59.986,1441179903,"201051344000594","174011321042388",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,234930.7,234930.7,796,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180015,480346.00
09/02/2015 03:45,2,0.000,ALERT,213.96,297.87,59.986,1441179903,"274151322000083","174011321042388",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,513779.3,513779.3,796,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180017,480347.00
09/02/2015 03:45,2,0.000,ALERT,214.87,299.07,59.996,1441179903,"201051344000585","174011321042388",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,234551.8,234551.8,798,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180019,480348.00
09/02/2015 03:45,2,0.000,ALERT,213.51,297.87,59.965,1441179903,"274151322000054","174011321042388",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,508550.2,508550.2,797,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180021,480349.00
09/02/2015 03:45,2,0.000,ALERT,215.09,298.77,59.996,1441179903,"201051344001203","174011321042388",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,235239.3,235239.3,800,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180022,480350.00
09/02/2015 03:45,2,0.000,ALERT,214.64,299.07,60.002,1441179903,"201051344000646","174011321042388",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,231274.3,231274.3,801,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180024,480351.00
09/02/2015 03:45,2,0.000,ALERT,214.41,296.96,59.975,1441179903,"274151322000068","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,411672.7,411672.7,802,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180026,480352.00
09/02/2015 03:45,2,0.000,ALERT,214.19,298.17,59.986,1441179903,"274151322000076","174011321042388",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,543444.8,543444.8,795,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180028,480353.00
09/02/2015 03:45,2,0.000,ALERT,214.64,299.67,59.981,1441179903,"201051344000890","174011321042388",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,236083.7,236083.7,798,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180030,480354.00
09/02/2015 03:45,2,0.000,ALERT,215.54,300.87,59.986,1441179903,"201051344000900","174011321042388",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,237220.2,237220.2,802,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180031,480355.00
09/02/2015 03:45,2,0.000,ALERT,216.00,300.27,59.975,1441179903,"201051344000633","174011321042388",0.00,19.30,0,296.06,301.77,0.0,0.0,0.000,225849.1,225849.1,802,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180033,480356.00
09/02/2015 03:45,2,0.000,ALERT,215.54,300.87,59.981,1441179903,"201051344000983","174011321042388",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,234194.1,234194.1,797,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180035,480357.00
09/02/2015 03:45,2,0.000,ALERT,215.09,298.77,59.991,1441179903,"201051344000917","174011321042388",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,236461.8,236461.8,799,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180037,480358.00
09/02/2015 03:45,2,0.000,ALERT,216.00,300.27,59.986,1441179903,"201051344000648","174011321042388",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,231730.7,231730.7,798,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180039,480359.00
09/02/2015 03:45,2,0.000,ALERT,214.64,299.07,59.975,1441179903,"201051344001093","174011321042388",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,234692.6,234692.6,803,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180041,480360.00
09/02/2015 03:45,2,0.000,ALERT,216.00,300.27,59.991,1441179903,"201051344000645","174011321042388",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,232798.4,232798.4,797,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180042,480361.00
09/02/2015 03:45,2,0.000,ALERT,213.74,297.26,59.970,1441179903,"274151322000085","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,511263.0,511263.0,795,0,0,0,L,1151911521,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180044,480362.00
09/02/2015 03:45,2,0.000,ALERT,214.87,298.17,60.007,1441179903,"201051344000651","174011321042388",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,232016.8,232016.8,799,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180046,480363.00
09/02/2015 03:45,2,0.000,ALERT,215.77,300.27,59.986,1441179903,"201051344000867","174011321042388",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,224836.6,224836.6,800,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180048,480364.00
09/02/2015 03:45,2,0.000,ALERT,214.64,299.37,59.981,1441179903,"201051344001230","174011321042388",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,235507.9,235507.9,802,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180050,480365.00
09/02/2015 03:45,2,0.000,ALERT,216.00,300.87,60.012,1441179903,"201051344000576","174011321042388",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,231893.1,231893.1,802,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180051,480366.00
09/02/2015 03:45,2,0.000,ALERT,215.54,301.17,59.986,1441179903,"201051344000579","174011321042388",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,239183.8,239183.8,796,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180053,480367.00
09/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441179903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441180783,480368.00
09/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441179903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441180783,480369.00
09/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441179903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441180783,480370.00
09/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441179903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441180783,480371.00
09/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441179903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441180783,480372.00
09/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441179903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441180783,480373.00
09/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441179903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441180783,480374.00
09/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441179903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441180783,480375.00
09/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441179903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441180783,480376.00
09/02/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441179903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441180783,480377.00
09/02/2015 04:00,2,0.000,ALERT,214.64,299.07,59.954,1441180804,"201051344000955","174011321042388",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,237412.7,237412.7,801,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180880,480378.00
09/02/2015 04:00,2,0.000,ALERT,213.74,298.17,59.981,1441180804,"274151322000095","174011321042388",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,537125.2,537125.2,797,0,0,0,L,1151911521,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180882,480379.00
09/02/2015 04:00,2,0.000,ALERT,215.54,301.17,59.981,1441180804,"201051344000868","174011321042388",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,224319.0,224319.0,802,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180883,480380.00
09/02/2015 04:00,2,0.000,ALERT,216.22,300.87,59.975,1441180804,"201051344000853","174011321042388",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,230851.7,230851.7,802,0,0,0,L,1122011218,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180885,480381.00
09/02/2015 04:00,2,0.000,ALERT,215.32,299.97,59.981,1441180804,"201051344000582","174011321042388",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,229590.4,229590.4,798,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180887,480382.00
09/02/2015 04:00,2,0.000,ALERT,216.00,301.17,59.970,1441180804,"201051344000469","174011321042388",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,226100.4,226100.4,803,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180889,480383.00
09/02/2015 04:00,2,0.000,ALERT,215.77,300.87,59.981,1441180804,"201051344000988","174011321042388",0.00,19.30,0,296.06,302.37,0.0,0.0,0.000,225050.2,225050.2,802,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180891,480384.00
09/02/2015 04:00,2,0.000,ALERT,216.00,300.87,59.975,1441180804,"201051344001158","174011321042388",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,230655.3,230655.3,802,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180893,480385.00
09/02/2015 04:00,2,0.000,ALERT,214.87,298.47,59.944,1441180804,"201051344001025","174011321042388",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,235369.3,235369.3,797,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180894,480386.00
09/02/2015 04:00,2,0.000,ALERT,216.00,301.47,59.970,1441180804,"201051344000569","174011321042388",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,238561.6,238561.6,799,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180896,480387.00
09/02/2015 04:00,2,0.000,ALERT,213.74,297.26,59.981,1441180804,"274151322000094","174011321042388",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,412254.1,412254.1,805,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180898,480388.00
09/02/2015 04:00,2,0.000,ALERT,215.77,301.17,59.986,1441180804,"201051344000458","174011321042388",0.00,20.00,0,298.17,303.58,0.0,0.0,0.000,234239.6,234239.6,802,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180900,480389.00
09/02/2015 04:00,2,0.000,ALERT,213.51,297.57,60.007,1441180804,"274151322000087","174011321042388",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,484968.0,484968.0,800,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180902,480390.00
09/02/2015 04:00,2,0.000,ALERT,213.29,296.96,59.986,1441180804,"274151322000052","174011321042388",0.00,20.70,0,294.56,299.97,0.0,0.0,0.000,518067.7,518067.7,797,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180904,480391.00
09/02/2015 04:00,2,0.000,ALERT,215.32,299.67,59.991,1441180804,"201051344001145","174011321042388",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,239115.9,239115.9,801,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180905,480392.00
09/02/2015 04:00,2,0.000,ALERT,215.32,299.37,59.981,1441180804,"201051344000685","174011321042388",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,237792.1,237792.1,803,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180907,480393.00
09/02/2015 04:00,2,0.000,ALERT,213.29,297.26,59.986,1441180804,"274151322000088","174011321042388",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,497459.8,497459.8,799,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180909,480394.00
09/02/2015 04:00,2,0.000,ALERT,215.09,299.37,59.981,1441180804,"201051344000438","174011321042388",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,237817.7,237817.7,802,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180911,480395.00
09/02/2015 04:00,2,0.000,ALERT,214.64,299.37,59.949,1441180804,"201051344001135","174011321042388",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,229400.8,229400.8,798,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180913,480396.00
09/02/2015 04:00,2,0.000,ALERT,215.09,298.77,59.975,1441180804,"201051344000417","174011321042388",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,232731.8,232731.8,799,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180915,480397.00
09/02/2015 04:00,2,0.000,ALERT,215.54,301.47,59.965,1441180804,"201051344000594","174011321042388",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,234930.7,234930.7,798,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180916,480398.00
09/02/2015 04:00,2,0.000,ALERT,213.51,297.26,59.981,1441180804,"274151322000083","174011321042388",0.00,20.00,0,295.16,300.27,0.0,0.0,0.000,513779.3,513779.3,798,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180919,480399.00
09/02/2015 04:00,2,0.000,ALERT,215.09,299.37,59.938,1441180804,"201051344000585","174011321042388",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,234551.8,234551.8,800,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180920,480400.00
09/02/2015 04:00,2,0.000,ALERT,213.51,297.26,59.975,1441180804,"274151322000054","174011321042388",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,508550.2,508550.2,799,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180922,480401.00
09/02/2015 04:00,2,0.000,ALERT,214.87,299.07,59.965,1441180804,"201051344001203","174011321042388",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,235239.3,235239.3,802,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180924,480402.00
09/02/2015 04:00,2,0.000,ALERT,214.64,299.07,59.975,1441180804,"201051344000646","174011321042388",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,231274.3,231274.3,803,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180926,480403.00
09/02/2015 04:00,2,0.000,ALERT,214.19,296.36,60.018,1441180804,"274151322000068","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,411672.7,411672.7,804,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180928,480404.00
09/02/2015 04:00,2,0.000,ALERT,214.19,297.26,59.949,1441180804,"274151322000076","174011321042388",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,543444.8,543444.8,797,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180929,480405.00
09/02/2015 04:00,2,0.000,ALERT,214.87,299.97,59.975,1441180804,"201051344000890","174011321042388",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,236083.7,236083.7,800,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180931,480406.00
09/02/2015 04:00,2,0.000,ALERT,215.77,300.87,59.975,1441180804,"201051344000900","174011321042388",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,237220.2,237220.2,804,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180933,480407.00
09/02/2015 04:00,2,0.000,ALERT,216.45,300.57,59.965,1441180804,"201051344000633","174011321042388",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,225849.1,225849.1,804,0,0,0,L,1122011218,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180935,480408.00
09/02/2015 04:00,2,0.000,ALERT,216.00,301.17,59.938,1441180804,"201051344000983","174011321042388",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,234194.1,234194.1,799,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180937,480409.00
09/02/2015 04:00,2,0.000,ALERT,215.09,299.07,59.970,1441180804,"201051344000917","174011321042388",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,236461.8,236461.8,801,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180938,480410.00
09/02/2015 04:00,2,0.000,ALERT,216.00,300.27,59.928,1441180804,"201051344000648","174011321042388",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,231730.7,231730.7,800,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180940,480411.00
09/02/2015 04:00,2,0.000,ALERT,215.09,299.37,59.975,1441180804,"201051344001093","174011321042388",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,234692.6,234692.6,805,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180942,480412.00
09/02/2015 04:00,2,0.000,ALERT,216.22,300.57,59.975,1441180804,"201051344000645","174011321042388",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,232798.4,232798.4,799,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180944,480413.00
09/02/2015 04:00,2,0.000,ALERT,213.51,297.26,59.949,1441180804,"274151322000085","174011321042388",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,511263.0,511263.0,797,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180945,480414.00
09/02/2015 04:00,2,0.000,ALERT,215.09,298.47,59.965,1441180804,"201051344000651","174011321042388",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,232016.8,232016.8,801,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180947,480415.00
09/02/2015 04:00,2,0.000,ALERT,216.00,300.87,59.959,1441180804,"201051344000867","174011321042388",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,224836.6,224836.6,802,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180949,480416.00
09/02/2015 04:00,2,0.000,ALERT,214.87,299.67,59.938,1441180804,"201051344001230","174011321042388",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,235507.9,235507.9,804,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441180951,480417.00
09/02/2015 04:00,2,0.000,ALERT,216.22,301.77,59.959,1441180804,"201051344000576","174011321042388",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,231893.1,231893.1,804,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180953,480418.00
09/02/2015 04:00,2,0.000,ALERT,215.77,301.47,59.965,1441180804,"201051344000579","174011321042388",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,239183.8,239183.8,798,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441180954,480419.00
09/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441180804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441181685,480420.00
09/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441180804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441181685,480421.00
09/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441180804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441181685,480422.00
09/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441180804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441181685,480423.00
09/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441180804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441181685,480424.00
09/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441180804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441181685,480425.00
09/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441180804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441181685,480426.00
09/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441180804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441181685,480427.00
09/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441180804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441181685,480428.00
09/02/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441180804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441181685,480429.00
09/02/2015 04:15,2,0.000,ALERT,213.51,297.87,59.965,1441181703,"201051344000955","174011321042388",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,237412.7,237412.7,803,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181780,480430.00
09/02/2015 04:15,2,0.000,ALERT,212.83,296.06,59.965,1441181703,"274151322000095","174011321042388",0.00,19.80,0,293.96,299.97,0.0,0.0,0.000,537125.2,537125.2,799,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181781,480431.00
09/02/2015 04:15,2,0.000,ALERT,215.09,299.97,59.970,1441181703,"201051344000868","174011321042388",0.00,19.30,0,298.17,303.88,0.0,0.0,0.000,224319.0,224319.0,804,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181783,480432.00
09/02/2015 04:15,2,0.000,ALERT,215.54,299.07,59.965,1441181703,"201051344000853","174011321042388",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,230851.7,230851.7,804,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181785,480433.00
09/02/2015 04:15,2,0.000,ALERT,214.19,298.77,59.965,1441181703,"201051344000582","174011321042388",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,229590.4,229590.4,800,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181787,480434.00
09/02/2015 04:15,2,0.000,ALERT,214.87,299.07,59.965,1441181703,"201051344000469","174011321042388",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,226100.4,226100.4,805,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441181789,480435.00
09/02/2015 04:15,2,0.000,ALERT,214.87,299.07,59.944,1441181703,"201051344000988","174011321042388",0.00,19.50,0,295.46,302.37,0.0,0.0,0.000,225050.2,225050.2,804,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441181791,480436.00
09/02/2015 04:15,2,0.000,ALERT,214.87,298.77,59.965,1441181703,"201051344001158","174011321042388",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,230655.3,230655.3,804,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181792,480437.00
09/02/2015 04:15,2,0.000,ALERT,213.74,297.26,59.975,1441181703,"201051344001025","174011321042388",0.00,18.70,0,294.86,301.47,0.0,0.0,0.000,235369.3,235369.3,799,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181794,480438.00
09/02/2015 04:15,2,0.000,ALERT,214.87,299.67,59.949,1441181703,"201051344000569","174011321042388",0.00,19.50,0,298.17,303.88,0.0,0.0,0.000,238561.6,238561.6,801,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181796,480439.00
09/02/2015 04:15,2,0.000,ALERT,212.83,294.26,59.959,1441181703,"274151322000094","174011321042388",0.00,19.80,0,292.16,298.17,0.0,0.0,0.000,412254.1,412254.1,807,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181798,480440.00
09/02/2015 04:15,2,0.000,ALERT,214.87,299.37,59.965,1441181703,"201051344000458","174011321042388",0.00,20.00,0,297.87,303.58,0.0,0.0,0.000,234239.6,234239.6,804,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181800,480441.00
09/02/2015 04:15,2,0.000,ALERT,213.06,293.66,59.949,1441181703,"274151322000087","174011321042388",0.00,20.70,0,292.16,298.47,0.0,0.0,0.000,484968.0,484968.0,802,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181802,480442.00
09/02/2015 04:15,2,0.000,ALERT,212.61,295.46,59.959,1441181703,"274151322000052","174011321042388",0.00,20.70,0,292.46,299.37,0.0,0.0,0.000,518067.7,518067.7,799,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181803,480443.00
09/02/2015 04:15,2,0.000,ALERT,213.96,298.17,59.986,1441181703,"201051344001145","174011321042388",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,239115.9,239115.9,803,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181805,480444.00
