ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 04:15,2,0.000,ALERT,214.19,297.87,59.959,1441181703,"201051344000685","174011321042388",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,237792.1,237792.1,805,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181807,480445.00
09/02/2015 04:15,2,0.000,ALERT,212.38,295.16,59.949,1441181703,"274151322000088","174011321042388",0.00,20.30,0,292.76,299.07,0.0,0.0,0.000,497459.8,497459.8,801,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181809,480446.00
09/02/2015 04:15,2,0.000,ALERT,213.96,297.87,59.954,1441181703,"201051344000438","174011321042388",0.00,19.00,0,295.46,301.47,0.0,0.0,0.000,237817.7,237817.7,804,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181811,480447.00
09/02/2015 04:15,2,0.000,ALERT,213.51,297.87,59.959,1441181703,"201051344001135","174011321042388",0.00,19.00,0,295.46,301.47,0.0,0.0,0.000,229400.8,229400.8,800,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181813,480448.00
09/02/2015 04:15,2,0.000,ALERT,213.96,297.26,59.965,1441181703,"201051344000417","174011321042388",0.00,19.30,0,294.86,300.27,0.0,0.0,0.000,232731.8,232731.8,801,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441181814,480449.00
09/02/2015 04:15,2,0.000,ALERT,214.87,300.27,59.959,1441181703,"201051344000594","174011321042388",0.00,19.50,0,297.57,303.28,0.0,0.0,0.000,234930.7,234930.7,800,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181816,480450.00
09/02/2015 04:15,2,0.000,ALERT,213.06,295.76,59.959,1441181703,"274151322000083","174011321042388",0.00,19.80,0,293.06,299.37,0.0,0.0,0.000,513779.3,513779.3,800,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181818,480451.00
09/02/2015 04:15,2,0.000,ALERT,213.96,298.17,59.922,1441181703,"201051344000585","174011321042388",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,234551.8,234551.8,802,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181820,480452.00
09/02/2015 04:15,2,0.000,ALERT,212.61,294.26,59.949,1441181703,"274151322000054","174011321042388",0.00,20.70,0,292.76,299.37,0.0,0.0,0.000,508550.2,508550.2,801,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441181821,480453.00
09/02/2015 04:15,2,0.000,ALERT,213.96,297.57,59.959,1441181703,"201051344001203","174011321042388",0.00,19.30,0,295.16,302.68,0.0,0.0,0.000,235239.3,235239.3,804,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181823,480454.00
09/02/2015 04:15,2,0.000,ALERT,213.51,297.87,59.954,1441181703,"201051344000646","174011321042388",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,231274.3,231274.3,805,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441181825,480455.00
09/02/2015 04:15,2,0.000,ALERT,213.29,293.96,59.959,1441181703,"274151322000068","174011321042388",0.00,21.00,0,292.16,298.17,0.0,0.0,0.000,411672.7,411672.7,806,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181827,480456.00
09/02/2015 04:15,2,0.000,ALERT,213.29,294.26,59.959,1441181703,"274151322000076","174011321042388",0.00,20.30,0,292.76,298.77,0.0,0.0,0.000,543444.8,543444.8,799,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441181829,480457.00
09/02/2015 04:15,2,0.000,ALERT,213.74,298.17,59.954,1441181703,"201051344000890","174011321042388",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,236083.7,236083.7,802,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181831,480458.00
09/02/2015 04:15,2,0.000,ALERT,214.87,299.67,59.954,1441181703,"201051344000900","174011321042388",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,237220.2,237220.2,806,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181833,480459.00
09/02/2015 04:15,2,0.000,ALERT,215.54,299.07,59.959,1441181703,"201051344000633","174011321042388",0.00,19.00,0,296.06,302.37,0.0,0.0,0.000,225849.1,225849.1,806,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441181835,480460.00
09/02/2015 04:15,2,0.000,ALERT,214.87,299.97,59.954,1441181703,"201051344000983","174011321042388",0.00,19.50,0,297.87,303.58,0.0,0.0,0.000,234194.1,234194.1,801,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441181836,480461.00
09/02/2015 04:15,2,0.000,ALERT,213.74,297.26,59.965,1441181703,"201051344000917","174011321042388",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,236461.8,236461.8,803,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181838,480462.00
09/02/2015 04:15,2,0.000,ALERT,215.09,299.07,59.959,1441181703,"201051344000648","174011321042388",0.00,19.00,0,297.26,303.28,0.0,0.0,0.000,231730.7,231730.7,802,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441181840,480463.00
09/02/2015 04:15,2,0.000,ALERT,213.74,297.87,59.965,1441181703,"201051344001093","174011321042388",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,234692.6,234692.6,807,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181842,480464.00
09/02/2015 04:15,2,0.000,ALERT,215.32,299.37,59.991,1441181703,"201051344000645","174011321042388",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,232798.4,232798.4,801,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441181843,480465.00
09/02/2015 04:15,2,0.000,ALERT,213.06,294.56,59.975,1441181703,"274151322000085","174011321042388",0.00,20.00,0,292.76,299.07,0.0,0.0,0.000,511263.0,511263.0,799,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181845,480466.00
09/02/2015 04:15,2,0.000,ALERT,213.96,296.96,59.954,1441181703,"201051344000651","174011321042388",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,232016.8,232016.8,803,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181847,480467.00
09/02/2015 04:15,2,0.000,ALERT,215.09,299.07,59.965,1441181703,"201051344000867","174011321042388",0.00,19.80,0,297.26,303.58,0.0,0.0,0.000,224836.6,224836.6,804,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441181849,480468.00
09/02/2015 04:15,2,0.000,ALERT,213.74,298.17,59.954,1441181703,"201051344001230","174011321042388",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,235507.9,235507.9,806,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181851,480469.00
09/02/2015 04:15,2,0.000,ALERT,215.32,299.97,59.949,1441181703,"201051344000576","174011321042388",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,231893.1,231893.1,806,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441181853,480470.00
09/02/2015 04:15,2,0.000,ALERT,214.87,299.97,59.949,1441181703,"201051344000579","174011321042388",0.00,19.50,0,298.17,303.58,0.0,0.0,0.000,239183.8,239183.8,800,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441181855,480471.00
09/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441181703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441182583,480472.00
09/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441181703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441182583,480473.00
09/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441181703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441182583,480474.00
09/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441181703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441182583,480475.00
09/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441181703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441182583,480476.00
09/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441181703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441182583,480477.00
09/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441181703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441182583,480478.00
09/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441181703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441182583,480479.00
09/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441181703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441182583,480480.00
09/02/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441181703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441182583,480481.00
09/02/2015 04:30,2,0.000,ALERT,213.51,297.57,59.991,1441182603,"201051344000955","174011321042388",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,237412.7,237412.7,805,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182679,480482.00
09/02/2015 04:30,2,0.000,ALERT,212.38,297.26,59.991,1441182603,"274151322000095","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,537125.2,537125.2,801,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182680,480483.00
09/02/2015 04:30,2,0.000,ALERT,214.41,299.97,59.986,1441182603,"201051344000868","174011321042388",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,224319.0,224319.0,806,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182682,480484.00
09/02/2015 04:30,2,0.000,ALERT,215.09,299.37,59.991,1441182603,"201051344000853","174011321042388",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,230851.7,230851.7,806,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182684,480485.00
09/02/2015 04:30,2,0.000,ALERT,214.41,298.47,60.002,1441182603,"201051344000582","174011321042388",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,229590.4,229590.4,802,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182686,480486.00
09/02/2015 04:30,2,0.000,ALERT,214.41,299.07,59.986,1441182603,"201051344000469","174011321042388",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,226100.4,226100.4,807,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441182688,480487.00
09/02/2015 04:30,2,0.000,ALERT,214.41,299.37,59.954,1441182603,"201051344000988","174011321042388",0.00,19.50,0,294.86,300.87,0.0,0.0,0.000,225050.2,225050.2,806,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182689,480488.00
09/02/2015 04:30,2,0.000,ALERT,214.64,299.37,59.981,1441182603,"201051344001158","174011321042388",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,230655.3,230655.3,806,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182691,480489.00
09/02/2015 04:30,2,0.000,ALERT,213.96,297.26,59.986,1441182603,"201051344001025","174011321042388",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,235369.3,235369.3,801,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441182693,480490.00
09/02/2015 04:30,2,0.000,ALERT,214.64,299.97,59.991,1441182603,"201051344000569","174011321042388",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,238561.6,238561.6,803,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182695,480491.00
09/02/2015 04:30,2,0.000,ALERT,212.83,295.76,59.970,1441182603,"274151322000094","174011321042388",0.00,19.80,0,292.16,297.26,0.0,0.0,0.000,412254.1,412254.1,809,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182697,480492.00
09/02/2015 04:30,2,0.000,ALERT,214.64,299.97,59.975,1441182603,"201051344000458","174011321042388",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,234239.6,234239.6,806,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182698,480493.00
09/02/2015 04:30,2,0.000,ALERT,212.83,295.16,59.981,1441182603,"274151322000087","174011321042388",0.00,20.70,0,291.85,297.57,0.0,0.0,0.000,484968.0,484968.0,804,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441182701,480494.00
09/02/2015 04:30,2,0.000,ALERT,212.38,295.76,59.991,1441182603,"274151322000052","174011321042388",0.00,20.70,0,292.16,298.47,0.0,0.0,0.000,518067.7,518067.7,801,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441182702,480495.00
09/02/2015 04:30,2,0.000,ALERT,214.41,298.47,59.986,1441182603,"201051344001145","174011321042388",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,239115.9,239115.9,805,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182704,480496.00
09/02/2015 04:30,2,0.000,ALERT,213.74,297.26,59.981,1441182603,"201051344000685","174011321042388",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,237792.1,237792.1,807,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182706,480497.00
09/02/2015 04:30,2,0.000,ALERT,212.16,295.76,59.975,1441182603,"274151322000088","174011321042388",0.00,20.30,0,292.46,297.87,0.0,0.0,0.000,497459.8,497459.8,803,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182708,480498.00
09/02/2015 04:30,2,0.000,ALERT,214.19,297.87,59.986,1441182603,"201051344000438","174011321042388",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,237817.7,237817.7,806,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441182710,480499.00
09/02/2015 04:30,2,0.000,ALERT,213.74,297.87,59.986,1441182603,"201051344001135","174011321042388",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,229400.8,229400.8,802,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182711,480500.00
09/02/2015 04:30,2,0.000,ALERT,214.19,297.26,59.991,1441182603,"201051344000417","174011321042388",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,232731.8,232731.8,803,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182713,480501.00
09/02/2015 04:30,2,0.000,ALERT,214.19,299.97,59.938,1441182603,"201051344000594","174011321042388",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,234930.7,234930.7,802,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441182715,480502.00
09/02/2015 04:30,2,0.000,ALERT,212.61,297.26,59.981,1441182603,"274151322000083","174011321042388",0.00,19.80,0,292.76,298.47,0.0,0.0,0.000,513779.3,513779.3,802,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182717,480503.00
09/02/2015 04:30,2,0.000,ALERT,214.19,298.17,59.991,1441182603,"201051344000585","174011321042388",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,234551.8,234551.8,804,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182719,480504.00
09/02/2015 04:30,2,0.000,ALERT,212.38,296.36,60.018,1441182603,"274151322000054","174011321042388",0.00,20.70,0,292.46,298.77,0.0,0.0,0.000,508550.2,508550.2,803,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182721,480505.00
09/02/2015 04:30,2,0.000,ALERT,214.19,297.87,59.991,1441182603,"201051344001203","174011321042388",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,235239.3,235239.3,806,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182723,480506.00
09/02/2015 04:30,2,0.000,ALERT,213.74,297.57,59.981,1441182603,"201051344000646","174011321042388",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,231274.3,231274.3,807,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182724,480507.00
09/02/2015 04:30,2,0.000,ALERT,213.06,294.86,59.981,1441182603,"274151322000068","174011321042388",0.00,21.00,0,291.85,296.96,0.0,0.0,0.000,411672.7,411672.7,808,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182726,480508.00
09/02/2015 04:30,2,0.000,ALERT,213.06,296.36,59.986,1441182603,"274151322000076","174011321042388",0.00,20.00,0,292.16,297.87,0.0,0.0,0.000,543444.8,543444.8,801,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182728,480509.00
09/02/2015 04:30,2,0.000,ALERT,213.51,298.17,59.938,1441182603,"201051344000890","174011321042388",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,236083.7,236083.7,804,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182730,480510.00
09/02/2015 04:30,2,0.000,ALERT,214.41,299.37,59.986,1441182603,"201051344000900","174011321042388",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,237220.2,237220.2,808,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441182732,480511.00
09/02/2015 04:30,2,0.000,ALERT,215.09,299.07,59.981,1441182603,"201051344000633","174011321042388",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,225849.1,225849.1,808,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182733,480512.00
09/02/2015 04:30,2,0.000,ALERT,214.64,299.67,59.981,1441182603,"201051344000983","174011321042388",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,234194.1,234194.1,803,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182735,480513.00
09/02/2015 04:30,2,0.000,ALERT,213.96,297.26,59.975,1441182603,"201051344000917","174011321042388",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,236461.8,236461.8,805,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182737,480514.00
09/02/2015 04:30,2,0.000,ALERT,214.87,299.07,59.970,1441182603,"201051344000648","174011321042388",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,231730.7,231730.7,804,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182739,480515.00
09/02/2015 04:30,2,0.000,ALERT,213.96,297.87,59.981,1441182603,"201051344001093","174011321042388",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,234692.6,234692.6,809,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182741,480516.00
09/02/2015 04:30,2,0.000,ALERT,215.09,299.37,59.975,1441182603,"201051344000645","174011321042388",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,232798.4,232798.4,803,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182742,480517.00
09/02/2015 04:30,2,0.000,ALERT,212.61,295.46,60.002,1441182603,"274151322000085","174011321042388",0.00,20.00,0,292.46,297.57,0.0,0.0,0.000,511263.0,511263.0,801,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182744,480518.00
09/02/2015 04:30,2,0.000,ALERT,214.19,296.96,59.975,1441182603,"201051344000651","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,232016.8,232016.8,805,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182746,480519.00
09/02/2015 04:30,2,0.000,ALERT,214.87,299.37,59.949,1441182603,"201051344000867","174011321042388",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,224836.6,224836.6,806,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182748,480520.00
09/02/2015 04:30,2,0.000,ALERT,213.96,298.47,59.986,1441182603,"201051344001230","174011321042388",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,235507.9,235507.9,808,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182750,480521.00
09/02/2015 04:30,2,0.000,ALERT,215.09,299.97,59.970,1441182603,"201051344000576","174011321042388",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,231893.1,231893.1,808,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441182751,480522.00
09/02/2015 04:30,2,0.000,ALERT,214.64,299.97,59.986,1441182603,"201051344000579","174011321042388",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,239183.8,239183.8,802,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441182753,480523.00
09/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441182603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441183483,480524.00
09/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441182603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441183483,480525.00
09/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441182603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441183483,480526.00
09/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441182603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441183483,480527.00
09/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441182603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441183483,480528.00
09/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441182603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441183483,480529.00
09/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441182603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441183483,480530.00
09/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441182603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441183483,480531.00
09/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441182603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441183483,480532.00
09/02/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441182603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441183483,480533.00
09/02/2015 04:45,2,0.000,ALERT,213.51,297.26,59.965,1441183504,"201051344000955","174011321042388",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,237412.7,237412.7,807,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183580,480534.00
09/02/2015 04:45,2,0.000,ALERT,212.83,296.96,59.959,1441183504,"274151322000095","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,537125.2,537125.2,803,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441183582,480535.00
09/02/2015 04:45,2,0.000,ALERT,214.87,300.27,59.965,1441183504,"201051344000868","174011321042388",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,224319.0,224319.0,808,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441183583,480536.00
09/02/2015 04:45,2,0.000,ALERT,215.32,299.67,59.959,1441183504,"201051344000853","174011321042388",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,230851.7,230851.7,808,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183585,480537.00
09/02/2015 04:45,2,0.000,ALERT,214.41,298.47,59.944,1441183504,"201051344000582","174011321042388",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,229590.4,229590.4,804,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183587,480538.00
09/02/2015 04:45,2,0.000,ALERT,214.87,299.67,59.965,1441183504,"201051344000469","174011321042388",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,226100.4,226100.4,809,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183589,480539.00
09/02/2015 04:45,2,0.000,ALERT,214.64,299.67,59.959,1441183504,"201051344000988","174011321042388",0.00,19.30,0,295.16,301.47,0.0,0.0,0.000,225050.2,225050.2,808,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183590,480540.00
09/02/2015 04:45,2,0.000,ALERT,214.87,299.37,59.965,1441183504,"201051344001158","174011321042388",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,230655.3,230655.3,808,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183592,480541.00
09/02/2015 04:45,2,0.000,ALERT,213.96,297.26,59.954,1441183504,"201051344001025","174011321042388",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,235369.3,235369.3,803,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441183594,480542.00
09/02/2015 04:45,2,0.000,ALERT,215.09,300.57,59.975,1441183504,"201051344000569","174011321042388",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,238561.6,238561.6,805,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183596,480543.00
09/02/2015 04:45,2,0.000,ALERT,212.83,295.46,59.959,1441183504,"274151322000094","174011321042388",0.00,19.80,0,292.76,297.57,0.0,0.0,0.000,412254.1,412254.1,811,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183598,480544.00
09/02/2015 04:45,2,0.000,ALERT,214.87,299.97,59.970,1441183504,"201051344000458","174011321042388",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,234239.6,234239.6,808,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183600,480545.00
09/02/2015 04:45,2,0.000,ALERT,213.06,295.76,59.970,1441183504,"274151322000087","174011321042388",0.00,20.70,0,292.16,297.57,0.0,0.0,0.000,484968.0,484968.0,806,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183601,480546.00
09/02/2015 04:45,2,0.000,ALERT,212.38,296.96,59.949,1441183504,"274151322000052","174011321042388",0.00,20.30,0,292.76,298.47,0.0,0.0,0.000,518067.7,518067.7,803,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183603,480547.00
09/02/2015 04:45,2,0.000,ALERT,214.41,297.87,59.954,1441183504,"201051344001145","174011321042388",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,239115.9,239115.9,807,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441183605,480548.00
09/02/2015 04:45,2,0.000,ALERT,214.41,297.87,59.970,1441183504,"201051344000685","174011321042388",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,237792.1,237792.1,809,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441183607,480549.00
09/02/2015 04:45,2,0.000,ALERT,212.38,296.36,59.959,1441183504,"274151322000088","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,497459.8,497459.8,805,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441183609,480550.00
09/02/2015 04:45,2,0.000,ALERT,213.96,297.57,59.959,1441183504,"201051344000438","174011321042388",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,237817.7,237817.7,808,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441183611,480551.00
09/02/2015 04:45,2,0.000,ALERT,213.74,297.57,59.970,1441183504,"201051344001135","174011321042388",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,229400.8,229400.8,804,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183612,480552.00
09/02/2015 04:45,2,0.000,ALERT,214.19,297.26,59.965,1441183504,"201051344000417","174011321042388",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,232731.8,232731.8,805,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183614,480553.00
09/02/2015 04:45,2,0.000,ALERT,214.64,300.57,59.965,1441183504,"201051344000594","174011321042388",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,234930.7,234930.7,804,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183616,480554.00
09/02/2015 04:45,2,0.000,ALERT,212.83,296.06,59.965,1441183504,"274151322000083","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,513779.3,513779.3,804,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183618,480555.00
09/02/2015 04:45,2,0.000,ALERT,214.19,297.87,59.933,1441183504,"201051344000585","174011321042388",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,234551.8,234551.8,806,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441183620,480556.00
09/02/2015 04:45,2,0.000,ALERT,212.61,295.76,59.959,1441183504,"274151322000054","174011321042388",0.00,20.70,0,293.06,298.47,0.0,0.0,0.000,508550.2,508550.2,805,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183621,480557.00
09/02/2015 04:45,2,0.000,ALERT,214.19,297.57,59.975,1441183504,"201051344001203","174011321042388",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,235239.3,235239.3,808,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183623,480558.00
09/02/2015 04:45,2,0.000,ALERT,213.74,297.87,59.965,1441183504,"201051344000646","174011321042388",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,231274.3,231274.3,809,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183625,480559.00
09/02/2015 04:45,2,0.000,ALERT,213.29,295.16,59.981,1441183504,"274151322000068","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,411672.7,411672.7,810,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183627,480560.00
09/02/2015 04:45,2,0.000,ALERT,213.06,295.76,59.959,1441183504,"274151322000076","174011321042388",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,543444.8,543444.8,803,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183628,480561.00
09/02/2015 04:45,2,0.000,ALERT,213.74,298.17,59.949,1441183504,"201051344000890","174011321042388",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,236083.7,236083.7,806,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183630,480562.00
09/02/2015 04:45,2,0.000,ALERT,214.64,299.37,59.965,1441183504,"201051344000900","174011321042388",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,237220.2,237220.2,810,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183632,480563.00
09/02/2015 04:45,2,0.000,ALERT,215.09,299.07,59.959,1441183504,"201051344000633","174011321042388",0.00,19.00,0,295.46,301.17,0.0,0.0,0.000,225849.1,225849.1,810,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183634,480564.00
09/02/2015 04:45,2,0.000,ALERT,214.64,299.67,60.002,1441183504,"201051344000983","174011321042388",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,234194.1,234194.1,805,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183636,480565.00
09/02/2015 04:45,2,0.000,ALERT,213.96,297.26,59.965,1441183504,"201051344000917","174011321042388",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,236461.8,236461.8,807,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183638,480566.00
09/02/2015 04:45,2,0.000,ALERT,214.87,298.77,59.928,1441183504,"201051344000648","174011321042388",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,231730.7,231730.7,806,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441183639,480567.00
09/02/2015 04:45,2,0.000,ALERT,213.96,297.57,59.965,1441183504,"201051344001093","174011321042388",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,234692.6,234692.6,811,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183641,480568.00
09/02/2015 04:45,2,0.000,ALERT,215.09,299.37,59.933,1441183504,"201051344000645","174011321042388",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,232798.4,232798.4,805,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183643,480569.00
09/02/2015 04:45,2,0.000,ALERT,212.83,295.76,59.954,1441183504,"274151322000085","174011321042388",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,511263.0,511263.0,803,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183645,480570.00
09/02/2015 04:45,2,0.000,ALERT,214.19,296.96,59.928,1441183504,"201051344000651","174011321042388",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,232016.8,232016.8,807,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183647,480571.00
09/02/2015 04:45,2,0.000,ALERT,215.09,299.37,59.970,1441183504,"201051344000867","174011321042388",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,224836.6,224836.6,808,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183649,480572.00
09/02/2015 04:45,2,0.000,ALERT,213.74,297.87,59.965,1441183504,"201051344001230","174011321042388",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,235507.9,235507.9,810,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183651,480573.00
09/02/2015 04:45,2,0.000,ALERT,215.09,299.97,59.981,1441183504,"201051344000576","174011321042388",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,231893.1,231893.1,810,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183652,480574.00
09/02/2015 04:45,2,0.000,ALERT,214.64,299.97,59.938,1441183504,"201051344000579","174011321042388",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,239183.8,239183.8,804,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441183654,480575.00
09/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441183504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441184384,480576.00
09/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441183504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441184384,480577.00
09/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441183504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441184384,480578.00
09/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441183504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441184384,480579.00
09/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441183504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441184384,480580.00
09/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441183504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441184384,480581.00
09/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441183504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441184384,480582.00
09/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441183504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441184384,480583.00
09/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441183504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441184384,480584.00
09/02/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441183504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441184384,480585.00
09/02/2015 05:00,2,0.000,ALERT,213.29,297.26,59.928,1441184404,"201051344000955","174011321042388",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,237412.7,237412.7,809,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441184480,480586.00
09/02/2015 05:00,2,0.000,ALERT,212.16,296.66,59.949,1441184404,"274151322000095","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,537125.2,537125.2,805,0,0,0,L,1151911521,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184482,480587.00
09/02/2015 05:00,2,0.000,ALERT,214.19,299.37,59.965,1441184404,"201051344000868","174011321042388",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,224319.0,224319.0,810,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184483,480588.00
09/02/2015 05:00,2,0.000,ALERT,214.87,298.77,59.938,1441184404,"201051344000853","174011321042388",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,230851.7,230851.7,810,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441184485,480589.00
09/02/2015 05:00,2,0.000,ALERT,214.19,298.17,59.954,1441184404,"201051344000582","174011321042388",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,229590.4,229590.4,806,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184487,480590.00
09/02/2015 05:00,2,0.000,ALERT,214.41,298.77,59.954,1441184404,"201051344000469","174011321042388",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,226100.4,226100.4,811,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441184489,480591.00
09/02/2015 05:00,2,0.000,ALERT,213.96,298.77,59.907,1441184404,"201051344000988","174011321042388",0.00,19.30,0,295.16,301.77,0.0,0.0,0.000,225050.2,225050.2,810,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441184491,480592.00
09/02/2015 05:00,2,0.000,ALERT,214.19,298.47,59.954,1441184404,"201051344001158","174011321042388",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,230655.3,230655.3,810,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184493,480593.00
09/02/2015 05:00,2,0.000,ALERT,213.51,296.66,59.922,1441184404,"201051344001025","174011321042388",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,235369.3,235369.3,805,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184495,480594.00
