ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 05:00,2,0.000,ALERT,214.41,299.37,59.954,1441184404,"201051344000569","174011321042388",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,238561.6,238561.6,807,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184496,480595.00
09/02/2015 05:00,2,0.000,ALERT,212.16,294.56,59.954,1441184404,"274151322000094","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,412254.1,412254.1,813,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184498,480596.00
09/02/2015 05:00,2,0.000,ALERT,214.19,299.07,59.949,1441184404,"201051344000458","174011321042388",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,234239.6,234239.6,810,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184500,480597.00
09/02/2015 05:00,2,0.000,ALERT,212.16,295.16,59.944,1441184404,"274151322000087","174011321042388",0.00,20.70,0,291.85,297.57,0.0,0.0,0.000,484968.0,484968.0,808,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441184502,480598.00
09/02/2015 05:00,2,0.000,ALERT,211.93,294.86,59.959,1441184404,"274151322000052","174011321042388",0.00,20.30,0,292.16,298.47,0.0,0.0,0.000,518067.7,518067.7,805,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184504,480599.00
09/02/2015 05:00,2,0.000,ALERT,213.96,297.87,59.954,1441184404,"201051344001145","174011321042388",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,239115.9,239115.9,809,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441184506,480600.00
09/02/2015 05:00,2,0.000,ALERT,213.74,297.26,59.949,1441184404,"201051344000685","174011321042388",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,237792.1,237792.1,811,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184508,480601.00
09/02/2015 05:00,2,0.000,ALERT,211.93,295.16,59.928,1441184404,"274151322000088","174011321042388",0.00,20.30,0,292.46,297.87,0.0,0.0,0.000,497459.8,497459.8,807,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441184510,480602.00
09/02/2015 05:00,2,0.000,ALERT,213.74,297.57,59.954,1441184404,"201051344000438","174011321042388",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,237817.7,237817.7,810,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184511,480603.00
09/02/2015 05:00,2,0.000,ALERT,213.29,297.26,59.954,1441184404,"201051344001135","174011321042388",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,229400.8,229400.8,806,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184513,480604.00
09/02/2015 05:00,2,0.000,ALERT,213.74,296.66,59.954,1441184404,"201051344000417","174011321042388",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,232731.8,232731.8,807,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184515,480605.00
09/02/2015 05:00,2,0.000,ALERT,213.96,299.67,59.938,1441184404,"201051344000594","174011321042388",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,234930.7,234930.7,806,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184517,480606.00
09/02/2015 05:00,2,0.000,ALERT,212.16,295.46,59.949,1441184404,"274151322000083","174011321042388",0.00,19.80,0,292.76,298.47,0.0,0.0,0.000,513779.3,513779.3,806,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184519,480607.00
09/02/2015 05:00,2,0.000,ALERT,213.96,297.87,59.965,1441184404,"201051344000585","174011321042388",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,234551.8,234551.8,808,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184520,480608.00
09/02/2015 05:00,2,0.000,ALERT,212.16,294.86,59.954,1441184404,"274151322000054","174011321042388",0.00,20.30,0,292.46,298.47,0.0,0.0,0.000,508550.2,508550.2,807,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184522,480609.00
09/02/2015 05:00,2,0.000,ALERT,213.51,296.66,59.949,1441184404,"201051344001203","174011321042388",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,235239.3,235239.3,810,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184524,480610.00
09/02/2015 05:00,2,0.000,ALERT,213.29,296.66,59.922,1441184404,"201051344000646","174011321042388",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,231274.3,231274.3,811,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184526,480611.00
09/02/2015 05:00,2,0.000,ALERT,212.83,294.26,59.954,1441184404,"274151322000068","174011321042388",0.00,20.70,0,291.85,297.26,0.0,0.0,0.000,411672.7,411672.7,812,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441184528,480612.00
09/02/2015 05:00,2,0.000,ALERT,212.83,295.46,59.959,1441184404,"274151322000076","174011321042388",0.00,20.00,0,292.46,298.17,0.0,0.0,0.000,543444.8,543444.8,805,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184530,480613.00
09/02/2015 05:00,2,0.000,ALERT,213.29,297.26,59.996,1441184404,"201051344000890","174011321042388",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,236083.7,236083.7,808,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184531,480614.00
09/02/2015 05:00,2,0.000,ALERT,214.41,299.37,59.991,1441184404,"201051344000900","174011321042388",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,237220.2,237220.2,812,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184533,480615.00
09/02/2015 05:00,2,0.000,ALERT,213.96,297.87,59.959,1441184404,"201051344000633","174011321042388",0.00,18.70,0,295.46,301.77,0.0,0.0,0.000,225849.1,225849.1,812,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441184535,480616.00
09/02/2015 05:00,2,0.000,ALERT,214.19,299.37,59.981,1441184404,"201051344000983","174011321042388",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,234194.1,234194.1,807,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184537,480617.00
09/02/2015 05:00,2,0.000,ALERT,213.74,296.66,59.954,1441184404,"201051344000917","174011321042388",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,236461.8,236461.8,809,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441184539,480618.00
09/02/2015 05:00,2,0.000,ALERT,214.87,298.77,59.954,1441184404,"201051344000648","174011321042388",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,231730.7,231730.7,808,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441184541,480619.00
09/02/2015 05:00,2,0.000,ALERT,213.51,297.26,59.959,1441184404,"201051344001093","174011321042388",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,234692.6,234692.6,813,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184543,480620.00
09/02/2015 05:00,2,0.000,ALERT,214.64,299.07,59.975,1441184404,"201051344000645","174011321042388",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,232798.4,232798.4,807,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184545,480621.00
09/02/2015 05:00,2,0.000,ALERT,212.38,295.16,59.959,1441184404,"274151322000085","174011321042388",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,511263.0,511263.0,805,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184546,480622.00
09/02/2015 05:00,2,0.000,ALERT,213.51,296.36,59.944,1441184404,"201051344000651","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,232016.8,232016.8,809,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184548,480623.00
09/02/2015 05:00,2,0.000,ALERT,214.41,298.77,59.954,1441184404,"201051344000867","174011321042388",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,224836.6,224836.6,810,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184550,480624.00
09/02/2015 05:00,2,0.000,ALERT,213.29,297.57,59.965,1441184404,"201051344001230","174011321042388",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,235507.9,235507.9,812,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184552,480625.00
09/02/2015 05:00,2,0.000,ALERT,214.41,299.67,59.965,1441184404,"201051344000576","174011321042388",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,231893.1,231893.1,812,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441184554,480626.00
09/02/2015 05:00,2,0.000,ALERT,213.96,299.67,59.944,1441184404,"201051344000579","174011321042388",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,239183.8,239183.8,806,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441184555,480627.00
09/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441184404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441185285,480628.00
09/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441184404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441185285,480629.00
09/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441184404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441185285,480630.00
09/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441184404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441185285,480631.00
09/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441184404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441185285,480632.00
09/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441184404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441185285,480633.00
09/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441184404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441185285,480634.00
09/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441184404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441185285,480635.00
09/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441184404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441185285,480636.00
09/02/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441184404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441185285,480637.00
09/02/2015 05:15,2,0.000,ALERT,212.61,296.66,60.018,1441185304,"201051344000955","174011321042388",0.00,19.30,0,292.16,299.37,0.0,0.0,0.000,237412.7,237412.7,811,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185380,480638.00
09/02/2015 05:15,2,0.000,ALERT,211.93,296.06,59.949,1441185304,"274151322000095","174011321042388",0.00,19.50,0,292.76,298.47,0.0,0.0,0.000,537125.2,537125.2,807,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185382,480639.00
09/02/2015 05:15,2,0.000,ALERT,214.19,299.37,59.970,1441185304,"201051344000868","174011321042388",0.00,19.00,0,295.76,302.07,0.0,0.0,0.000,224319.0,224319.0,812,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185384,480640.00
09/02/2015 05:15,2,0.000,ALERT,214.64,298.77,60.023,1441185304,"201051344000853","174011321042388",0.00,19.00,0,295.16,301.17,0.0,0.0,0.000,230851.7,230851.7,812,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185385,480641.00
09/02/2015 05:15,2,0.000,ALERT,213.74,297.57,59.970,1441185304,"201051344000582","174011321042388",0.00,19.00,0,293.36,300.27,0.0,0.0,0.000,229590.4,229590.4,808,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185387,480642.00
09/02/2015 05:15,2,0.000,ALERT,214.19,298.47,59.965,1441185304,"201051344000469","174011321042388",0.00,18.30,0,293.96,300.57,0.0,0.0,0.000,226100.4,226100.4,813,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441185389,480643.00
09/02/2015 05:15,2,0.000,ALERT,213.96,298.77,60.007,1441185304,"201051344000988","174011321042388",0.00,19.30,0,292.76,300.57,0.0,0.0,0.000,225050.2,225050.2,812,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185391,480644.00
09/02/2015 05:15,2,0.000,ALERT,214.19,298.47,59.970,1441185304,"201051344001158","174011321042388",0.00,18.70,0,294.26,300.27,0.0,0.0,0.000,230655.3,230655.3,812,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185393,480645.00
09/02/2015 05:15,2,0.000,ALERT,213.06,296.06,59.991,1441185304,"201051344001025","174011321042388",0.00,18.30,0,291.85,299.37,0.0,0.0,0.000,235369.3,235369.3,807,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185395,480646.00
09/02/2015 05:15,2,0.000,ALERT,213.96,299.07,60.007,1441185304,"201051344000569","174011321042388",0.00,19.30,0,295.76,302.07,0.0,0.0,0.000,238561.6,238561.6,809,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441185396,480647.00
09/02/2015 05:15,2,0.000,ALERT,212.16,294.56,59.938,1441185304,"274151322000094","174011321042388",0.00,19.50,0,290.95,296.96,0.0,0.0,0.000,412254.1,412254.1,815,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441185398,480648.00
09/02/2015 05:15,2,0.000,ALERT,213.96,298.17,59.954,1441185304,"201051344000458","174011321042388",0.00,19.80,0,295.16,301.77,0.0,0.0,0.000,234239.6,234239.6,812,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185400,480649.00
09/02/2015 05:15,2,0.000,ALERT,211.93,294.26,59.965,1441185304,"274151322000087","174011321042388",0.00,20.30,0,291.25,296.96,0.0,0.0,0.000,484968.0,484968.0,810,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185402,480650.00
09/02/2015 05:15,2,0.000,ALERT,211.70,294.26,59.959,1441185304,"274151322000052","174011321042388",0.00,20.30,0,291.55,297.87,0.0,0.0,0.000,518067.7,518067.7,807,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441185404,480651.00
09/02/2015 05:15,2,0.000,ALERT,213.51,296.96,59.954,1441185304,"201051344001145","174011321042388",0.00,19.00,0,292.76,299.97,0.0,0.0,0.000,239115.9,239115.9,811,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441185406,480652.00
09/02/2015 05:15,2,0.000,ALERT,213.74,296.96,59.933,1441185304,"201051344000685","174011321042388",0.00,19.30,0,292.46,299.97,0.0,0.0,0.000,237792.1,237792.1,813,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185407,480653.00
09/02/2015 05:15,2,0.000,ALERT,211.25,294.56,59.949,1441185304,"274151322000088","174011321042388",0.00,20.30,0,291.85,297.57,0.0,0.0,0.000,497459.8,497459.8,809,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441185409,480654.00
09/02/2015 05:15,2,0.000,ALERT,213.29,296.66,59.959,1441185304,"201051344000438","174011321042388",0.00,18.70,0,292.46,299.37,0.0,0.0,0.000,237817.7,237817.7,812,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185411,480655.00
09/02/2015 05:15,2,0.000,ALERT,213.06,296.96,59.949,1441185304,"201051344001135","174011321042388",0.00,19.00,0,292.46,299.37,0.0,0.0,0.000,229400.8,229400.8,808,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185413,480656.00
09/02/2015 05:15,2,0.000,ALERT,213.29,296.06,59.965,1441185304,"201051344000417","174011321042388",0.00,19.00,0,291.85,299.07,0.0,0.0,0.000,232731.8,232731.8,809,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185415,480657.00
09/02/2015 05:15,2,0.000,ALERT,213.96,299.07,59.996,1441185304,"201051344000594","174011321042388",0.00,19.30,0,294.56,301.47,0.0,0.0,0.000,234930.7,234930.7,808,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185416,480658.00
09/02/2015 05:15,2,0.000,ALERT,211.70,294.56,59.949,1441185304,"274151322000083","174011321042388",0.00,19.50,0,292.16,298.17,0.0,0.0,0.000,513779.3,513779.3,808,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185418,480659.00
09/02/2015 05:15,2,0.000,ALERT,213.51,297.26,59.970,1441185304,"201051344000585","174011321042388",0.00,19.30,0,292.16,299.97,0.0,0.0,0.000,234551.8,234551.8,810,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185420,480660.00
09/02/2015 05:15,2,0.000,ALERT,211.70,294.86,59.917,1441185304,"274151322000054","174011321042388",0.00,20.30,0,291.85,298.17,0.0,0.0,0.000,508550.2,508550.2,809,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441185422,480661.00
09/02/2015 05:15,2,0.000,ALERT,213.29,296.66,59.933,1441185304,"201051344001203","174011321042388",0.00,19.00,0,292.16,300.87,0.0,0.0,0.000,235239.3,235239.3,812,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185423,480662.00
09/02/2015 05:15,2,0.000,ALERT,212.83,296.66,59.965,1441185304,"201051344000646","174011321042388",0.00,19.00,0,292.16,299.67,0.0,0.0,0.000,231274.3,231274.3,813,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185425,480663.00
09/02/2015 05:15,2,0.000,ALERT,212.83,293.96,59.970,1441185304,"274151322000068","174011321042388",0.00,20.70,0,290.95,296.66,0.0,0.0,0.000,411672.7,411672.7,814,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185427,480664.00
09/02/2015 05:15,2,0.000,ALERT,212.61,293.96,59.986,1441185304,"274151322000076","174011321042388",0.00,20.00,0,291.25,297.57,0.0,0.0,0.000,543444.8,543444.8,807,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185429,480665.00
09/02/2015 05:15,2,0.000,ALERT,213.29,297.57,59.954,1441185304,"201051344000890","174011321042388",0.00,19.30,0,292.76,300.27,0.0,0.0,0.000,236083.7,236083.7,810,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185431,480666.00
09/02/2015 05:15,2,0.000,ALERT,214.19,298.77,59.928,1441185304,"201051344000900","174011321042388",0.00,19.00,0,294.56,300.87,0.0,0.0,0.000,237220.2,237220.2,814,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185433,480667.00
09/02/2015 05:15,2,0.000,ALERT,214.64,298.17,59.959,1441185304,"201051344000633","174011321042388",0.00,18.70,0,293.06,300.57,0.0,0.0,0.000,225849.1,225849.1,814,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185435,480668.00
09/02/2015 05:15,2,0.000,ALERT,214.19,299.07,59.970,1441185304,"201051344000983","174011321042388",0.00,19.30,0,295.46,301.77,0.0,0.0,0.000,234194.1,234194.1,809,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185436,480669.00
09/02/2015 05:15,2,0.000,ALERT,213.51,296.66,59.965,1441185304,"201051344000917","174011321042388",0.00,19.80,0,291.55,299.07,0.0,0.0,0.000,236461.8,236461.8,811,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185438,480670.00
09/02/2015 05:15,2,0.000,ALERT,214.64,298.47,60.012,1441185304,"201051344000648","174011321042388",0.00,18.70,0,294.86,301.47,0.0,0.0,0.000,231730.7,231730.7,810,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441185440,480671.00
09/02/2015 05:15,2,0.000,ALERT,213.29,297.26,59.965,1441185304,"201051344001093","174011321042388",0.00,19.50,0,292.46,299.37,0.0,0.0,0.000,234692.6,234692.6,815,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185442,480672.00
09/02/2015 05:15,2,0.000,ALERT,214.64,298.47,59.981,1441185304,"201051344000645","174011321042388",0.00,19.50,0,294.86,301.17,0.0,0.0,0.000,232798.4,232798.4,809,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185444,480673.00
09/02/2015 05:15,2,0.000,ALERT,211.93,294.26,59.965,1441185304,"274151322000085","174011321042388",0.00,19.80,0,291.55,297.57,0.0,0.0,0.000,511263.0,511263.0,807,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185445,480674.00
09/02/2015 05:15,2,0.000,ALERT,213.29,296.36,59.965,1441185304,"201051344000651","174011321042388",0.00,18.30,0,291.85,298.77,0.0,0.0,0.000,232016.8,232016.8,811,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185447,480675.00
09/02/2015 05:15,2,0.000,ALERT,214.41,298.47,59.959,1441185304,"201051344000867","174011321042388",0.00,19.50,0,294.86,301.77,0.0,0.0,0.000,224836.6,224836.6,812,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185449,480676.00
09/02/2015 05:15,2,0.000,ALERT,213.06,297.26,59.965,1441185304,"201051344001230","174011321042388",0.00,19.00,0,292.76,300.27,0.0,0.0,0.000,235507.9,235507.9,814,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185451,480677.00
09/02/2015 05:15,2,0.000,ALERT,214.41,298.77,59.965,1441185304,"201051344000576","174011321042388",0.00,19.00,0,295.16,301.17,0.0,0.0,0.000,231893.1,231893.1,814,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441185453,480678.00
09/02/2015 05:15,2,0.000,ALERT,214.19,299.07,59.970,1441185304,"201051344000579","174011321042388",0.00,19.30,0,295.46,301.77,0.0,0.0,0.000,239183.8,239183.8,808,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441185454,480679.00
09/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441185304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441186184,480680.00
09/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441185304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441186184,480681.00
09/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441185304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441186184,480682.00
09/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441185304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441186184,480683.00
09/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441185304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441186184,480684.00
09/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441185304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441186184,480685.00
09/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441185304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441186184,480686.00
09/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441185304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441186184,480687.00
09/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441185304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441186184,480688.00
09/02/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441185304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441186184,480689.00
09/02/2015 05:30,2,0.000,ALERT,213.06,296.96,59.954,1441186203,"201051344000955","174011321042388",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,237412.7,237412.7,813,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186280,480690.00
09/02/2015 05:30,2,0.000,ALERT,213.51,297.26,59.949,1441186203,"274151322000095","174011321042388",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,537125.2,537125.2,809,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186282,480691.00
09/02/2015 05:30,2,0.000,ALERT,214.87,301.17,59.959,1441186203,"201051344000868","174011321042388",0.00,19.00,0,297.57,302.98,0.0,0.0,0.000,224319.0,224319.0,814,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186283,480692.00
09/02/2015 05:30,2,0.000,ALERT,215.54,300.57,59.949,1441186203,"201051344000853","174011321042388",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,230851.7,230851.7,814,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186285,480693.00
09/02/2015 05:30,2,0.000,ALERT,213.96,298.17,59.965,1441186203,"201051344000582","174011321042388",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,229590.4,229590.4,810,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186287,480694.00
09/02/2015 05:30,2,0.000,ALERT,215.09,300.87,59.970,1441186203,"201051344000469","174011321042388",0.00,18.30,0,295.46,302.07,0.0,0.0,0.000,226100.4,226100.4,815,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186289,480695.00
09/02/2015 05:30,2,0.000,ALERT,214.87,300.57,59.954,1441186203,"201051344000988","174011321042388",0.00,19.30,0,293.96,302.07,0.0,0.0,0.000,225050.2,225050.2,814,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186291,480696.00
09/02/2015 05:30,2,0.000,ALERT,214.41,299.67,59.965,1441186203,"201051344001158","174011321042388",0.00,18.70,0,295.46,301.77,0.0,0.0,0.000,230655.3,230655.3,814,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186292,480697.00
09/02/2015 05:30,2,0.000,ALERT,213.29,296.66,59.944,1441186203,"201051344001025","174011321042388",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,235369.3,235369.3,809,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186294,480698.00
09/02/2015 05:30,2,0.000,ALERT,215.09,301.17,59.959,1441186203,"201051344000569","174011321042388",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,238561.6,238561.6,811,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441186297,480699.00
09/02/2015 05:30,2,0.000,ALERT,213.51,295.76,59.959,1441186203,"274151322000094","174011321042388",0.00,19.50,0,292.16,297.57,0.0,0.0,0.000,412254.1,412254.1,817,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186299,480700.00
09/02/2015 05:30,2,0.000,ALERT,214.87,300.87,59.975,1441186203,"201051344000458","174011321042388",0.00,19.80,0,296.66,302.98,0.0,0.0,0.000,234239.6,234239.6,814,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186301,480701.00
09/02/2015 05:30,2,0.000,ALERT,213.29,296.06,59.981,1441186203,"274151322000087","174011321042388",0.00,20.30,0,292.16,297.87,0.0,0.0,0.000,484968.0,484968.0,812,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441186302,480702.00
09/02/2015 05:30,2,0.000,ALERT,212.83,296.96,59.959,1441186203,"274151322000052","174011321042388",0.00,20.00,0,292.46,298.77,0.0,0.0,0.000,518067.7,518067.7,809,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186304,480703.00
09/02/2015 05:30,2,0.000,ALERT,213.51,297.26,59.965,1441186203,"201051344001145","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,239115.9,239115.9,813,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186306,480704.00
09/02/2015 05:30,2,0.000,ALERT,213.51,296.96,59.970,1441186203,"201051344000685","174011321042388",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,237792.1,237792.1,815,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186308,480705.00
09/02/2015 05:30,2,0.000,ALERT,213.06,296.06,59.970,1441186203,"274151322000088","174011321042388",0.00,20.00,0,292.76,298.17,0.0,0.0,0.000,497459.8,497459.8,811,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441186310,480706.00
09/02/2015 05:30,2,0.000,ALERT,213.29,297.26,59.970,1441186203,"201051344000438","174011321042388",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,237817.7,237817.7,814,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441186312,480707.00
09/02/2015 05:30,2,0.000,ALERT,213.06,297.26,59.959,1441186203,"201051344001135","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,229400.8,229400.8,810,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186313,480708.00
09/02/2015 05:30,2,0.000,ALERT,213.51,296.36,59.965,1441186203,"201051344000417","174011321042388",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,232731.8,232731.8,811,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186315,480709.00
09/02/2015 05:30,2,0.000,ALERT,214.64,300.87,59.959,1441186203,"201051344000594","174011321042388",0.00,19.30,0,296.36,302.98,0.0,0.0,0.000,234930.7,234930.7,810,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186317,480710.00
09/02/2015 05:30,2,0.000,ALERT,213.51,296.66,59.991,1441186203,"274151322000083","174011321042388",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,513779.3,513779.3,810,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441186319,480711.00
09/02/2015 05:30,2,0.000,ALERT,213.51,297.26,59.965,1441186203,"201051344000585","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,234551.8,234551.8,812,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186320,480712.00
09/02/2015 05:30,2,0.000,ALERT,213.06,296.36,59.970,1441186203,"274151322000054","174011321042388",0.00,20.00,0,293.06,298.77,0.0,0.0,0.000,508550.2,508550.2,811,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186322,480713.00
09/02/2015 05:30,2,0.000,ALERT,213.29,296.66,59.970,1441186203,"201051344001203","174011321042388",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,235239.3,235239.3,814,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441186324,480714.00
09/02/2015 05:30,2,0.000,ALERT,213.06,296.96,60.012,1441186203,"201051344000646","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,231274.3,231274.3,815,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441186326,480715.00
09/02/2015 05:30,2,0.000,ALERT,213.74,295.46,59.975,1441186203,"274151322000068","174011321042388",0.00,20.30,0,291.85,297.26,0.0,0.0,0.000,411672.7,411672.7,816,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186328,480716.00
09/02/2015 05:30,2,0.000,ALERT,213.96,296.36,59.938,1441186203,"274151322000076","174011321042388",0.00,20.00,0,292.46,298.17,0.0,0.0,0.000,543444.8,543444.8,809,0,0,0,L,1151911521,1,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441186330,480717.00
09/02/2015 05:30,2,0.000,ALERT,213.29,297.57,59.965,1441186203,"201051344000890","174011321042388",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,236083.7,236083.7,812,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186332,480718.00
09/02/2015 05:30,2,0.000,ALERT,214.64,300.27,59.970,1441186203,"201051344000900","174011321042388",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,237220.2,237220.2,816,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186333,480719.00
09/02/2015 05:30,2,0.000,ALERT,215.32,300.27,59.981,1441186203,"201051344000633","174011321042388",0.00,18.70,0,294.86,301.77,0.0,0.0,0.000,225849.1,225849.1,816,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186335,480720.00
09/02/2015 05:30,2,0.000,ALERT,214.87,300.87,59.970,1441186203,"201051344000983","174011321042388",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,234194.1,234194.1,811,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186337,480721.00
09/02/2015 05:30,2,0.000,ALERT,213.51,296.66,59.970,1441186203,"201051344000917","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,236461.8,236461.8,813,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186339,480722.00
09/02/2015 05:30,2,0.000,ALERT,215.09,299.97,59.981,1441186203,"201051344000648","174011321042388",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,231730.7,231730.7,812,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186341,480723.00
09/02/2015 05:30,2,0.000,ALERT,213.29,296.96,59.970,1441186203,"201051344001093","174011321042388",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,234692.6,234692.6,817,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186342,480724.00
09/02/2015 05:30,2,0.000,ALERT,215.32,300.57,60.007,1441186203,"201051344000645","174011321042388",0.00,19.30,0,296.06,302.07,0.0,0.0,0.000,232798.4,232798.4,811,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186344,480725.00
09/02/2015 05:30,2,0.000,ALERT,213.51,295.76,59.975,1441186203,"274151322000085","174011321042388",0.00,19.80,0,292.76,298.17,0.0,0.0,0.000,511263.0,511263.0,809,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441186346,480726.00
09/02/2015 05:30,2,0.000,ALERT,213.51,296.06,59.975,1441186203,"201051344000651","174011321042388",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,232016.8,232016.8,813,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441186348,480727.00
09/02/2015 05:30,2,0.000,ALERT,215.09,300.27,60.002,1441186203,"201051344000867","174011321042388",0.00,19.50,0,296.36,302.68,0.0,0.0,0.000,224836.6,224836.6,814,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186349,480728.00
09/02/2015 05:30,2,0.000,ALERT,213.29,297.57,59.986,1441186203,"201051344001230","174011321042388",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,235507.9,235507.9,816,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441186351,480729.00
09/02/2015 05:30,2,0.000,ALERT,215.32,301.17,59.986,1441186203,"201051344000576","174011321042388",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,231893.1,231893.1,816,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186353,480730.00
09/02/2015 05:30,2,0.000,ALERT,214.87,301.17,59.981,1441186203,"201051344000579","174011321042388",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,239183.8,239183.8,810,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441186355,480731.00
09/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441186203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187083,480732.00
09/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441186203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187083,480733.00
09/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441186203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187083,480734.00
09/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441186203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187083,480735.00
09/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441186203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187083,480736.00
09/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441186203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187083,480737.00
09/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441186203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187083,480738.00
09/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441186203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187083,480739.00
09/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441186203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187083,480740.00
09/02/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441186203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187083,480741.00
09/02/2015 05:45,2,0.000,ALERT,212.16,295.76,60.018,1441187103,"201051344000955","174011321042388",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,237412.7,237412.7,815,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187181,480742.00
09/02/2015 05:45,2,0.000,ALERT,212.83,296.66,59.991,1441187103,"274151322000095","174011321042388",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,537125.2,537125.2,811,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187183,480743.00
09/02/2015 05:45,2,0.000,ALERT,214.19,299.97,59.986,1441187103,"201051344000868","174011321042388",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,224319.0,224319.0,816,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187184,480744.00
