ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 05:45,2,0.000,ALERT,214.87,299.37,59.986,1441187103,"201051344000853","174011321042388",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,230851.7,230851.7,816,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441187186,480745.00
09/02/2015 05:45,2,0.000,ALERT,212.83,296.66,59.986,1441187103,"201051344000582","174011321042388",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,229590.4,229590.4,812,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187188,480746.00
09/02/2015 05:45,2,0.000,ALERT,214.19,299.07,59.986,1441187103,"201051344000469","174011321042388",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,226100.4,226100.4,817,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187190,480747.00
09/02/2015 05:45,2,0.000,ALERT,213.96,299.07,59.981,1441187103,"201051344000988","174011321042388",0.00,19.00,0,295.16,302.07,0.0,0.0,0.000,225050.2,225050.2,816,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187192,480748.00
09/02/2015 05:45,2,0.000,ALERT,214.19,298.77,59.991,1441187103,"201051344001158","174011321042388",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,230655.3,230655.3,816,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187193,480749.00
09/02/2015 05:45,2,0.000,ALERT,212.38,295.16,59.981,1441187103,"201051344001025","174011321042388",0.00,18.00,0,293.96,300.57,0.0,0.0,0.000,235369.3,235369.3,811,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187195,480750.00
09/02/2015 05:45,2,0.000,ALERT,214.19,299.67,59.991,1441187103,"201051344000569","174011321042388",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,238561.6,238561.6,813,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187197,480751.00
09/02/2015 05:45,2,0.000,ALERT,212.83,295.16,59.981,1441187103,"274151322000094","174011321042388",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,412254.1,412254.1,819,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187199,480752.00
09/02/2015 05:45,2,0.000,ALERT,213.96,299.37,59.986,1441187103,"201051344000458","174011321042388",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,234239.6,234239.6,816,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187201,480753.00
09/02/2015 05:45,2,0.000,ALERT,212.61,294.56,59.981,1441187103,"274151322000087","174011321042388",0.00,20.00,0,292.76,298.47,0.0,0.0,0.000,484968.0,484968.0,814,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187203,480754.00
09/02/2015 05:45,2,0.000,ALERT,212.83,296.36,59.981,1441187103,"274151322000052","174011321042388",0.00,19.80,0,293.36,299.37,0.0,0.0,0.000,518067.7,518067.7,811,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187204,480755.00
09/02/2015 05:45,2,0.000,ALERT,212.83,296.36,59.991,1441187103,"201051344001145","174011321042388",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,239115.9,239115.9,815,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441187206,480756.00
09/02/2015 05:45,2,0.000,ALERT,212.83,296.06,59.975,1441187103,"201051344000685","174011321042388",0.00,18.70,0,294.26,299.67,0.0,0.0,0.000,237792.1,237792.1,817,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187208,480757.00
09/02/2015 05:45,2,0.000,ALERT,211.93,296.06,59.986,1441187103,"274151322000088","174011321042388",0.00,19.80,0,293.36,299.07,0.0,0.0,0.000,497459.8,497459.8,813,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441187210,480758.00
09/02/2015 05:45,2,0.000,ALERT,212.38,295.76,59.975,1441187103,"201051344000438","174011321042388",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,237817.7,237817.7,816,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187212,480759.00
09/02/2015 05:45,2,0.000,ALERT,212.16,295.46,59.991,1441187103,"201051344001135","174011321042388",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,229400.8,229400.8,812,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441187213,480760.00
09/02/2015 05:45,2,0.000,ALERT,212.61,295.16,59.965,1441187103,"201051344000417","174011321042388",0.00,18.70,0,293.66,299.07,0.0,0.0,0.000,232731.8,232731.8,813,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187215,480761.00
09/02/2015 05:45,2,0.000,ALERT,213.51,299.37,59.981,1441187103,"201051344000594","174011321042388",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,234930.7,234930.7,812,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441187217,480762.00
09/02/2015 05:45,2,0.000,ALERT,212.38,296.66,59.954,1441187103,"274151322000083","174011321042388",0.00,19.30,0,293.96,299.67,0.0,0.0,0.000,513779.3,513779.3,812,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187219,480763.00
09/02/2015 05:45,2,0.000,ALERT,212.61,296.06,59.986,1441187103,"201051344000585","174011321042388",0.00,19.00,0,293.66,299.97,0.0,0.0,0.000,234551.8,234551.8,814,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187221,480764.00
09/02/2015 05:45,2,0.000,ALERT,212.38,295.76,59.981,1441187103,"274151322000054","174011321042388",0.00,20.00,0,293.66,299.37,0.0,0.0,0.000,508550.2,508550.2,813,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187222,480765.00
09/02/2015 05:45,2,0.000,ALERT,212.38,295.46,59.981,1441187103,"201051344001203","174011321042388",0.00,18.70,0,294.26,301.47,0.0,0.0,0.000,235239.3,235239.3,816,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187224,480766.00
09/02/2015 05:45,2,0.000,ALERT,212.16,295.76,59.986,1441187103,"201051344000646","174011321042388",0.00,18.70,0,293.66,299.67,0.0,0.0,0.000,231274.3,231274.3,817,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187226,480767.00
09/02/2015 05:45,2,0.000,ALERT,212.83,295.76,59.970,1441187103,"274151322000068","174011321042388",0.00,20.30,0,292.76,298.17,0.0,0.0,0.000,411672.7,411672.7,818,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187228,480768.00
09/02/2015 05:45,2,0.000,ALERT,213.29,296.36,59.981,1441187103,"274151322000076","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,543444.8,543444.8,811,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441187230,480769.00
09/02/2015 05:45,2,0.000,ALERT,212.38,296.36,60.007,1441187103,"201051344000890","174011321042388",0.00,19.00,0,294.86,300.87,0.0,0.0,0.000,236083.7,236083.7,814,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187232,480770.00
09/02/2015 05:45,2,0.000,ALERT,214.19,299.37,59.981,1441187103,"201051344000900","174011321042388",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,237220.2,237220.2,818,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187233,480771.00
09/02/2015 05:45,2,0.000,ALERT,214.87,299.07,59.991,1441187103,"201051344000633","174011321042388",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,225849.1,225849.1,818,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187235,480772.00
09/02/2015 05:45,2,0.000,ALERT,214.19,299.67,59.975,1441187103,"201051344000983","174011321042388",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,234194.1,234194.1,813,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187237,480773.00
09/02/2015 05:45,2,0.000,ALERT,212.83,295.76,59.981,1441187103,"201051344000917","174011321042388",0.00,19.50,0,293.06,299.37,0.0,0.0,0.000,236461.8,236461.8,815,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441187239,480774.00
09/02/2015 05:45,2,0.000,ALERT,214.64,299.07,59.981,1441187103,"201051344000648","174011321042388",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,231730.7,231730.7,814,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441187241,480775.00
09/02/2015 05:45,2,0.000,ALERT,212.83,296.36,59.970,1441187103,"201051344001093","174011321042388",0.00,19.30,0,293.96,299.67,0.0,0.0,0.000,234692.6,234692.6,819,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187242,480776.00
09/02/2015 05:45,2,0.000,ALERT,214.87,299.37,60.007,1441187103,"201051344000645","174011321042388",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,232798.4,232798.4,813,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187244,480777.00
09/02/2015 05:45,2,0.000,ALERT,212.83,296.96,59.954,1441187103,"274151322000085","174011321042388",0.00,19.50,0,293.66,298.77,0.0,0.0,0.000,511263.0,511263.0,811,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187246,480778.00
09/02/2015 05:45,2,0.000,ALERT,212.83,295.16,59.965,1441187103,"201051344000651","174011321042388",0.00,18.00,0,293.96,299.67,0.0,0.0,0.000,232016.8,232016.8,815,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187248,480779.00
09/02/2015 05:45,2,0.000,ALERT,214.41,299.07,59.954,1441187103,"201051344000867","174011321042388",0.00,19.30,0,296.96,302.68,0.0,0.0,0.000,224836.6,224836.6,816,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187250,480780.00
09/02/2015 05:45,2,0.000,ALERT,212.61,296.66,59.970,1441187103,"201051344001230","174011321042388",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,235507.9,235507.9,818,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187251,480781.00
09/02/2015 05:45,2,0.000,ALERT,214.64,299.97,59.970,1441187103,"201051344000576","174011321042388",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,231893.1,231893.1,818,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441187253,480782.00
09/02/2015 05:45,2,0.000,ALERT,214.19,299.67,59.965,1441187103,"201051344000579","174011321042388",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,239183.8,239183.8,812,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441187255,480783.00
09/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441187103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187984,480784.00
09/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441187103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187984,480785.00
09/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441187103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187984,480786.00
09/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441187103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187984,480787.00
09/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441187103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187984,480788.00
09/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441187103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187984,480789.00
09/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441187103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187984,480790.00
09/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441187103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187984,480791.00
09/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441187103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187984,480792.00
09/02/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441187103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441187984,480793.00
09/02/2015 06:00,2,0.000,ALERT,212.83,296.96,59.954,1441188003,"201051344000955","174011321042388",0.00,18.30,0,293.36,299.37,0.0,0.0,0.000,237412.7,237412.7,817,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188079,480794.00
09/02/2015 06:00,2,0.000,ALERT,211.93,296.06,59.970,1441188003,"274151322000095","174011321042388",0.00,19.00,0,293.96,299.37,0.0,0.0,0.000,537125.2,537125.2,813,0,0,0,L,1151911521,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188081,480795.00
09/02/2015 06:00,2,0.000,ALERT,213.96,299.07,59.944,1441188003,"201051344000868","174011321042388",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,224319.0,224319.0,818,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188083,480796.00
09/02/2015 06:00,2,0.000,ALERT,214.64,298.17,59.954,1441188003,"201051344000853","174011321042388",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,230851.7,230851.7,818,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441188085,480797.00
09/02/2015 06:00,2,0.000,ALERT,213.96,297.87,59.954,1441188003,"201051344000582","174011321042388",0.00,18.30,0,293.96,300.27,0.0,0.0,0.000,229590.4,229590.4,814,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188087,480798.00
09/02/2015 06:00,2,0.000,ALERT,213.06,296.96,59.954,1441188003,"201051344000469","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,226100.4,226100.4,819,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188088,480799.00
09/02/2015 06:00,2,0.000,ALERT,213.96,298.17,59.959,1441188003,"201051344000988","174011321042388",0.00,18.70,0,293.96,300.57,0.0,0.0,0.000,225050.2,225050.2,818,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188090,480800.00
09/02/2015 06:00,2,0.000,ALERT,213.96,297.87,59.917,1441188003,"201051344001158","174011321042388",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,230655.3,230655.3,818,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188092,480801.00
09/02/2015 06:00,2,0.000,ALERT,213.29,296.36,59.949,1441188003,"201051344001025","174011321042388",0.00,18.00,0,293.06,300.27,0.0,0.0,0.000,235369.3,235369.3,813,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188094,480802.00
09/02/2015 06:00,2,0.000,ALERT,213.96,298.77,59.954,1441188003,"201051344000569","174011321042388",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,238561.6,238561.6,815,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188096,480803.00
09/02/2015 06:00,2,0.000,ALERT,211.93,293.96,59.907,1441188003,"274151322000094","174011321042388",0.00,19.00,0,292.16,297.87,0.0,0.0,0.000,412254.1,412254.1,821,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188098,480804.00
09/02/2015 06:00,2,0.000,ALERT,213.74,298.17,59.949,1441188003,"201051344000458","174011321042388",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,234239.6,234239.6,818,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441188100,480805.00
09/02/2015 06:00,2,0.000,ALERT,211.70,293.66,59.928,1441188003,"274151322000087","174011321042388",0.00,19.80,0,292.16,298.17,0.0,0.0,0.000,484968.0,484968.0,816,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188102,480806.00
09/02/2015 06:00,2,0.000,ALERT,211.70,295.16,59.938,1441188003,"274151322000052","174011321042388",0.00,19.80,0,292.46,298.77,0.0,0.0,0.000,518067.7,518067.7,813,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188103,480807.00
09/02/2015 06:00,2,0.000,ALERT,213.29,297.26,59.944,1441188003,"201051344001145","174011321042388",0.00,18.00,0,293.96,300.57,0.0,0.0,0.000,239115.9,239115.9,817,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188105,480808.00
09/02/2015 06:00,2,0.000,ALERT,213.51,296.66,59.944,1441188003,"201051344000685","174011321042388",0.00,18.70,0,293.36,299.37,0.0,0.0,0.000,237792.1,237792.1,819,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188107,480809.00
09/02/2015 06:00,2,0.000,ALERT,211.48,294.26,59.944,1441188003,"274151322000088","174011321042388",0.00,19.50,0,292.76,298.47,0.0,0.0,0.000,497459.8,497459.8,815,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188109,480810.00
09/02/2015 06:00,2,0.000,ALERT,213.29,296.66,59.912,1441188003,"201051344000438","174011321042388",0.00,18.00,0,293.66,299.97,0.0,0.0,0.000,237817.7,237817.7,818,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188110,480811.00
09/02/2015 06:00,2,0.000,ALERT,213.06,296.96,59.981,1441188003,"201051344001135","174011321042388",0.00,18.30,0,293.66,299.97,0.0,0.0,0.000,229400.8,229400.8,814,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188112,480812.00
09/02/2015 06:00,2,0.000,ALERT,213.51,296.36,59.922,1441188003,"201051344000417","174011321042388",0.00,18.30,0,292.76,298.77,0.0,0.0,0.000,232731.8,232731.8,815,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188114,480813.00
09/02/2015 06:00,2,0.000,ALERT,213.74,297.87,59.949,1441188003,"201051344000594","174011321042388",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,234930.7,234930.7,814,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441188116,480814.00
09/02/2015 06:00,2,0.000,ALERT,211.70,293.66,59.959,1441188003,"274151322000083","174011321042388",0.00,19.30,0,292.16,299.07,0.0,0.0,0.000,513779.3,513779.3,814,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188118,480815.00
09/02/2015 06:00,2,0.000,ALERT,213.06,297.57,59.959,1441188003,"201051344000585","174011321042388",0.00,18.30,0,293.06,299.67,0.0,0.0,0.000,234551.8,234551.8,816,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188120,480816.00
09/02/2015 06:00,2,0.000,ALERT,211.70,293.66,59.954,1441188003,"274151322000054","174011321042388",0.00,20.00,0,291.85,299.07,0.0,0.0,0.000,508550.2,508550.2,815,0,0,0,L,1151911521,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188121,480817.00
09/02/2015 06:00,2,0.000,ALERT,212.83,296.66,59.928,1441188003,"201051344001203","174011321042388",0.00,18.30,0,293.66,301.17,0.0,0.0,0.000,235239.3,235239.3,818,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188123,480818.00
09/02/2015 06:00,2,0.000,ALERT,212.38,296.96,59.991,1441188003,"201051344000646","174011321042388",0.00,18.00,0,292.76,299.37,0.0,0.0,0.000,231274.3,231274.3,819,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441188125,480819.00
09/02/2015 06:00,2,0.000,ALERT,212.38,292.16,59.954,1441188003,"274151322000068","174011321042388",0.00,20.00,0,290.95,297.57,0.0,0.0,0.000,411672.7,411672.7,820,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188127,480820.00
09/02/2015 06:00,2,0.000,ALERT,212.16,292.46,59.975,1441188003,"274151322000076","174011321042388",0.00,19.50,0,291.55,298.17,0.0,0.0,0.000,543444.8,543444.8,813,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188129,480821.00
09/02/2015 06:00,2,0.000,ALERT,212.61,297.26,59.965,1441188003,"201051344000890","174011321042388",0.00,18.70,0,294.26,300.57,0.0,0.0,0.000,236083.7,236083.7,816,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188130,480822.00
09/02/2015 06:00,2,0.000,ALERT,213.74,297.87,59.959,1441188003,"201051344000900","174011321042388",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,237220.2,237220.2,820,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441188132,480823.00
09/02/2015 06:00,2,0.000,ALERT,214.41,297.26,59.959,1441188003,"201051344000633","174011321042388",0.00,18.00,0,294.26,300.27,0.0,0.0,0.000,225849.1,225849.1,820,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188134,480824.00
09/02/2015 06:00,2,0.000,ALERT,213.74,297.87,59.959,1441188003,"201051344000983","174011321042388",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,234194.1,234194.1,815,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188136,480825.00
09/02/2015 06:00,2,0.000,ALERT,212.83,296.66,59.954,1441188003,"201051344000917","174011321042388",0.00,19.30,0,292.16,299.07,0.0,0.0,0.000,236461.8,236461.8,817,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441188138,480826.00
09/02/2015 06:00,2,0.000,ALERT,213.96,296.96,59.996,1441188003,"201051344000648","174011321042388",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,231730.7,231730.7,816,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441188140,480827.00
09/02/2015 06:00,2,0.000,ALERT,212.83,296.96,59.959,1441188003,"201051344001093","174011321042388",0.00,19.00,0,293.06,299.37,0.0,0.0,0.000,234692.6,234692.6,821,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188141,480828.00
09/02/2015 06:00,2,0.000,ALERT,214.19,297.26,59.933,1441188003,"201051344000645","174011321042388",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,232798.4,232798.4,815,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188143,480829.00
09/02/2015 06:00,2,0.000,ALERT,211.93,293.06,59.991,1441188003,"274151322000085","174011321042388",0.00,19.30,0,291.55,298.47,0.0,0.0,0.000,511263.0,511263.0,813,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188145,480830.00
09/02/2015 06:00,2,0.000,ALERT,212.83,296.06,59.965,1441188003,"201051344000651","174011321042388",0.00,17.80,0,293.06,299.07,0.0,0.0,0.000,232016.8,232016.8,817,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441188147,480831.00
09/02/2015 06:00,2,0.000,ALERT,214.19,297.57,59.959,1441188003,"201051344000867","174011321042388",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,224836.6,224836.6,818,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188148,480832.00
09/02/2015 06:00,2,0.000,ALERT,212.61,297.26,59.922,1441188003,"201051344001230","174011321042388",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,235507.9,235507.9,820,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188150,480833.00
09/02/2015 06:00,2,0.000,ALERT,213.96,298.17,59.933,1441188003,"201051344000576","174011321042388",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,231893.1,231893.1,820,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188152,480834.00
09/02/2015 06:00,2,0.000,ALERT,213.51,297.87,59.970,1441188003,"201051344000579","174011321042388",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,239183.8,239183.8,814,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188154,480835.00
09/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441188003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441188883,480836.00
09/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441188003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441188883,480837.00
09/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441188003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441188883,480838.00
09/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441188003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441188883,480839.00
09/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441188003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441188883,480840.00
09/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441188003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441188883,480841.00
09/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441188003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441188883,480842.00
09/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441188003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441188883,480843.00
09/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441188003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441188883,480844.00
09/02/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441188003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441188883,480845.00
09/02/2015 06:15,2,0.000,ALERT,213.74,297.87,59.949,1441188903,"201051344000955","174011321042388",0.00,18.30,0,293.66,299.97,0.0,0.0,0.000,237412.7,237412.7,819,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441188978,480846.00
09/02/2015 06:15,2,0.000,ALERT,212.83,295.76,59.938,1441188903,"274151322000095","174011321042388",0.00,18.70,0,291.85,297.57,0.0,0.0,0.000,537125.2,537125.2,815,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188980,480847.00
09/02/2015 06:15,2,0.000,ALERT,214.19,298.17,59.949,1441188903,"201051344000868","174011321042388",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,224319.0,224319.0,820,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188982,480848.00
09/02/2015 06:15,2,0.000,ALERT,214.87,297.57,59.954,1441188903,"201051344000853","174011321042388",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,230851.7,230851.7,820,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188984,480849.00
09/02/2015 06:15,2,0.000,ALERT,214.41,298.77,59.954,1441188903,"201051344000582","174011321042388",0.00,18.00,0,294.26,300.87,0.0,0.0,0.000,229590.4,229590.4,816,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188985,480850.00
09/02/2015 06:15,2,0.000,ALERT,214.19,296.96,59.949,1441188903,"201051344000469","174011321042388",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,226100.4,226100.4,821,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188987,480851.00
09/02/2015 06:15,2,0.000,ALERT,214.19,297.26,59.949,1441188903,"201051344000988","174011321042388",0.00,18.30,0,292.16,299.67,0.0,0.0,0.000,225050.2,225050.2,820,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188989,480852.00
09/02/2015 06:15,2,0.000,ALERT,214.41,297.26,59.954,1441188903,"201051344001158","174011321042388",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,230655.3,230655.3,820,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188991,480853.00
09/02/2015 06:15,2,0.000,ALERT,213.96,297.26,59.954,1441188903,"201051344001025","174011321042388",0.00,17.80,0,293.36,300.87,0.0,0.0,0.000,235369.3,235369.3,815,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188993,480854.00
09/02/2015 06:15,2,0.000,ALERT,214.41,298.17,59.965,1441188903,"201051344000569","174011321042388",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,238561.6,238561.6,817,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441188995,480855.00
09/02/2015 06:15,2,0.000,ALERT,212.83,294.86,59.954,1441188903,"274151322000094","174011321042388",0.00,19.00,0,290.35,296.36,0.0,0.0,0.000,412254.1,412254.1,823,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441188996,480856.00
09/02/2015 06:15,2,0.000,ALERT,214.19,297.57,59.959,1441188903,"201051344000458","174011321042388",0.00,19.00,0,294.56,300.87,0.0,0.0,0.000,234239.6,234239.6,820,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441188998,480857.00
09/02/2015 06:15,2,0.000,ALERT,212.61,294.86,60.007,1441188903,"274151322000087","174011321042388",0.00,19.80,0,290.05,296.36,0.0,0.0,0.000,484968.0,484968.0,818,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189000,480858.00
09/02/2015 06:15,2,0.000,ALERT,212.61,295.76,59.944,1441188903,"274151322000052","174011321042388",0.00,19.50,0,290.35,296.96,0.0,0.0,0.000,518067.7,518067.7,815,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189002,480859.00
09/02/2015 06:15,2,0.000,ALERT,214.19,298.47,59.975,1441188903,"201051344001145","174011321042388",0.00,18.00,0,294.26,300.87,0.0,0.0,0.000,239115.9,239115.9,819,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189004,480860.00
09/02/2015 06:15,2,0.000,ALERT,214.41,298.47,59.965,1441188903,"201051344000685","174011321042388",0.00,18.30,0,293.66,299.97,0.0,0.0,0.000,237792.1,237792.1,821,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189006,480861.00
09/02/2015 06:15,2,0.000,ALERT,212.16,294.86,59.965,1441188903,"274151322000088","174011321042388",0.00,19.50,0,290.95,296.66,0.0,0.0,0.000,497459.8,497459.8,817,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189007,480862.00
09/02/2015 06:15,2,0.000,ALERT,214.19,298.17,59.965,1441188903,"201051344000438","174011321042388",0.00,17.80,0,293.96,300.57,0.0,0.0,0.000,237817.7,237817.7,820,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189009,480863.00
09/02/2015 06:15,2,0.000,ALERT,214.19,297.87,59.965,1441188903,"201051344001135","174011321042388",0.00,18.00,0,293.96,300.57,0.0,0.0,0.000,229400.8,229400.8,816,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189011,480864.00
09/02/2015 06:15,2,0.000,ALERT,214.87,297.87,59.970,1441188903,"201051344000417","174011321042388",0.00,18.00,0,293.06,299.37,0.0,0.0,0.000,232731.8,232731.8,817,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189013,480865.00
09/02/2015 06:15,2,0.000,ALERT,213.96,298.17,59.975,1441188903,"201051344000594","174011321042388",0.00,18.30,0,294.56,300.57,0.0,0.0,0.000,234930.7,234930.7,816,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189014,480866.00
09/02/2015 06:15,2,0.000,ALERT,212.61,296.06,59.949,1441188903,"274151322000083","174011321042388",0.00,19.00,0,291.25,298.47,0.0,0.0,0.000,513779.3,513779.3,816,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189016,480867.00
09/02/2015 06:15,2,0.000,ALERT,214.64,298.77,59.970,1441188903,"201051344000585","174011321042388",0.00,18.30,0,293.36,300.27,0.0,0.0,0.000,234551.8,234551.8,818,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189019,480868.00
09/02/2015 06:15,2,0.000,ALERT,212.61,296.96,59.970,1441188903,"274151322000054","174011321042388",0.00,19.80,0,290.95,298.47,0.0,0.0,0.000,508550.2,508550.2,817,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189020,480869.00
09/02/2015 06:15,2,0.000,ALERT,214.87,298.77,59.970,1441188903,"201051344001203","174011321042388",0.00,18.00,0,293.96,302.07,0.0,0.0,0.000,235239.3,235239.3,820,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189022,480870.00
09/02/2015 06:15,2,0.000,ALERT,214.41,298.47,59.965,1441188903,"201051344000646","174011321042388",0.00,18.00,0,293.06,299.97,0.0,0.0,0.000,231274.3,231274.3,821,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189024,480871.00
09/02/2015 06:15,2,0.000,ALERT,213.51,296.06,59.959,1441188903,"274151322000068","174011321042388",0.00,19.80,0,290.05,296.96,0.0,0.0,0.000,411672.7,411672.7,822,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189026,480872.00
09/02/2015 06:15,2,0.000,ALERT,213.51,296.36,59.959,1441188903,"274151322000076","174011321042388",0.00,19.30,0,290.65,298.17,0.0,0.0,0.000,543444.8,543444.8,815,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189028,480873.00
09/02/2015 06:15,2,0.000,ALERT,214.64,299.07,59.970,1441188903,"201051344000890","174011321042388",0.00,18.30,0,294.56,301.17,0.0,0.0,0.000,236083.7,236083.7,818,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189030,480874.00
09/02/2015 06:15,2,0.000,ALERT,214.64,297.87,59.975,1441188903,"201051344000900","174011321042388",0.00,18.00,0,294.26,299.97,0.0,0.0,0.000,237220.2,237220.2,822,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189032,480875.00
09/02/2015 06:15,2,0.000,ALERT,215.32,297.87,59.959,1441188903,"201051344000633","174011321042388",0.00,17.80,0,292.76,299.67,0.0,0.0,0.000,225849.1,225849.1,822,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189033,480876.00
09/02/2015 06:15,2,0.000,ACTIVE_NO_POWER,214.64,298.17,59.965,1441188903,"201051344000983","174011321042388",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,234194.1,234194.1,817,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441189035,480877.00
09/02/2015 06:15,2,0.000,ALERT,214.87,298.47,59.959,1441188903,"201051344000917","174011321042388",0.00,19.00,0,292.76,299.67,0.0,0.0,0.000,236461.8,236461.8,819,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189037,480878.00
09/02/2015 06:15,2,0.000,ALERT,214.87,297.26,60.007,1441188903,"201051344000648","174011321042388",0.00,17.80,0,293.96,300.27,0.0,0.0,0.000,231730.7,231730.7,818,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189039,480879.00
09/02/2015 06:15,2,0.000,ALERT,214.41,298.77,59.965,1441188903,"201051344001093","174011321042388",0.00,18.70,0,293.66,299.97,0.0,0.0,0.000,234692.6,234692.6,823,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189041,480880.00
09/02/2015 06:15,2,0.000,ALERT,214.87,297.87,59.965,1441188903,"201051344000645","174011321042388",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,232798.4,232798.4,817,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189043,480881.00
09/02/2015 06:15,2,0.000,ALERT,213.06,296.36,59.965,1441188903,"274151322000085","174011321042388",0.00,19.00,0,290.95,298.17,0.0,0.0,0.000,511263.0,511263.0,815,0,0,0,L,1151911521,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189044,480882.00
09/02/2015 06:15,2,0.000,ALERT,214.64,297.26,59.944,1441188903,"201051344000651","174011321042388",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,232016.8,232016.8,819,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189046,480883.00
09/02/2015 06:15,2,0.000,ALERT,214.64,297.26,59.954,1441188903,"201051344000867","174011321042388",0.00,18.70,0,294.26,300.57,0.0,0.0,0.000,224836.6,224836.6,820,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189048,480884.00
09/02/2015 06:15,2,0.000,ALERT,214.41,298.47,59.949,1441188903,"201051344001230","174011321042388",0.00,18.00,0,293.96,300.57,0.0,0.0,0.000,235507.9,235507.9,822,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189050,480885.00
09/02/2015 06:15,2,0.000,ALERT,214.87,298.17,59.965,1441188903,"201051344000576","174011321042388",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,231893.1,231893.1,822,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189052,480886.00
09/02/2015 06:15,2,0.000,ALERT,214.19,297.87,59.970,1441188903,"201051344000579","174011321042388",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,239183.8,239183.8,816,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189053,480887.00
09/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441188903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441189783,480888.00
09/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441188903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441189783,480889.00
09/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441188903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441189783,480890.00
09/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441188903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441189783,480891.00
09/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441188903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441189783,480892.00
09/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441188903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441189783,480893.00
09/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441188903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441189783,480894.00
