ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441188903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441189783,480895.00
09/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441188903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441189783,480896.00
09/02/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441188903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441189783,480897.00
09/02/2015 06:30,2,0.000,ALERT,213.96,298.47,59.959,1441189803,"201051344000955","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,237412.7,237412.7,821,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189880,480898.00
09/02/2015 06:30,2,0.000,ALERT,211.93,296.66,59.959,1441189803,"274151322000095","174011321042388",0.00,18.70,0,293.66,299.07,0.0,0.0,0.000,537125.2,537125.2,817,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189882,480899.00
09/02/2015 06:30,2,0.000,ALERT,214.19,297.87,59.975,1441189803,"201051344000868","174011321042388",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,224319.0,224319.0,822,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189884,480900.00
09/02/2015 06:30,2,0.000,ALERT,214.64,297.26,59.986,1441189803,"201051344000853","174011321042388",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,230851.7,230851.7,822,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189886,480901.00
09/02/2015 06:30,2,0.000,ALERT,214.87,299.37,59.975,1441189803,"201051344000582","174011321042388",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,229590.4,229590.4,818,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189887,480902.00
09/02/2015 06:30,2,0.000,ALERT,214.19,296.96,59.975,1441189803,"201051344000469","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,226100.4,226100.4,823,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189889,480903.00
09/02/2015 06:30,2,0.000,ALERT,213.96,296.96,59.965,1441189803,"201051344000988","174011321042388",0.00,18.00,0,292.16,299.07,0.0,0.0,0.000,225050.2,225050.2,822,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189891,480904.00
09/02/2015 06:30,2,0.000,ALERT,214.19,296.96,59.949,1441189803,"201051344001158","174011321042388",0.00,17.80,0,293.66,299.07,0.0,0.0,0.000,230655.3,230655.3,822,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189893,480905.00
09/02/2015 06:30,2,0.000,ALERT,214.19,297.87,59.970,1441189803,"201051344001025","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,235369.3,235369.3,817,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189895,480906.00
09/02/2015 06:30,2,0.000,ALERT,213.96,297.57,59.970,1441189803,"201051344000569","174011321042388",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,238561.6,238561.6,819,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189897,480907.00
09/02/2015 06:30,2,0.000,ALERT,212.16,295.16,59.959,1441189803,"274151322000094","174011321042388",0.00,18.70,0,292.16,297.57,0.0,0.0,0.000,412254.1,412254.1,825,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189899,480908.00
09/02/2015 06:30,2,0.000,ALERT,213.96,296.96,59.965,1441189803,"201051344000458","174011321042388",0.00,18.70,0,294.26,299.97,0.0,0.0,0.000,234239.6,234239.6,822,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189901,480909.00
09/02/2015 06:30,2,0.000,ALERT,211.93,295.16,59.986,1441189803,"274151322000087","174011321042388",0.00,19.50,0,291.85,297.57,0.0,0.0,0.000,484968.0,484968.0,820,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189903,480910.00
09/02/2015 06:30,2,0.000,ALERT,211.48,295.46,59.965,1441189803,"274151322000052","174011321042388",0.00,19.30,0,292.16,298.47,0.0,0.0,0.000,518067.7,518067.7,817,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189904,480911.00
09/02/2015 06:30,2,0.000,ALERT,214.64,299.07,59.981,1441189803,"201051344001145","174011321042388",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,239115.9,239115.9,821,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189906,480912.00
09/02/2015 06:30,2,0.000,ALERT,213.96,297.87,59.938,1441189803,"201051344000685","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,237792.1,237792.1,823,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189908,480913.00
09/02/2015 06:30,2,0.000,ALERT,211.48,295.46,59.965,1441189803,"274151322000088","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,497459.8,497459.8,819,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189910,480914.00
09/02/2015 06:30,2,0.000,ALERT,214.19,298.17,59.970,1441189803,"201051344000438","174011321042388",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,237817.7,237817.7,822,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189912,480915.00
09/02/2015 06:30,2,0.000,ALERT,213.74,297.87,59.965,1441189803,"201051344001135","174011321042388",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,229400.8,229400.8,818,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189913,480916.00
09/02/2015 06:30,2,0.000,ALERT,214.19,297.57,59.959,1441189803,"201051344000417","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,232731.8,232731.8,819,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189915,480917.00
09/02/2015 06:30,2,0.000,ALERT,213.51,297.26,59.986,1441189803,"201051344000594","174011321042388",0.00,18.30,0,294.26,299.97,0.0,0.0,0.000,234930.7,234930.7,818,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189917,480918.00
09/02/2015 06:30,2,0.000,ALERT,211.48,295.16,59.933,1441189803,"274151322000083","174011321042388",0.00,18.70,0,292.76,298.77,0.0,0.0,0.000,513779.3,513779.3,818,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189919,480919.00
09/02/2015 06:30,2,0.000,ALERT,214.19,297.87,59.970,1441189803,"201051344000585","174011321042388",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,234551.8,234551.8,820,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189921,480920.00
09/02/2015 06:30,2,0.000,ALERT,211.48,294.86,59.917,1441189803,"274151322000054","174011321042388",0.00,19.50,0,292.46,298.77,0.0,0.0,0.000,508550.2,508550.2,819,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189922,480921.00
09/02/2015 06:30,2,0.000,ALERT,213.96,297.57,59.965,1441189803,"201051344001203","174011321042388",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,235239.3,235239.3,822,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189924,480922.00
09/02/2015 06:30,2,0.000,ALERT,213.74,297.87,59.965,1441189803,"201051344000646","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,231274.3,231274.3,823,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189926,480923.00
09/02/2015 06:30,2,0.000,ALERT,212.38,293.96,59.970,1441189803,"274151322000068","174011321042388",0.00,19.80,0,291.55,297.57,0.0,0.0,0.000,411672.7,411672.7,824,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189928,480924.00
09/02/2015 06:30,2,0.000,ALERT,212.16,294.86,59.970,1441189803,"274151322000076","174011321042388",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,543444.8,543444.8,817,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189930,480925.00
09/02/2015 06:30,2,0.000,ALERT,213.96,298.47,59.975,1441189803,"201051344000890","174011321042388",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,236083.7,236083.7,820,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189932,480926.00
09/02/2015 06:30,2,0.000,ALERT,213.96,297.26,59.996,1441189803,"201051344000900","174011321042388",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,237220.2,237220.2,824,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189934,480927.00
09/02/2015 06:30,2,0.000,ALERT,214.64,296.96,59.975,1441189803,"201051344000633","174011321042388",0.00,17.80,0,292.46,299.07,0.0,0.0,0.000,225849.1,225849.1,824,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189935,480928.00
09/02/2015 06:30,2,0.000,ALERT,213.96,297.57,59.975,1441189803,"201051344000983","174011321042388",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,234194.1,234194.1,818,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189937,480929.00
09/02/2015 06:30,2,0.000,ALERT,214.19,297.57,59.991,1441189803,"201051344000917","174011321042388",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,236461.8,236461.8,821,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189939,480930.00
09/02/2015 06:30,2,0.000,ALERT,214.19,296.66,59.996,1441189803,"201051344000648","174011321042388",0.00,17.50,0,293.96,299.67,0.0,0.0,0.000,231730.7,231730.7,820,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189941,480931.00
09/02/2015 06:30,2,0.000,ALERT,213.96,297.87,59.986,1441189803,"201051344001093","174011321042388",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,234692.6,234692.6,825,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189942,480932.00
09/02/2015 06:30,2,0.000,ALERT,214.41,296.96,59.986,1441189803,"201051344000645","174011321042388",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,232798.4,232798.4,819,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189944,480933.00
09/02/2015 06:30,2,0.000,ALERT,211.93,295.46,59.981,1441189803,"274151322000085","174011321042388",0.00,19.00,0,292.46,297.87,0.0,0.0,0.000,511263.0,511263.0,817,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189946,480934.00
09/02/2015 06:30,2,0.000,ALERT,214.19,297.26,59.986,1441189803,"201051344000651","174011321042388",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,232016.8,232016.8,821,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189948,480935.00
09/02/2015 06:30,2,0.000,ALERT,214.19,296.96,59.970,1441189803,"201051344000867","174011321042388",0.00,18.70,0,293.96,299.67,0.0,0.0,0.000,224836.6,224836.6,822,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441189950,480936.00
09/02/2015 06:30,2,0.000,ALERT,214.19,298.77,59.959,1441189803,"201051344001230","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,235507.9,235507.9,824,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189952,480937.00
09/02/2015 06:30,2,0.000,ALERT,214.64,297.87,59.981,1441189803,"201051344000576","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,231893.1,231893.1,824,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189954,480938.00
09/02/2015 06:30,2,0.000,ALERT,213.96,297.87,59.975,1441189803,"201051344000579","174011321042388",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,239183.8,239183.8,818,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441189955,480939.00
09/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441189803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441190683,480940.00
09/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441189803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441190683,480941.00
09/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441189803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441190683,480942.00
09/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441189803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441190683,480943.00
09/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441189803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441190683,480944.00
09/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441189803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441190683,480945.00
09/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441189803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441190683,480946.00
09/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441189803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441190683,480947.00
09/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441189803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441190683,480948.00
09/02/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441189803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441190683,480949.00
09/02/2015 06:45,2,0.000,ALERT,211.93,295.76,59.981,1441190703,"201051344000955","174011321042388",0.00,17.80,0,285.24,300.57,0.0,0.0,0.000,237412.7,237412.7,823,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190779,480950.00
09/02/2015 06:45,2,0.000,ALERT,210.12,293.66,59.991,1441190703,"274151322000095","174011321042388",0.00,18.30,0,283.14,298.77,0.0,0.0,0.000,537125.2,537125.2,819,0,0,0,L,1151911521,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441190781,480951.00
09/02/2015 06:45,2,0.000,ALERT,212.38,295.76,59.996,1441190703,"201051344000868","174011321042388",0.00,17.80,0,284.64,299.97,0.0,0.0,0.000,224319.0,224319.0,824,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190783,480952.00
09/02/2015 06:45,2,0.000,ALERT,213.06,295.16,59.986,1441190703,"201051344000853","174011321042388",0.00,17.80,0,283.74,299.37,0.0,0.0,0.000,230851.7,230851.7,824,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190785,480953.00
09/02/2015 06:45,2,0.000,ALERT,212.61,296.36,59.996,1441190703,"201051344000582","174011321042388",0.00,17.50,0,286.14,301.17,0.0,0.0,0.000,229590.4,229590.4,820,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190786,480954.00
09/02/2015 06:45,2,0.000,ALERT,212.38,294.56,59.981,1441190703,"201051344000469","174011321042388",0.00,17.30,0,282.84,298.77,0.0,0.0,0.000,226100.4,226100.4,825,0,0,0,L,1122011218,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190788,480955.00
09/02/2015 06:45,2,0.000,ALERT,212.38,294.86,59.991,1441190703,"201051344000988","174011321042388",0.00,18.00,0,281.33,298.77,0.0,0.0,0.000,225050.2,225050.2,824,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190790,480956.00
09/02/2015 06:45,2,0.000,ALERT,212.38,294.86,59.986,1441190703,"201051344001158","174011321042388",0.00,17.50,0,283.14,298.77,0.0,0.0,0.000,230655.3,230655.3,824,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190792,480957.00
09/02/2015 06:45,2,0.000,ALERT,212.16,295.16,59.991,1441190703,"201051344001025","174011321042388",0.00,17.30,0,284.94,301.17,0.0,0.0,0.000,235369.3,235369.3,819,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190794,480958.00
09/02/2015 06:45,2,0.000,ALERT,212.38,295.46,59.991,1441190703,"201051344000569","174011321042388",0.00,18.00,0,284.34,299.97,0.0,0.0,0.000,238561.6,238561.6,821,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190796,480959.00
09/02/2015 06:45,2,0.000,ALERT,210.12,292.76,59.991,1441190703,"274151322000094","174011321042388",0.00,18.30,0,281.64,297.26,0.0,0.0,0.000,412254.1,412254.1,827,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190797,480960.00
09/02/2015 06:45,2,0.000,ALERT,212.38,295.16,60.007,1441190703,"201051344000458","174011321042388",0.00,18.70,0,284.04,299.97,0.0,0.0,0.000,234239.6,234239.6,824,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190799,480961.00
09/02/2015 06:45,2,0.000,ALERT,210.35,293.06,59.986,1441190703,"274151322000087","174011321042388",0.00,19.30,0,281.33,297.57,0.0,0.0,0.000,484968.0,484968.0,822,0,0,0,L,1151911521,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441190801,480962.00
09/02/2015 06:45,2,0.000,ALERT,209.67,293.06,59.996,1441190703,"274151322000052","174011321042388",0.00,19.00,0,281.94,298.47,0.0,0.0,0.000,518067.7,518067.7,819,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190803,480963.00
09/02/2015 06:45,2,0.000,ALERT,212.83,296.36,59.991,1441190703,"201051344001145","174011321042388",0.00,17.50,0,285.84,301.47,0.0,0.0,0.000,239115.9,239115.9,823,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190805,480964.00
09/02/2015 06:45,2,0.000,ALERT,212.83,296.06,59.991,1441190703,"201051344000685","174011321042388",0.00,17.80,0,285.24,300.27,0.0,0.0,0.000,237792.1,237792.1,825,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190806,480965.00
09/02/2015 06:45,2,0.000,ALERT,209.44,293.36,59.991,1441190703,"274151322000088","174011321042388",0.00,19.00,0,281.94,297.87,0.0,0.0,0.000,497459.8,497459.8,821,0,0,0,L,1151911521,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190808,480966.00
09/02/2015 06:45,2,0.000,ALERT,212.83,296.36,59.996,1441190703,"201051344000438","174011321042388",0.00,17.50,0,285.84,300.87,0.0,0.0,0.000,237817.7,237817.7,824,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190810,480967.00
09/02/2015 06:45,2,0.000,ALERT,212.16,295.46,59.991,1441190703,"201051344001135","174011321042388",0.00,17.50,0,285.84,301.17,0.0,0.0,0.000,229400.8,229400.8,820,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190812,480968.00
09/02/2015 06:45,2,0.000,ALERT,212.61,295.16,59.996,1441190703,"201051344000417","174011321042388",0.00,17.80,0,284.94,299.97,0.0,0.0,0.000,232731.8,232731.8,821,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190814,480969.00
09/02/2015 06:45,2,0.000,ALERT,212.38,295.76,60.034,1441190703,"201051344000594","174011321042388",0.00,18.00,0,283.44,299.67,0.0,0.0,0.000,234930.7,234930.7,820,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190816,480970.00
09/02/2015 06:45,2,0.000,ALERT,210.80,294.56,59.975,1441190703,"274151322000083","174011321042388",0.00,18.30,0,282.24,298.47,0.0,0.0,0.000,513779.3,513779.3,820,0,0,0,L,1151911521,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190817,480971.00
09/02/2015 06:45,2,0.000,ALERT,212.83,296.06,59.996,1441190703,"201051344000585","174011321042388",0.00,17.80,0,284.94,300.57,0.0,0.0,0.000,234551.8,234551.8,822,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190819,480972.00
09/02/2015 06:45,2,0.000,ALERT,210.80,294.56,59.986,1441190703,"274151322000054","174011321042388",0.00,19.30,0,282.24,298.17,0.0,0.0,0.000,508550.2,508550.2,821,0,0,0,L,1151911521,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441190821,480973.00
09/02/2015 06:45,2,0.000,ALERT,212.83,295.76,59.996,1441190703,"201051344001203","174011321042388",0.00,17.80,0,285.54,302.37,0.0,0.0,0.000,235239.3,235239.3,824,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190823,480974.00
09/02/2015 06:45,2,0.000,ALERT,212.38,296.06,59.991,1441190703,"201051344000646","174011321042388",0.00,17.50,0,284.94,300.27,0.0,0.0,0.000,231274.3,231274.3,825,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190825,480975.00
09/02/2015 06:45,2,0.000,ALERT,211.25,293.36,59.991,1441190703,"274151322000068","174011321042388",0.00,19.50,0,281.33,296.96,0.0,0.0,0.000,411672.7,411672.7,826,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190826,480976.00
09/02/2015 06:45,2,0.000,ALERT,211.25,293.66,59.991,1441190703,"274151322000076","174011321042388",0.00,19.00,0,281.64,297.87,0.0,0.0,0.000,543444.8,543444.8,819,0,0,0,L,1151911521,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190828,480977.00
09/02/2015 06:45,2,0.000,ALERT,211.48,295.16,59.996,1441190703,"201051344000890","174011321042388",0.00,18.00,0,286.14,301.77,0.0,0.0,0.000,236083.7,236083.7,822,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441190830,480978.00
09/02/2015 06:45,2,0.000,ALERT,212.38,295.16,59.986,1441190703,"201051344000900","174011321042388",0.00,17.80,0,283.44,299.07,0.0,0.0,0.000,237220.2,237220.2,826,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190832,480979.00
09/02/2015 06:45,2,0.000,ALERT,213.06,294.56,59.991,1441190703,"201051344000633","174011321042388",0.00,17.50,0,281.94,298.77,0.0,0.0,0.000,225849.1,225849.1,826,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190834,480980.00
09/02/2015 06:45,2,0.000,ALERT,212.38,295.46,59.991,1441190703,"201051344000983","174011321042388",0.00,18.00,0,284.34,299.67,0.0,0.0,0.000,234194.1,234194.1,820,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190835,480981.00
09/02/2015 06:45,2,0.000,ALERT,212.61,295.46,59.996,1441190703,"201051344000917","174011321042388",0.00,18.70,0,284.34,299.97,0.0,0.0,0.000,236461.8,236461.8,823,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441190837,480982.00
09/02/2015 06:45,2,0.000,ALERT,212.83,294.86,59.996,1441190703,"201051344000648","174011321042388",0.00,17.50,0,283.44,299.37,0.0,0.0,0.000,231730.7,231730.7,822,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190839,480983.00
09/02/2015 06:45,2,0.000,ALERT,212.38,295.76,60.018,1441190703,"201051344001093","174011321042388",0.00,18.30,0,285.54,300.27,0.0,0.0,0.000,234692.6,234692.6,827,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190841,480984.00
09/02/2015 06:45,2,0.000,ALERT,212.83,294.86,60.034,1441190703,"201051344000645","174011321042388",0.00,18.30,0,283.74,299.07,0.0,0.0,0.000,232798.4,232798.4,821,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190843,480985.00
09/02/2015 06:45,2,0.000,ALERT,210.80,293.36,60.023,1441190703,"274151322000085","174011321042388",0.00,18.70,0,281.94,297.57,0.0,0.0,0.000,511263.0,511263.0,819,0,0,0,L,1151911521,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190845,480986.00
09/02/2015 06:45,2,0.000,ALERT,212.38,294.86,60.002,1441190703,"201051344000651","174011321042388",0.00,17.00,0,284.94,300.27,0.0,0.0,0.000,232016.8,232016.8,823,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190846,480987.00
09/02/2015 06:45,2,0.000,ALERT,212.61,294.86,60.002,1441190703,"201051344000867","174011321042388",0.00,18.30,0,283.74,299.67,0.0,0.0,0.000,224836.6,224836.6,824,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190848,480988.00
09/02/2015 06:45,2,0.000,ALERT,211.93,295.76,59.986,1441190703,"201051344001230","174011321042388",0.00,17.50,0,285.84,300.87,0.0,0.0,0.000,235507.9,235507.9,826,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190850,480989.00
09/02/2015 06:45,2,0.000,ALERT,212.61,295.16,60.012,1441190703,"201051344000576","174011321042388",0.00,17.80,0,283.74,299.37,0.0,0.0,0.000,231893.1,231893.1,826,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190852,480990.00
09/02/2015 06:45,2,0.000,ALERT,212.16,295.76,59.991,1441190703,"201051344000579","174011321042388",0.00,18.00,0,284.34,299.97,0.0,0.0,0.000,239183.8,239183.8,820,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441190854,480991.00
09/02/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441190703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441191583,480992.00
09/02/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441190703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441191583,480993.00
09/02/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441190703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441191583,480994.00
09/02/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441190703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441191583,480995.00
09/02/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441190703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441191583,480996.00
09/02/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441190703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441191583,480997.00
09/02/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441190703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441191583,480998.00
09/02/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441190703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441191583,480999.00
09/02/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441190703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441191583,481000.00
09/02/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441190703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441191583,481001.00
09/02/2015 07:00,2,0.000,ALERT,213.74,297.87,59.986,1441191604,"201051344000955","174011321042388",0.00,17.80,0,293.06,300.27,0.0,0.0,0.000,237412.7,237412.7,825,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191680,481002.00
09/02/2015 07:00,2,0.012,ALERT,211.70,295.76,59.949,1441191604,"274151322000095","174011321042388",25.27,18.00,0,291.55,298.17,0.0,0.0,0.000,537125.2,537125.2,821,0,0,0,L,1151911521,1,121.55,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1441191682,481003.00
09/02/2015 07:00,2,0.000,ALERT,214.19,297.26,59.986,1441191604,"201051344000868","174011321042388",0.00,17.80,0,292.46,299.67,0.0,0.0,0.000,224319.0,224319.0,826,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191683,481004.00
09/02/2015 07:00,2,0.000,ALERT,214.87,296.96,59.986,1441191604,"201051344000853","174011321042388",0.00,17.80,0,292.16,299.07,0.0,0.0,0.000,230851.7,230851.7,826,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191685,481005.00
09/02/2015 07:00,2,0.000,ALERT,214.41,298.77,59.991,1441191604,"201051344000582","174011321042388",0.00,17.50,0,293.96,301.17,0.0,0.0,0.000,229590.4,229590.4,822,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191687,481006.00
09/02/2015 07:00,2,0.000,ALERT,214.19,296.36,59.991,1441191604,"201051344000469","174011321042388",0.00,17.30,0,290.95,298.47,0.0,0.0,0.000,226100.4,226100.4,827,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191689,481007.00
09/02/2015 07:00,2,0.000,ALERT,213.96,296.36,59.996,1441191604,"201051344000988","174011321042388",0.00,18.00,0,289.75,298.77,0.0,0.0,0.000,225050.2,225050.2,826,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191691,481008.00
09/02/2015 07:00,2,0.000,ALERT,214.19,296.66,59.975,1441191604,"201051344001158","174011321042388",0.00,17.50,0,291.55,298.47,0.0,0.0,0.000,230655.3,230655.3,826,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191693,481009.00
09/02/2015 07:00,2,0.000,ALERT,213.74,296.66,59.981,1441191604,"201051344001025","174011321042388",0.00,17.30,0,292.46,301.17,0.0,0.0,0.000,235369.3,235369.3,821,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191695,481010.00
09/02/2015 07:00,2,0.000,ALERT,214.41,297.57,59.981,1441191604,"201051344000569","174011321042388",0.00,18.00,0,292.76,299.97,0.0,0.0,0.000,238561.6,238561.6,823,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191697,481011.00
09/02/2015 07:00,2,0.000,ALERT,211.93,293.96,59.975,1441191604,"274151322000094","174011321042388",0.00,18.00,0,289.75,296.66,0.0,0.0,0.000,412254.1,412254.1,829,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191698,481012.00
09/02/2015 07:00,2,0.000,ALERT,214.19,297.26,59.981,1441191604,"201051344000458","174011321042388",0.00,18.70,0,292.46,299.67,0.0,0.0,0.000,234239.6,234239.6,826,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191700,481013.00
09/02/2015 07:00,2,0.000,ALERT,212.16,294.26,59.975,1441191604,"274151322000087","174011321042388",0.00,19.00,0,289.75,296.96,0.0,0.0,0.000,484968.0,484968.0,824,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191702,481014.00
09/02/2015 07:00,2,0.000,ALERT,212.16,295.46,59.975,1441191604,"274151322000052","174011321042388",0.00,19.00,0,290.05,297.57,0.0,0.0,0.000,518067.7,518067.7,821,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441191704,481015.00
09/02/2015 07:00,2,0.000,ALERT,214.64,298.47,60.018,1441191604,"201051344001145","174011321042388",0.00,17.50,0,293.66,301.47,0.0,0.0,0.000,239115.9,239115.9,825,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441191706,481016.00
09/02/2015 07:00,2,0.000,ALERT,214.19,296.96,59.970,1441191604,"201051344000685","174011321042388",0.00,17.80,0,293.36,300.57,0.0,0.0,0.000,237792.1,237792.1,827,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191707,481017.00
09/02/2015 07:00,2,0.000,ALERT,211.70,294.86,59.970,1441191604,"274151322000088","174011321042388",0.00,19.00,0,290.35,297.26,0.0,0.0,0.000,497459.8,497459.8,823,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191709,481018.00
09/02/2015 07:00,2,0.000,ALERT,214.19,297.57,59.954,1441191604,"201051344000438","174011321042388",0.00,17.50,0,293.36,300.87,0.0,0.0,0.000,237817.7,237817.7,826,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191711,481019.00
09/02/2015 07:00,2,0.000,ALERT,213.74,297.87,59.965,1441191604,"201051344001135","174011321042388",0.00,17.50,0,293.06,301.17,0.0,0.0,0.000,229400.8,229400.8,822,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441191713,481020.00
09/02/2015 07:00,2,0.000,ALERT,214.41,297.26,59.965,1441191604,"201051344000417","174011321042388",0.00,17.80,0,292.46,299.97,0.0,0.0,0.000,232731.8,232731.8,823,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191714,481021.00
09/02/2015 07:00,2,0.000,ALERT,214.41,298.17,59.965,1441191604,"201051344000594","174011321042388",0.00,18.00,0,291.85,299.37,0.0,0.0,0.000,234930.7,234930.7,822,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441191716,481022.00
09/02/2015 07:00,2,0.000,ALERT,212.16,294.56,59.959,1441191604,"274151322000083","174011321042388",0.00,18.30,0,290.65,297.87,0.0,0.0,0.000,513779.3,513779.3,822,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441191718,481023.00
09/02/2015 07:00,2,0.000,ALERT,214.64,298.47,59.965,1441191604,"201051344000585","174011321042388",0.00,17.80,0,293.06,300.57,0.0,0.0,0.000,234551.8,234551.8,824,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441191720,481024.00
09/02/2015 07:00,2,0.016,ALERT,211.93,294.86,59.996,1441191604,"274151322000054","174011321042388",25.47,19.30,0,290.35,297.87,0.0,0.0,0.000,508550.2,508550.2,823,0,0,0,L,1151911521,1,122.01,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1441191722,481025.00
09/02/2015 07:00,2,0.000,ALERT,214.41,298.17,59.975,1441191604,"201051344001203","174011321042388",0.00,17.50,0,293.06,302.37,0.0,0.0,0.000,235239.3,235239.3,826,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191724,481026.00
09/02/2015 07:00,2,0.000,ALERT,214.19,298.17,59.959,1441191604,"201051344000646","174011321042388",0.00,17.50,0,292.76,300.27,0.0,0.0,0.000,231274.3,231274.3,827,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191726,481027.00
09/02/2015 07:00,2,0.000,ALERT,205.83,286.74,59.981,1441191604,"274151322000068","174011321042388",0.00,19.30,0,283.44,296.36,0.0,0.0,0.000,411672.7,411672.7,828,0,0,0,L,1151911521,1,118.39,117.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191727,481028.00
09/02/2015 07:00,2,0.018,ALERT,211.03,292.76,59.949,1441191604,"274151322000076","174011321042388",26.12,18.70,0,283.74,297.26,0.0,0.0,0.000,543444.8,543444.8,821,0,0,0,L,1151911521,1,121.78,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1441191729,481029.00
09/02/2015 07:00,2,0.000,ALERT,213.06,297.26,59.959,1441191604,"201051344000890","174011321042388",0.00,17.80,0,288.55,301.77,0.0,0.0,0.000,236083.7,236083.7,824,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441191731,481030.00
09/02/2015 07:00,2,0.000,ALERT,213.06,296.06,59.986,1441191604,"201051344000900","174011321042388",0.00,17.80,0,286.14,298.77,0.0,0.0,0.000,237220.2,237220.2,828,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191733,481031.00
09/02/2015 07:00,2,0.000,ALERT,213.74,295.46,59.954,1441191604,"201051344000633","174011321042388",0.00,17.50,0,284.64,298.47,0.0,0.0,0.000,225849.1,225849.1,828,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191735,481032.00
09/02/2015 07:00,2,0.000,ALERT,213.06,296.06,59.954,1441191604,"201051344000983","174011321042388",0.00,18.00,0,287.05,299.37,0.0,0.0,0.000,234194.1,234194.1,822,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191737,481033.00
09/02/2015 07:00,2,0.000,ALERT,213.06,296.06,59.954,1441191604,"201051344000917","174011321042388",0.00,18.30,0,286.44,299.97,0.0,0.0,0.000,236461.8,236461.8,825,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191739,481034.00
09/02/2015 07:00,2,0.000,ALERT,213.29,294.86,59.965,1441191604,"201051344000648","174011321042388",0.00,17.50,0,286.14,299.07,0.0,0.0,0.000,231730.7,231730.7,824,0,0,0,L,1122011218,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191740,481035.00
09/02/2015 07:00,2,0.000,ALERT,213.06,296.96,59.975,1441191604,"201051344001093","174011321042388",0.00,18.00,0,287.65,300.27,0.0,0.0,0.000,234692.6,234692.6,829,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441191742,481036.00
09/02/2015 07:00,2,0.000,ALERT,213.51,295.16,59.959,1441191604,"201051344000645","174011321042388",0.00,18.30,0,286.44,298.77,0.0,0.0,0.000,232798.4,232798.4,823,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191744,481037.00
09/02/2015 07:00,2,0.000,ALERT,210.57,292.76,59.944,1441191604,"274151322000085","174011321042388",0.00,18.30,0,283.74,297.26,0.0,0.0,0.000,511263.0,511263.0,821,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191746,481038.00
09/02/2015 07:00,2,0.000,ALERT,213.29,296.66,59.922,1441191604,"201051344000651","174011321042388",0.00,17.00,0,287.35,300.27,0.0,0.0,0.000,232016.8,232016.8,825,0,0,0,L,1122011218,1,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191747,481039.00
09/02/2015 07:00,2,0.000,ALERT,213.29,295.16,59.986,1441191604,"201051344000867","174011321042388",0.00,18.30,0,286.44,299.37,0.0,0.0,0.000,224836.6,224836.6,826,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441191750,481040.00
09/02/2015 07:00,2,0.000,ALERT,212.83,296.96,59.954,1441191604,"201051344001230","174011321042388",0.00,17.50,0,287.95,300.87,0.0,0.0,0.000,235507.9,235507.9,828,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191751,481041.00
09/02/2015 07:00,2,0.000,ALERT,213.51,295.76,59.949,1441191604,"201051344000576","174011321042388",0.00,17.80,0,286.44,299.07,0.0,0.0,0.000,231893.1,231893.1,828,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441191753,481042.00
09/02/2015 07:00,2,0.000,ALERT,213.06,295.76,59.954,1441191604,"201051344000579","174011321042388",0.00,18.00,0,287.05,299.67,0.0,0.0,0.000,239183.8,239183.8,822,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441191755,481043.00
