ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441191604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441192484,481044.00
09/02/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441191604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441192484,481045.00
09/02/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441191604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441192484,481046.00
09/02/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441191604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441192484,481047.00
09/02/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441191604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441192484,481048.00
09/02/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441191604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441192484,481049.00
09/02/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441191604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441192484,481050.00
09/02/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441191604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441192484,481051.00
09/02/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441191604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441192484,481052.00
09/02/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441191604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441192484,481053.00
09/02/2015 07:15,2,0.168,ALERT,213.06,297.87,59.970,1441192503,"201051344000955","174011321042388",22.64,17.80,0,287.65,306.28,3.9,1.8,0.000,237412.9,237412.9,827,0,0,0,L,1122011218,1,122.46,121.33,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441192579,481054.00
09/02/2015 07:15,2,0.068,ALERT,211.70,293.96,59.986,1441192503,"274151322000095","174011321042388",23.30,18.30,0,285.24,297.87,1.7,0.0,0.000,537125.2,537125.2,823,0,0,0,L,1151911521,1,122.01,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1441192581,481055.00
09/02/2015 07:15,2,0.150,ALERT,214.64,299.37,59.981,1441192503,"201051344000868","174011321042388",22.76,18.00,0,287.05,301.77,3.5,1.4,0.000,224319.2,224319.2,828,0,0,0,L,1122011218,1,121.78,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1441192582,481056.00
09/02/2015 07:15,2,0.135,ALERT,215.32,298.77,59.970,1441192503,"201051344000853","174011321042388",22.13,18.00,0,286.74,301.17,3.1,1.0,0.000,230851.8,230851.8,828,0,0,0,L,1122011218,1,122.46,123.59,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1441192584,481057.00
09/02/2015 07:15,2,0.158,ALERT,214.19,298.77,59.981,1441192503,"201051344000582","174011321042388",21.33,17.80,0,288.55,306.88,3.5,1.4,0.000,229590.5,229590.5,824,0,0,0,L,1122011218,1,123.14,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1441192586,481058.00
09/02/2015 07:15,2,0.166,ALERT,214.64,298.47,59.975,1441192503,"201051344000469","174011321042388",23.48,17.50,0,285.24,300.57,4.0,1.9,0.000,226100.6,226100.6,829,0,0,0,L,1122011218,1,121.55,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1441192588,481059.00
09/02/2015 07:15,2,0.123,ALERT,214.64,298.77,59.975,1441192503,"201051344000988","174011321042388",23.48,18.30,0,284.04,300.87,3.0,0.9,0.000,225050.3,225050.3,828,0,0,0,L,1122011218,1,121.55,123.36,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1441192590,481060.00
09/02/2015 07:15,2,0.135,ALERT,214.64,298.47,59.965,1441192503,"201051344001158","174011321042388",23.14,17.80,0,285.84,300.87,3.2,1.1,0.000,230655.4,230655.4,828,0,0,0,L,1122011218,1,121.78,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1441192591,481061.00
09/02/2015 07:15,2,0.139,ALERT,213.51,297.57,59.986,1441192503,"201051344001025","174011321042388",23.64,17.50,0,287.65,306.28,3.4,1.3,0.000,235369.4,235369.4,823,0,0,0,L,1122011218,1,122.68,121.55,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441192593,481062.00
09/02/2015 07:15,2,0.158,ALERT,214.64,299.37,59.970,1441192503,"201051344000569","174011321042388",21.83,18.30,0,287.35,301.77,3.5,1.5,0.000,238561.8,238561.8,825,0,0,0,L,1122011218,1,121.33,123.36,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1441192595,481063.00
09/02/2015 07:15,2,0.033,ALERT,211.48,317.40,59.975,1441192503,"274151322000094","174011321042388",21.71,18.30,0,283.44,379.92,0.7,0.0,0.000,412254.1,412254.1,831,0,0,0,L,1151911521,1,120.88,122.01,0002,15,0,0,0,0,0,0,193,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1441192597,481064.00
09/02/2015 07:15,2,0.148,ALERT,214.41,298.77,59.991,1441192503,"201051344000458","174011321042388",23.40,19.00,0,286.74,301.77,3.5,1.5,0.000,234239.8,234239.8,828,0,0,0,L,1122011218,1,121.78,123.14,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441192599,481065.00
09/02/2015 07:15,2,0.086,ALERT,211.70,293.36,59.970,1441192503,"274151322000087","174011321042388",22.11,19.30,0,283.44,296.36,2.0,0.0,0.000,484968.0,484968.0,826,0,0,0,L,1151911521,1,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1441192601,481066.00
09/02/2015 07:15,2,0.100,ALERT,211.25,293.06,59.970,1441192503,"274151322000052","174011321042388",23.10,19.30,0,284.04,297.26,2.3,0.3,0.000,518067.7,518067.7,823,0,0,0,L,1151911521,1,120.42,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1441192603,481067.00
09/02/2015 07:15,2,0.145,ALERT,213.74,298.47,60.007,1441192503,"201051344001145","174011321042388",22.48,17.80,0,288.55,307.48,3.3,1.3,0.000,239116.1,239116.1,827,0,0,0,L,1122011218,1,123.14,121.33,0200,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441192604,481068.00
09/02/2015 07:15,2,0.145,ALERT,213.96,298.47,60.023,1441192503,"201051344000685","174011321042388",20.24,18.00,0,287.65,307.18,3.0,1.0,0.000,237792.2,237792.2,829,0,0,0,L,1122011218,1,123.81,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1441192606,481069.00
09/02/2015 07:15,2,0.062,ALERT,211.25,293.06,59.975,1441192503,"274151322000088","174011321042388",22.94,19.30,0,284.04,296.96,1.4,0.0,0.000,497459.8,497459.8,825,0,0,0,L,1151911521,1,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1441192608,481070.00
09/02/2015 07:15,2,0.158,ALERT,213.74,298.47,59.991,1441192503,"201051344000438","174011321042388",23.56,17.50,0,287.95,306.28,3.8,1.8,0.000,237817.9,237817.9,828,0,0,0,L,1122011218,1,123.36,121.55,0200,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441192610,481071.00
09/02/2015 07:15,2,0.160,ALERT,213.29,298.47,59.959,1441192503,"201051344001135","174011321042388",23.68,17.80,0,288.25,305.98,3.9,1.8,0.000,229401.0,229401.0,824,0,0,0,L,1122011218,1,122.91,121.55,0200,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441192612,481072.00
09/02/2015 07:15,2,0.191,ALERT,213.74,297.87,59.981,1441192503,"201051344000417","174011321042388",22.62,18.00,0,287.05,305.98,4.4,2.4,0.000,232732.1,232732.1,825,0,0,0,L,1122011218,1,122.91,121.55,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441192613,481073.00
09/02/2015 07:15,2,0.154,ALERT,214.64,301.77,59.981,1441192503,"201051344000594","174011321042388",23.85,18.00,0,286.14,302.07,3.8,1.7,0.000,234930.9,234930.9,824,0,0,0,L,1122011218,1,122.01,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1441192615,481074.00
09/02/2015 07:15,2,0.078,ALERT,211.93,294.56,59.981,1441192503,"274151322000083","174011321042388",23.68,18.30,0,284.34,297.26,1.8,0.0,0.000,513779.3,513779.3,824,0,0,0,L,1151911521,1,122.01,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1441192617,481075.00
09/02/2015 07:15,2,0.172,ALERT,213.96,299.37,59.986,1441192503,"201051344000585","174011321042388",23.22,18.00,0,287.35,305.98,4.1,2.0,0.000,234552.1,234552.1,826,0,0,0,L,1122011218,1,122.91,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1441192619,481076.00
09/02/2015 07:15,2,0.074,ALERT,211.70,294.26,59.986,1441192503,"274151322000054","174011321042388",23.56,19.50,0,284.04,297.26,1.8,0.0,0.000,508550.2,508550.2,825,0,0,0,L,1151911521,1,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1441192621,481077.00
09/02/2015 07:15,2,0.170,ALERT,213.96,298.47,59.981,1441192503,"201051344001203","174011321042388",21.01,17.80,0,287.95,307.48,3.6,1.6,0.000,235239.5,235239.5,828,0,0,0,L,1122011218,1,123.81,121.55,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441192623,481078.00
09/02/2015 07:15,2,0.154,ALERT,213.51,298.77,59.981,1441192503,"201051344000646","174011321042388",23.58,17.80,0,286.14,306.28,3.7,1.7,0.000,231274.5,231274.5,829,0,0,0,L,1122011218,1,123.36,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1441192624,481079.00
09/02/2015 07:15,2,0.008,ALERT,212.61,292.76,59.986,1441192503,"274151322000068","174011321042388",39.98,19.80,0,285.24,380.52,0.0,0.0,0.000,411672.7,411672.7,830,0,0,0,L,1151911521,1,122.46,122.01,0002,19,0,0,0,0,0,0,205,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1441192626,481080.00
09/02/2015 07:15,2,0.082,ALERT,212.38,294.56,59.991,1441192503,"274151322000076","174011321042388",24.11,19.30,0,290.95,296.66,2.0,0.1,0.000,543444.8,543444.8,823,0,0,0,L,1151911521,1,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1441192628,481081.00
09/02/2015 07:15,2,0.164,ALERT,213.74,311.99,59.981,1441192503,"201051344000890","174011321042388",24.63,18.00,0,295.16,313.20,4.1,2.1,0.000,236083.9,236083.9,826,0,0,0,L,1122011218,1,123.36,121.10,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441192630,481082.00
09/02/2015 07:15,2,0.111,ALERT,214.87,299.67,59.996,1441192503,"201051344000900","174011321042388",23.36,18.30,0,293.06,300.87,2.6,0.6,0.000,237220.3,237220.3,830,0,0,0,L,1122011218,1,122.23,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1441192632,481083.00
09/02/2015 07:15,2,0.158,ALERT,215.77,299.37,59.991,1441192503,"201051344000633","174011321042388",22.94,17.80,0,291.55,300.57,3.7,1.7,0.000,225849.3,225849.3,830,0,0,0,L,1122011218,1,122.68,123.81,0200,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441192634,481084.00
09/02/2015 07:15,2,0.160,ALERT,215.09,300.57,60.028,1441192503,"201051344000983","174011321042388",23.70,18.30,0,293.66,301.77,3.9,1.8,0.000,234194.3,234194.3,824,0,0,0,L,1122011218,1,122.23,123.36,0200,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441192635,481085.00
09/02/2015 07:15,2,0.154,ALERT,213.74,298.17,59.991,1441192503,"201051344000917","174011321042388",22.24,18.70,0,293.36,305.38,3.5,1.5,0.000,236462.0,236462.0,827,0,0,0,L,1122011218,1,123.14,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1441192637,481086.00
09/02/2015 07:15,2,0.158,ALERT,215.54,307.18,59.986,1441192503,"201051344000648","174011321042388",24.37,17.80,0,293.06,308.39,3.9,1.9,0.000,231730.9,231730.9,826,0,0,0,L,1122011218,1,122.01,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1441192639,481087.00
09/02/2015 07:15,2,0.180,ALERT,213.96,299.37,59.991,1441192503,"201051344001093","174011321042388",23.26,18.30,0,294.26,305.98,4.3,2.2,0.000,234692.9,234692.9,831,0,0,0,L,1122011218,1,123.14,121.55,0200,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441192641,481088.00
09/02/2015 07:15,2,0.150,ALERT,215.54,299.97,59.996,1441192503,"201051344000645","174011321042388",22.44,18.70,0,293.36,301.17,3.5,1.4,0.000,232798.6,232798.6,825,0,0,0,L,1122011218,1,122.46,123.81,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1441192643,481089.00
09/02/2015 07:15,2,0.080,ALERT,211.93,293.96,59.991,1441192503,"274151322000085","174011321042388",23.91,18.70,0,291.25,296.36,1.9,0.0,0.000,511263.0,511263.0,823,0,0,0,L,1151911521,1,121.33,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1441192645,481090.00
09/02/2015 07:15,2,0.172,ALERT,213.96,298.47,59.991,1441192503,"201051344000651","174011321042388",21.41,17.30,0,293.96,305.08,3.8,1.7,0.000,232017.0,232017.0,827,0,0,0,L,1122011218,1,123.59,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1441192646,481091.00
09/02/2015 07:15,2,0.154,ALERT,215.54,300.27,60.002,1441192503,"201051344000867","174011321042388",23.97,18.70,0,292.76,301.77,3.8,1.7,0.000,224836.8,224836.8,828,0,0,0,L,1122011218,1,122.46,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1441192648,481092.00
09/02/2015 07:15,2,0.172,ALERT,213.74,299.37,59.996,1441192503,"201051344001230","174011321042388",20.22,17.80,0,294.56,307.18,3.6,1.5,0.000,235508.1,235508.1,830,0,0,0,L,1122011218,1,123.59,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1441192650,481093.00
09/02/2015 07:15,2,0.160,ALERT,215.54,300.27,59.996,1441192503,"201051344000576","174011321042388",22.58,18.00,0,293.36,301.17,3.7,1.6,0.000,231893.3,231893.3,830,0,0,0,L,1122011218,1,122.23,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1441192652,481094.00
09/02/2015 07:15,2,0.186,ALERT,214.87,323.41,60.012,1441192503,"201051344000579","174011321042388",25.27,18.00,0,293.96,324.32,4.8,2.7,0.000,239184.1,239184.1,824,0,0,0,L,1122011218,1,122.01,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1441192654,481095.00
09/02/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441192503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193383,481096.00
09/02/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441192503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193383,481097.00
09/02/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441192503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193383,481098.00
09/02/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441192503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193383,481099.00
09/02/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441192503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193383,481100.00
09/02/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441192503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193383,481101.00
09/02/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441192503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193383,481102.00
09/02/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441192503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193383,481103.00
09/02/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441192503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193383,481104.00
09/02/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441192503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193383,481105.00
09/02/2015 07:30,2,0.287,ACTIVE,214.64,336.04,59.975,1441193404,"201051344000955","174011321042388",28.31,19.00,0,296.06,347.16,8.3,6.1,0.031,237413.9,237413.9,829,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193480,481106.00
09/02/2015 07:30,2,0.137,ACTIVE,213.51,335.14,59.954,1441193404,"274151322000095","174011321042388",29.98,20.00,0,292.76,338.74,4.1,2.1,0.018,537125.4,537125.4,825,0,0,0,L,1151911521,1,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193481,481107.00
09/02/2015 07:30,2,0.275,ACTIVE,214.87,335.44,59.981,1441193404,"201051344000868","174011321042388",27.49,19.00,0,297.57,346.56,7.7,5.5,0.031,224320.0,224320.0,830,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193482,481108.00
09/02/2015 07:30,2,0.264,ACTIVE,215.54,336.94,59.986,1441193404,"201051344000853","174011321042388",27.99,19.30,0,296.96,351.37,7.5,5.3,0.027,230852.6,230852.6,830,0,0,0,L,1122011218,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193483,481109.00
09/02/2015 07:30,2,0.271,ACTIVE,215.54,336.94,59.996,1441193404,"201051344000582","174011321042388",27.37,18.70,0,297.26,349.86,7.6,5.4,0.031,229591.4,229591.4,826,0,0,0,L,1122011218,1,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193484,481110.00
09/02/2015 07:30,2,0.279,ACTIVE,215.09,335.74,59.975,1441193404,"201051344000469","174011321042388",27.95,18.70,0,296.06,352.27,8.0,5.8,0.031,226101.6,226101.6,831,0,0,0,L,1122011218,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193485,481111.00
09/02/2015 07:30,2,0.252,ACTIVE,215.09,337.54,59.975,1441193404,"201051344000988","174011321042388",26.94,19.50,0,295.16,348.66,6.9,4.8,0.035,225050.9,225050.9,830,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193486,481112.00
09/02/2015 07:30,2,0.262,ACTIVE,215.09,335.74,59.975,1441193404,"201051344001158","174011321042388",27.65,18.70,0,296.66,351.37,7.3,5.2,0.031,230656.2,230656.2,830,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193487,481113.00
09/02/2015 07:30,2,0.266,ACTIVE,214.87,335.14,59.975,1441193404,"201051344001025","174011321042388",27.53,18.70,0,296.06,350.47,7.5,5.3,0.031,235370.3,235370.3,825,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193487,481114.00
09/02/2015 07:30,2,0.275,ACTIVE,215.09,335.44,59.986,1441193404,"201051344000569","174011321042388",27.61,19.50,0,297.57,351.67,7.7,5.5,0.031,238562.7,238562.7,827,0,0,0,L,1122011218,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193488,481115.00
09/02/2015 07:30,2,0.129,ALERT,213.06,333.93,59.970,1441193404,"274151322000094","174011321042388",30.38,19.50,0,290.95,385.33,4.0,1.9,0.009,412254.2,412254.2,833,0,0,0,L,1151911521,1,123.14,121.78,0002,15,0,0,0,0,0,0,71,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193490,481116.00
09/02/2015 07:30,2,0.268,ACTIVE,214.87,335.14,59.986,1441193404,"201051344000458","174011321042388",28.37,19.80,0,296.96,349.86,7.8,5.6,0.031,234240.7,234240.7,830,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193491,481117.00
09/02/2015 07:30,2,0.213,ACTIVE,213.96,334.84,59.965,1441193404,"274151322000087","174011321042388",25.78,21.00,0,290.95,339.65,5.6,3.4,0.027,484968.4,484968.4,828,0,0,0,L,1151911521,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193492,481118.00
09/02/2015 07:30,2,0.227,ACTIVE,213.29,334.54,59.970,1441193404,"274151322000052","174011321042388",26.58,21.00,0,291.55,344.45,6.1,4.0,0.018,518068.3,518068.3,825,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193493,481119.00
09/02/2015 07:30,2,0.264,ACTIVE,215.09,336.94,59.986,1441193404,"201051344001145","174011321042388",27.55,18.70,0,296.66,351.97,7.4,5.2,0.031,239116.9,239116.9,829,0,0,0,L,1122011218,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193494,481120.00
09/02/2015 07:30,2,0.256,ACTIVE,215.32,338.14,59.986,1441193404,"201051344000685","174011321042388",27.33,19.00,0,295.76,353.47,7.1,4.9,0.027,237793.0,237793.0,831,0,0,0,L,1122011218,1,124.27,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193495,481121.00
09/02/2015 07:30,2,0.188,ACTIVE,213.51,335.14,59.981,1441193404,"274151322000088","174011321042388",26.16,20.70,0,291.85,340.55,5.0,2.9,0.027,497460.1,497460.1,827,0,0,0,L,1151911521,1,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193496,481122.00
09/02/2015 07:30,2,0.285,ACTIVE,214.87,336.64,59.949,1441193404,"201051344000438","174011321042388",27.65,18.70,0,296.66,351.97,8.0,5.8,0.027,237818.9,237818.9,830,0,0,0,L,1122011218,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193497,481123.00
09/02/2015 07:30,2,0.289,ACTIVE,214.41,335.14,59.996,1441193404,"201051344001135","174011321042388",27.25,19.00,0,296.36,350.77,8.0,5.8,0.035,229401.9,229401.9,826,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193498,481124.00
09/02/2015 07:30,2,0.309,ACTIVE,214.87,336.64,60.002,1441193404,"201051344000417","174011321042388",27.67,19.30,0,295.76,351.67,8.7,6.4,0.027,232733.2,232733.2,827,0,0,0,L,1122011218,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193498,481125.00
09/02/2015 07:30,2,0.277,ACTIVE,214.87,335.44,59.981,1441193404,"201051344000594","174011321042388",28.35,19.30,0,297.57,348.96,8.0,5.8,0.031,234931.9,234931.9,826,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193499,481126.00
09/02/2015 07:30,2,0.203,ACTIVE,213.74,333.63,59.981,1441193404,"274151322000083","174011321042388",26.70,20.00,0,292.46,339.34,5.5,3.4,0.018,513779.6,513779.6,826,0,0,0,L,1151911521,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193500,481127.00
09/02/2015 07:30,2,0.287,ACTIVE,214.87,336.94,59.986,1441193404,"201051344000585","174011321042388",28.27,19.30,0,296.06,347.16,8.2,6.0,0.022,234553.1,234553.1,828,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193501,481128.00
09/02/2015 07:30,2,0.205,ACTIVE,213.74,335.14,59.991,1441193404,"274151322000054","174011321042388",26.62,21.00,0,292.46,339.34,5.5,3.4,0.027,508550.6,508550.6,827,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193502,481129.00
09/02/2015 07:30,2,0.273,ACTIVE,215.09,336.04,60.007,1441193404,"201051344001203","174011321042388",28.13,19.00,0,296.96,355.28,7.8,5.6,0.031,235240.4,235240.4,830,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193503,481130.00
09/02/2015 07:30,2,0.285,ACTIVE,214.64,336.94,59.981,1441193404,"201051344000646","174011321042388",26.94,19.00,0,296.06,351.37,7.8,5.6,0.031,231275.5,231275.5,831,0,0,0,L,1122011218,1,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193504,481131.00
09/02/2015 07:30,2,0.146,ALERT,214.41,336.04,59.970,1441193404,"274151322000068","174011321042388",30.73,21.00,0,291.25,391.34,4.6,2.5,0.018,411672.9,411672.9,832,0,0,0,L,1151911521,1,124.04,122.23,0002,18,0,0,0,0,0,0,62,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193506,481132.00
09/02/2015 07:30,2,0.152,ACTIVE,214.64,335.44,60.007,1441193404,"274151322000076","174011321042388",30.42,21.00,0,292.16,339.65,4.7,2.6,0.018,543445.1,543445.1,825,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193507,481133.00
09/02/2015 07:30,2,0.289,ACTIVE,214.64,335.74,59.986,1441193404,"201051344000890","174011321042388",28.39,19.30,0,297.26,346.56,8.3,6.1,0.031,236084.9,236084.9,828,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193508,481134.00
09/02/2015 07:30,2,0.234,ACTIVE,214.87,336.04,59.975,1441193404,"201051344000900","174011321042388",27.37,19.30,0,297.87,348.96,6.5,4.4,0.027,237220.9,237220.9,832,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193509,481135.00
09/02/2015 07:30,2,0.281,ACTIVE,215.54,337.54,59.975,1441193404,"201051344000633","174011321042388",27.69,18.70,0,296.06,354.67,7.9,5.7,0.027,225850.3,225850.3,832,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193510,481136.00
09/02/2015 07:30,2,0.285,ACTIVE,214.87,335.14,60.007,1441193404,"201051344000983","174011321042388",27.69,19.30,0,298.47,347.16,8.0,5.8,0.027,234195.2,234195.2,826,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193510,481137.00
09/02/2015 07:30,2,0.262,ACTIVE,215.09,337.24,59.986,1441193404,"201051344000917","174011321042388",28.39,19.80,0,295.46,351.67,7.5,5.4,0.022,236462.9,236462.9,829,0,0,0,L,1122011218,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193511,481138.00
09/02/2015 07:30,2,0.285,ACTIVE,214.19,335.44,59.986,1441193404,"201051344000648","174011321042388",27.31,18.70,0,297.87,346.26,7.9,5.7,0.027,231731.8,231731.8,828,0,0,0,L,1122011218,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193512,481139.00
09/02/2015 07:30,2,0.236,ACTIVE,214.41,336.04,59.975,1441193404,"201051344001093","174011321042388",30.28,19.50,0,296.96,346.86,7.3,5.1,0.013,234693.8,234693.8,833,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193513,481140.00
09/02/2015 07:30,2,0.268,ACTIVE,215.32,336.04,60.012,1441193404,"201051344000645","174011321042388",27.14,19.80,0,297.57,351.67,7.4,5.2,0.031,232799.4,232799.4,827,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193514,481141.00
09/02/2015 07:30,2,0.211,ACTIVE,213.96,335.14,60.002,1441193404,"274151322000085","174011321042388",26.78,20.00,0,292.76,343.55,5.8,3.6,0.022,511263.3,511263.3,825,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193515,481142.00
09/02/2015 07:30,2,0.273,ACTIVE,215.09,336.64,59.975,1441193404,"201051344000651","174011321042388",27.59,18.30,0,296.66,352.27,7.7,5.5,0.031,232017.9,232017.9,829,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193516,481143.00
09/02/2015 07:30,2,0.277,ACTIVE,215.09,335.44,59.959,1441193404,"201051344000867","174011321042388",28.01,19.50,0,297.26,345.36,7.9,5.7,0.027,224837.6,224837.6,830,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193517,481144.00
09/02/2015 07:30,2,0.277,ACTIVE,214.64,335.44,59.981,1441193404,"201051344001230","174011321042388",27.75,19.00,0,296.36,348.36,7.8,5.7,0.027,235509.0,235509.0,832,0,0,0,L,1122011218,1,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193518,481145.00
09/02/2015 07:30,2,0.270,ACTIVE,215.32,336.94,59.981,1441193404,"201051344000576","174011321042388",28.47,19.30,0,297.87,351.37,7.8,5.6,0.027,231894.2,231894.2,832,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193519,481146.00
09/02/2015 07:30,2,0.311,ACTIVE,214.87,335.14,59.975,1441193404,"201051344000579","174011321042388",28.25,19.30,0,298.17,350.47,8.9,6.6,0.031,239185.3,239185.3,826,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441193519,481147.00
09/02/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441193404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194285,481148.00
09/02/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441193404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194285,481149.00
09/02/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441193404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194285,481150.00
09/02/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441193404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194285,481151.00
09/02/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441193404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194285,481152.00
09/02/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441193404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194285,481153.00
09/02/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441193404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194285,481154.00
09/02/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441193404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194285,481155.00
09/02/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441193404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194285,481156.00
09/02/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441193404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194285,481157.00
09/02/2015 07:45,2,0.605,ACTIVE,213.74,338.44,59.965,1441194303,"201051344000955","174011321042388",28.75,19.80,0,329.43,344.76,17.6,15.1,0.119,237416.5,237416.5,830,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194378,481158.00
09/02/2015 07:45,2,0.500,ACTIVE,211.25,332.43,59.970,1441194303,"274151322000095","174011321042388",28.51,21.00,0,329.13,340.85,14.4,12.0,0.088,537127.1,537127.1,826,0,0,0,L,1151911521,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194379,481159.00
09/02/2015 07:45,2,0.582,ACTIVE,214.64,338.74,59.981,1441194303,"201051344000868","174011321042388",28.41,19.80,0,329.43,346.26,16.8,14.3,0.115,224322.4,224322.4,831,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194380,481160.00
09/02/2015 07:45,2,0.555,ACTIVE,214.41,339.04,59.970,1441194303,"201051344000853","174011321042388",28.94,19.80,0,330.93,347.16,16.2,13.8,0.106,230854.9,230854.9,831,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194381,481161.00
09/02/2015 07:45,2,0.551,ACTIVE,214.41,338.74,59.986,1441194303,"201051344000582","174011321042388",28.80,19.50,0,330.63,345.36,16.1,13.6,0.110,229593.7,229593.7,827,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194382,481162.00
09/02/2015 07:45,2,0.584,ACTIVE,214.64,339.65,59.975,1441194303,"201051344000469","174011321042388",28.55,19.30,0,329.43,347.16,16.9,14.4,0.119,226104.1,226104.1,832,0,0,0,L,1122011218,1,121.55,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194382,481163.00
09/02/2015 07:45,2,0.549,ACTIVE,214.19,340.25,59.975,1441194303,"201051344000988","174011321042388",29.04,20.00,0,327.92,348.06,16.2,13.7,0.115,225053.2,225053.2,831,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194383,481164.00
09/02/2015 07:45,2,0.564,ACTIVE,214.64,339.65,59.965,1441194303,"201051344001158","174011321042388",28.33,19.50,0,328.82,346.56,16.2,13.7,0.110,230658.5,230658.5,831,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194384,481165.00
09/02/2015 07:45,2,0.559,ACTIVE,213.74,337.24,59.975,1441194303,"201051344001025","174011321042388",28.49,19.30,0,330.03,345.36,16.1,13.7,0.110,235372.6,235372.6,826,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194385,481166.00
09/02/2015 07:45,2,0.574,ACTIVE,214.19,338.44,59.975,1441194303,"201051344000569","174011321042388",28.73,20.00,0,330.03,346.26,16.7,14.2,0.115,238565.1,238565.1,828,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194386,481167.00
09/02/2015 07:45,2,0.334,ACTIVE,212.38,404.57,59.975,1441194303,"274151322000094","174011321042388",38.03,21.80,0,331.23,421.70,12.9,10.5,0.080,412255.8,412255.8,835,0,0,0,L,1151911521,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194387,481168.00
09/02/2015 07:45,2,0.566,ACTIVE,214.19,338.74,59.938,1441194303,"201051344000458","174011321042388",28.75,20.70,0,330.03,347.76,16.5,14.0,0.115,234243.1,234243.1,831,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194388,481169.00
09/02/2015 07:45,2,0.510,ACTIVE,212.38,333.33,59.965,1441194303,"274151322000087","174011321042388",27.75,21.80,0,329.43,341.45,14.3,11.9,0.084,484970.3,484970.3,829,0,0,0,L,1151911521,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194389,481170.00
09/02/2015 07:45,2,0.525,ACTIVE,212.16,334.24,59.965,1441194303,"274151322000052","174011321042388",28.25,22.00,0,328.52,342.05,15.0,12.6,0.097,518070.3,518070.3,826,0,0,0,L,1151911521,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194390,481171.00
09/02/2015 07:45,2,0.547,ACTIVE,214.19,338.44,60.007,1441194303,"201051344001145","174011321042388",28.61,19.50,0,331.23,345.66,15.9,13.4,0.102,239119.2,239119.2,830,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194391,481172.00
09/02/2015 07:45,2,0.545,ACTIVE,214.19,339.04,59.944,1441194303,"201051344000685","174011321042388",28.82,19.80,0,330.63,345.96,15.9,13.5,0.115,237795.2,237795.2,832,0,0,0,L,1122011218,1,123.81,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194392,481173.00
09/02/2015 07:45,2,0.500,ACTIVE,212.16,334.24,59.981,1441194303,"274151322000088","174011321042388",27.47,21.50,0,328.82,340.85,13.9,11.5,0.084,497461.8,497461.8,828,0,0,0,L,1151911521,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194393,481174.00
09/02/2015 07:45,2,0.582,ACTIVE,213.96,338.44,59.975,1441194303,"201051344000438","174011321042388",28.90,19.50,0,330.33,345.96,17.1,14.5,0.110,237821.4,237821.4,831,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194394,481175.00
09/02/2015 07:45,2,0.580,ACTIVE,213.51,336.94,59.959,1441194303,"201051344001135","174011321042388",28.63,19.50,0,329.73,344.76,16.9,14.4,0.110,229404.4,229404.4,827,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194395,481176.00
09/02/2015 07:45,2,0.598,ACTIVE,214.19,338.14,59.922,1441194303,"201051344000417","174011321042388",28.88,20.00,0,330.03,345.06,17.6,15.0,0.110,232735.9,232735.9,828,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194396,481177.00
09/02/2015 07:45,2,0.578,ACTIVE,214.19,339.34,59.970,1441194303,"201051344000594","174011321042388",28.92,20.00,0,328.52,346.26,17.0,14.5,0.115,234934.4,234934.4,827,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194397,481178.00
09/02/2015 07:45,2,0.504,ACTIVE,212.61,336.94,59.996,1441194303,"274151322000083","174011321042388",27.79,21.30,0,329.43,341.45,14.2,11.8,0.093,513781.5,513781.5,827,0,0,0,L,1151911521,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194398,481179.00
09/02/2015 07:45,2,0.576,ACTIVE,214.19,338.74,59.986,1441194303,"201051344000585","174011321042388",28.53,20.00,0,330.03,344.76,16.7,14.2,0.106,234555.6,234555.6,829,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194399,481180.00
09/02/2015 07:45,2,0.512,ACTIVE,212.38,336.04,59.944,1441194303,"274151322000054","174011321042388",27.95,22.00,0,328.52,341.45,14.5,12.0,0.093,508552.5,508552.5,828,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194400,481181.00
09/02/2015 07:45,2,0.584,ACTIVE,214.19,337.54,59.975,1441194303,"201051344001203","174011321042388",28.61,19.80,0,331.23,346.56,17.0,14.5,0.110,235242.9,235242.9,831,0,0,0,L,1122011218,1,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194400,481182.00
09/02/2015 07:45,2,0.578,ACTIVE,213.74,338.44,59.949,1441194303,"201051344000646","174011321042388",28.43,19.80,0,328.82,345.36,16.7,14.2,0.115,231277.9,231277.9,832,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194401,481183.00
09/02/2015 07:45,2,0.232,ACTIVE,213.06,440.94,59.975,1441194303,"274151322000068","174011321042388",42.02,23.30,0,331.53,444.85,9.8,7.6,0.044,411674.4,411674.4,834,0,0,0,L,1151911521,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194402,481184.00
09/02/2015 07:45,2,0.541,ACTIVE,213.06,338.14,59.981,1441194303,"274151322000076","174011321042388",28.94,21.80,0,330.33,350.77,15.8,13.3,0.102,543446.9,543446.9,826,0,0,0,L,1151911521,1,121.55,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194403,481185.00
09/02/2015 07:45,2,0.596,ACTIVE,213.74,337.54,59.954,1441194303,"201051344000890","174011321042388",28.96,20.00,0,329.43,345.06,17.5,15.0,0.115,236087.5,236087.5,829,0,0,0,L,1122011218,1,123.14,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194404,481186.00
09/02/2015 07:45,2,0.541,ACTIVE,214.19,339.34,59.975,1441194303,"201051344000900","174011321042388",28.65,19.80,0,329.73,345.96,15.7,13.3,0.110,237223.1,237223.1,833,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194405,481187.00
09/02/2015 07:45,2,0.574,ACTIVE,214.87,340.25,59.949,1441194303,"201051344000633","174011321042388",28.92,19.50,0,330.33,348.06,16.9,14.4,0.115,225852.7,225852.7,833,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194406,481188.00
09/02/2015 07:45,2,0.584,ACTIVE,214.41,338.14,59.970,1441194303,"201051344000983","174011321042388",28.41,20.00,0,329.43,345.96,16.9,14.3,0.115,234197.7,234197.7,827,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194407,481189.00
09/02/2015 07:45,2,0.547,ACTIVE,213.96,337.84,59.938,1441194303,"201051344000917","174011321042388",29.20,20.70,0,329.13,345.36,16.2,13.7,0.102,236465.2,236465.2,830,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194408,481190.00
09/02/2015 07:45,2,0.574,ACTIVE,214.64,339.95,59.981,1441194303,"201051344000648","174011321042388",28.77,19.50,0,329.13,346.86,16.8,14.3,0.110,231734.3,231734.3,829,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194409,481191.00
09/02/2015 07:45,2,0.598,ACTIVE,213.96,338.14,59.970,1441194303,"201051344001093","174011321042388",29.24,20.30,0,330.33,368.50,17.7,15.2,0.110,234695.3,234695.3,834,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194409,481192.00
