ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 07:45,2,0.574,ACTIVE,214.64,339.34,59.981,1441194303,"201051344000645","174011321042388",28.21,20.30,0,330.33,346.56,16.5,14.0,0.110,232801.8,232801.8,828,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194410,481193.00
09/02/2015 07:45,2,0.535,ACTIVE,212.61,336.34,59.965,1441194303,"274151322000085","174011321042388",27.69,21.00,0,329.73,341.45,15.1,12.6,0.088,511265.3,511265.3,826,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194411,481194.00
09/02/2015 07:45,2,0.570,ACTIVE,214.19,338.74,59.959,1441194303,"201051344000651","174011321042388",28.45,19.30,0,330.93,345.66,16.5,14.0,0.110,232020.3,232020.3,830,0,0,0,L,1122011218,1,123.36,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194412,481195.00
09/02/2015 07:45,2,0.590,ACTIVE,214.64,338.44,59.965,1441194303,"201051344000867","174011321042388",28.53,20.30,0,330.03,349.26,17.1,14.6,0.110,224840.1,224840.1,831,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194413,481196.00
09/02/2015 07:45,2,0.568,ACTIVE,213.74,337.54,59.975,1441194303,"201051344001230","174011321042388",29.06,19.80,0,329.43,344.45,16.8,14.3,0.115,235511.4,235511.4,833,0,0,0,L,1122011218,1,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194414,481197.00
09/02/2015 07:45,2,0.561,ACTIVE,214.87,340.25,59.975,1441194303,"201051344000576","174011321042388",29.20,19.80,0,330.03,347.16,16.6,14.1,0.106,231896.6,231896.6,833,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194415,481198.00
09/02/2015 07:45,2,0.611,ACTIVE,214.41,339.04,59.975,1441194303,"201051344000579","174011321042388",28.84,20.00,0,330.03,348.36,17.9,15.4,0.115,239188.0,239188.0,827,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441194416,481199.00
09/02/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441194303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195183,481200.00
09/02/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441194303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195183,481201.00
09/02/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441194303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195183,481202.00
09/02/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441194303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195183,481203.00
09/02/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441194303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195183,481204.00
09/02/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441194303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195183,481205.00
09/02/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441194303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195183,481206.00
09/02/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441194303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195183,481207.00
09/02/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441194303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195183,481208.00
09/02/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441194303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195183,481209.00
09/02/2015 08:00,2,0.656,ACTIVE,214.41,339.65,60.012,1441195204,"201051344000955","174011321042388",28.47,21.00,0,329.13,347.76,18.9,16.3,0.128,237420.7,237420.7,831,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195278,481210.00
09/02/2015 08:00,2,0.596,ACTIVE,211.70,337.24,60.007,1441195204,"274151322000095","174011321042388",27.91,22.00,0,328.82,343.85,16.9,14.4,0.106,537130.6,537130.6,827,0,0,0,L,1151911521,1,122.91,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195279,481211.00
09/02/2015 08:00,2,0.639,ACTIVE,213.96,338.74,59.970,1441195204,"201051344000868","174011321042388",28.23,20.70,0,330.03,348.36,18.3,15.8,0.124,224326.4,224326.4,832,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195280,481212.00
09/02/2015 08:00,2,0.611,ACTIVE,214.87,339.65,59.981,1441195204,"201051344000853","174011321042388",29.12,21.00,0,330.93,349.86,18.1,15.5,0.119,230858.8,230858.8,832,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195281,481213.00
09/02/2015 08:00,2,0.615,ACTIVE,215.32,340.55,59.986,1441195204,"201051344000582","174011321042388",28.23,20.70,0,329.43,348.96,17.6,15.1,0.124,229597.6,229597.6,828,0,0,0,L,1122011218,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195282,481214.00
09/02/2015 08:00,2,0.635,ACTIVE,214.64,339.04,59.986,1441195204,"201051344000469","174011321042388",28.55,20.30,0,329.73,348.36,18.4,15.8,0.133,226108.1,226108.1,833,0,0,0,L,1122011218,1,121.55,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195283,481215.00
09/02/2015 08:00,2,0.615,ACTIVE,214.19,340.25,59.986,1441195204,"201051344000988","174011321042388",28.33,21.30,0,330.33,350.17,17.7,15.1,0.133,225057.1,225057.1,832,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195284,481216.00
09/02/2015 08:00,2,0.623,ACTIVE,214.41,338.74,59.996,1441195204,"201051344001158","174011321042388",28.07,20.70,0,331.83,349.56,17.8,15.2,0.124,230662.4,230662.4,832,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195285,481217.00
09/02/2015 08:00,2,0.621,ACTIVE,214.41,338.74,59.996,1441195204,"201051344001025","174011321042388",28.69,20.70,0,329.73,348.96,18.1,15.5,0.124,235376.5,235376.5,827,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195286,481218.00
09/02/2015 08:00,2,0.627,ACTIVE,214.41,338.74,60.002,1441195204,"201051344000569","174011321042388",28.78,21.30,0,330.93,348.96,18.3,15.8,0.124,238569.1,238569.1,829,0,0,0,L,1122011218,1,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195287,481219.00
09/02/2015 08:00,2,0.377,ACTIVE,211.93,405.17,59.981,1441195204,"274151322000094","174011321042388",37.99,23.30,0,330.93,424.41,14.5,12.1,0.093,412258.8,412258.8,836,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195288,481220.00
09/02/2015 08:00,2,0.615,ACTIVE,214.19,338.44,60.007,1441195204,"201051344000458","174011321042388",28.88,21.80,0,331.23,348.36,18.1,15.5,0.128,234247.0,234247.0,832,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195288,481221.00
09/02/2015 08:00,2,0.572,ACTIVE,211.93,335.14,59.981,1441195204,"274151322000087","174011321042388",27.67,22.80,0,329.73,343.55,16.1,13.6,0.102,484973.7,484973.7,830,0,0,0,L,1151911521,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195289,481222.00
09/02/2015 08:00,2,0.604,ACTIVE,211.70,334.24,59.933,1441195204,"274151322000052","174011321042388",27.69,22.80,0,329.13,343.85,16.9,14.4,0.102,518073.9,518073.9,827,0,0,0,L,1151911521,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195290,481223.00
09/02/2015 08:00,2,0.600,ACTIVE,214.87,340.55,59.975,1441195204,"201051344001145","174011321042388",28.84,20.70,0,330.33,348.96,17.6,15.0,0.119,239122.9,239122.9,831,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195291,481224.00
09/02/2015 08:00,2,0.605,ACTIVE,214.87,340.55,59.986,1441195204,"201051344000685","174011321042388",28.19,21.30,0,330.33,349.56,17.4,14.8,0.128,237799.0,237799.0,833,0,0,0,L,1122011218,1,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195292,481225.00
09/02/2015 08:00,2,0.557,ACTIVE,211.48,337.24,59.981,1441195204,"274151322000088","174011321042388",27.55,22.50,0,329.43,343.55,15.6,13.1,0.097,497465.1,497465.1,829,0,0,0,L,1151911521,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195293,481226.00
09/02/2015 08:00,2,0.623,ACTIVE,214.64,339.65,59.981,1441195204,"201051344000438","174011321042388",28.78,20.70,0,330.03,349.86,18.2,15.7,0.124,237825.4,237825.4,832,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195294,481227.00
09/02/2015 08:00,2,0.627,ACTIVE,214.41,339.04,59.975,1441195204,"201051344001135","174011321042388",28.82,21.00,0,329.13,348.96,18.3,15.8,0.119,229408.4,229408.4,828,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195295,481228.00
09/02/2015 08:00,2,0.646,ACTIVE,214.64,339.65,59.991,1441195204,"201051344000417","174011321042388",28.59,21.30,0,330.03,348.66,18.8,16.2,0.124,232740.0,232740.0,829,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195296,481229.00
09/02/2015 08:00,2,0.629,ACTIVE,213.96,338.74,59.981,1441195204,"201051344000594","174011321042388",28.82,21.30,0,329.73,349.56,18.4,15.9,0.128,234938.4,234938.4,828,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195297,481230.00
09/02/2015 08:00,2,0.572,ACTIVE,211.70,337.24,59.986,1441195204,"274151322000083","174011321042388",27.65,22.30,0,330.03,343.55,16.1,13.6,0.102,513784.9,513784.9,828,0,0,0,L,1151911521,1,121.33,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195298,481231.00
09/02/2015 08:00,2,0.641,ACTIVE,214.64,340.25,59.975,1441195204,"201051344000585","174011321042388",28.47,21.30,0,330.03,348.66,18.5,15.9,0.124,234559.6,234559.6,830,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195299,481232.00
09/02/2015 08:00,2,0.580,ACTIVE,211.70,334.24,59.954,1441195204,"274151322000054","174011321042388",27.65,23.00,0,329.73,344.15,16.2,13.8,0.106,508555.9,508555.9,829,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195300,481233.00
09/02/2015 08:00,2,0.637,ACTIVE,214.64,339.65,59.991,1441195204,"201051344001203","174011321042388",28.01,21.00,0,330.33,350.77,18.1,15.6,0.128,235246.9,235246.9,832,0,0,0,L,1122011218,1,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195301,481234.00
09/02/2015 08:00,2,0.621,ACTIVE,214.41,339.34,59.981,1441195204,"201051344000646","174011321042388",28.67,21.00,0,329.73,348.66,18.1,15.5,0.119,231281.9,231281.9,833,0,0,0,L,1122011218,1,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195302,481235.00
09/02/2015 08:00,2,0.400,ACTIVE,212.61,400.36,59.970,1441195204,"274151322000068","174011321042388",37.69,24.80,0,331.53,449.95,15.1,12.6,0.088,411677.2,411677.2,835,0,0,0,L,1151911521,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195302,481236.00
09/02/2015 08:00,2,0.607,ACTIVE,212.16,335.14,59.991,1441195204,"274151322000076","174011321042388",28.65,23.00,0,330.33,344.45,17.6,15.1,0.110,543450.7,543450.7,827,0,0,0,L,1151911521,1,121.55,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195303,481237.00
09/02/2015 08:00,2,0.650,ACTIVE,214.19,339.04,59.991,1441195204,"201051344000890","174011321042388",28.41,21.30,0,329.43,348.96,18.7,16.2,0.128,236091.6,236091.6,830,0,0,0,L,1122011218,1,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195304,481238.00
09/02/2015 08:00,2,0.588,ACTIVE,213.96,338.74,59.996,1441195204,"201051344000900","174011321042388",28.75,21.00,0,330.63,348.36,17.1,14.6,0.128,237226.8,237226.8,834,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195305,481239.00
09/02/2015 08:00,2,0.623,ACTIVE,214.41,339.95,59.991,1441195204,"201051344000633","174011321042388",28.65,21.00,0,330.93,349.86,18.1,15.6,0.128,225856.7,225856.7,834,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195306,481240.00
09/02/2015 08:00,2,0.631,ACTIVE,214.19,338.14,59.981,1441195204,"201051344000983","174011321042388",28.59,21.30,0,328.52,348.06,18.4,15.8,0.128,234201.7,234201.7,828,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195307,481241.00
09/02/2015 08:00,2,0.602,ACTIVE,214.64,339.65,59.986,1441195204,"201051344000917","174011321042388",28.53,21.80,0,329.73,348.66,17.4,14.9,0.119,236469.0,236469.0,831,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195308,481242.00
09/02/2015 08:00,2,0.625,ACTIVE,214.41,338.74,59.996,1441195204,"201051344000648","174011321042388",28.43,20.70,0,331.23,348.66,18.0,15.5,0.128,231738.2,231738.2,830,0,0,0,L,1122011218,1,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195309,481243.00
09/02/2015 08:00,2,0.646,ACTIVE,214.19,339.34,59.986,1441195204,"201051344001093","174011321042388",28.09,21.50,0,329.43,349.56,18.4,15.9,0.124,234699.5,234699.5,835,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195310,481244.00
09/02/2015 08:00,2,0.617,ACTIVE,214.41,339.04,59.991,1441195204,"201051344000645","174011321042388",28.43,21.30,0,331.83,348.66,17.8,15.2,0.124,232805.6,232805.6,829,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195311,481245.00
09/02/2015 08:00,2,0.580,ACTIVE,211.70,337.54,59.970,1441195204,"274151322000085","174011321042388",27.85,21.80,0,330.63,343.85,16.4,13.9,0.097,511268.9,511268.9,827,0,0,0,L,1151911521,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195312,481246.00
09/02/2015 08:00,2,0.613,ACTIVE,214.64,340.55,60.028,1441195204,"201051344000651","174011321042388",28.17,20.00,0,330.03,348.96,17.6,15.0,0.124,232024.2,232024.2,831,0,0,0,L,1122011218,1,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195312,481247.00
09/02/2015 08:00,2,0.623,ACTIVE,213.51,336.64,59.970,1441195204,"201051344000867","174011321042388",28.78,21.50,0,330.63,348.36,18.2,15.7,0.119,224844.1,224844.1,832,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195313,481248.00
09/02/2015 08:00,2,0.623,ACTIVE,214.19,339.04,59.981,1441195204,"201051344001230","174011321042388",28.03,21.30,0,329.13,347.46,17.7,15.2,0.124,235515.4,235515.4,834,0,0,0,L,1122011218,1,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195314,481249.00
09/02/2015 08:00,2,0.609,ACTIVE,214.64,339.65,59.975,1441195204,"201051344000576","174011321042388",28.84,21.00,0,331.83,349.56,17.8,15.3,0.119,231900.5,231900.5,834,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195315,481250.00
09/02/2015 08:00,2,0.645,ACTIVE,214.19,338.44,59.981,1441195204,"201051344000579","174011321042388",29.10,21.30,0,330.93,349.86,19.0,16.4,0.128,239192.2,239192.2,828,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441195316,481251.00
09/02/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441195204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196084,481252.00
09/02/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441195204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196084,481253.00
09/02/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441195204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196084,481254.00
09/02/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441195204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196084,481255.00
09/02/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441195204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196084,481256.00
09/02/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441195204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196084,481257.00
09/02/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441195204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196084,481258.00
09/02/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441195204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196084,481259.00
09/02/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441195204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196084,481260.00
09/02/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441195204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196084,481261.00
09/02/2015 08:15,2,0.682,ACTIVE,212.61,336.94,59.991,1441196103,"201051344000955","174011321042388",28.45,22.00,0,329.73,348.36,19.6,17.0,0.141,237424.8,237424.8,832,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196178,481262.00
09/02/2015 08:15,2,0.641,ACTIVE,211.70,335.74,59.986,1441196103,"274151322000095","174011321042388",28.09,23.00,0,328.22,343.55,18.2,15.7,0.119,537134.3,537134.3,828,0,0,0,L,1151911521,1,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196179,481263.00
09/02/2015 08:15,2,0.713,ACTIVE,213.06,340.25,59.981,1441196103,"201051344000868","174011321042388",18.69,21.50,0,329.43,348.06,13.4,11.0,0.106,224330.4,224330.4,833,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196180,481264.00
09/02/2015 08:15,2,0.654,ACTIVE,213.74,340.25,59.981,1441196103,"201051344000853","174011321042388",28.45,22.00,0,330.93,349.26,18.9,16.3,0.137,230862.7,230862.7,833,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196181,481265.00
09/02/2015 08:15,2,0.646,ACTIVE,213.51,338.44,59.981,1441196103,"201051344000582","174011321042388",28.17,21.50,0,329.43,349.26,18.5,15.9,0.124,229601.4,229601.4,829,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196182,481266.00
09/02/2015 08:15,2,0.641,ACTIVE,213.51,339.04,59.991,1441196103,"201051344000469","174011321042388",29.38,21.50,0,329.13,348.66,19.1,16.5,0.141,226112.1,226112.1,834,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196183,481267.00
09/02/2015 08:15,2,0.650,ACTIVE,213.06,339.95,59.965,1441196103,"201051344000988","174011321042388",28.09,22.30,0,328.82,350.47,18.5,15.9,0.137,225060.9,225060.9,833,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196184,481268.00
09/02/2015 08:15,2,0.648,ACTIVE,213.06,338.14,59.991,1441196103,"201051344001158","174011321042388",28.53,21.80,0,329.73,348.06,18.7,16.2,0.141,230666.2,230666.2,833,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196184,481269.00
09/02/2015 08:15,2,0.652,ACTIVE,212.83,336.94,59.986,1441196103,"201051344001025","174011321042388",28.75,21.80,0,329.13,349.26,19.0,16.4,0.133,235380.5,235380.5,828,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196185,481270.00
09/02/2015 08:15,2,0.697,ACTIVE,213.06,339.34,59.986,1441196103,"201051344000569","174011321042388",22.86,22.00,0,329.13,348.06,15.8,13.4,0.093,238573.1,238573.1,830,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196186,481271.00
09/02/2015 08:15,2,0.410,ACTIVE,211.70,401.26,59.991,1441196103,"274151322000094","174011321042388",37.69,24.80,0,330.63,425.01,15.6,13.1,0.097,412261.9,412261.9,837,0,0,0,L,1151911521,1,120.88,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196187,481272.00
09/02/2015 08:15,2,0.652,ACTIVE,213.74,338.44,59.991,1441196103,"201051344000458","174011321042388",28.80,22.50,0,330.03,347.46,19.1,16.5,0.137,234251.0,234251.0,833,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196188,481273.00
09/02/2015 08:15,2,0.623,ACTIVE,212.61,336.64,60.012,1441196103,"274151322000087","174011321042388",27.59,23.80,0,327.92,343.25,17.4,14.9,0.106,484977.2,484977.2,831,0,0,0,L,1151911521,1,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196189,481274.00
09/02/2015 08:15,2,0.650,ACTIVE,212.38,338.14,59.970,1441196103,"274151322000052","174011321042388",27.71,23.80,0,327.32,345.66,18.2,15.7,0.110,518077.6,518077.6,828,0,0,0,L,1151911521,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196190,481275.00
09/02/2015 08:15,2,0.641,ACTIVE,213.96,338.74,60.023,1441196103,"201051344001145","174011321042388",28.61,21.80,0,330.33,349.26,18.6,16.0,0.128,239126.7,239126.7,832,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196191,481276.00
09/02/2015 08:15,2,0.635,ACTIVE,214.19,339.95,59.986,1441196103,"201051344000685","174011321042388",28.21,22.00,0,330.03,350.47,18.1,15.6,0.141,237802.7,237802.7,834,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196192,481277.00
09/02/2015 08:15,2,0.609,ACTIVE,211.93,339.04,59.975,1441196103,"274151322000088","174011321042388",27.33,23.30,0,327.62,343.55,16.9,14.4,0.106,497468.5,497468.5,830,0,0,0,L,1151911521,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196193,481278.00
09/02/2015 08:15,2,0.658,ACTIVE,213.96,339.34,59.991,1441196103,"201051344000438","174011321042388",28.67,21.80,0,329.73,349.56,19.1,16.6,0.133,237829.4,237829.4,833,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196194,481279.00
09/02/2015 08:15,2,0.676,ACTIVE,213.74,337.54,59.991,1441196103,"201051344001135","174011321042388",28.37,21.80,0,329.73,348.36,19.5,16.9,0.137,229412.4,229412.4,829,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196195,481280.00
09/02/2015 08:15,2,0.678,ACTIVE,213.74,339.04,60.034,1441196103,"201051344000417","174011321042388",28.45,22.30,0,329.43,348.36,19.6,17.0,0.133,232744.1,232744.1,830,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196196,481281.00
09/02/2015 08:15,2,0.664,ACTIVE,213.51,339.04,59.949,1441196103,"201051344000594","174011321042388",28.63,22.30,0,328.82,348.06,19.3,16.7,0.137,234942.4,234942.4,829,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196197,481282.00
09/02/2015 08:15,2,0.619,ACTIVE,212.61,337.84,59.996,1441196103,"274151322000083","174011321042388",27.77,23.30,0,328.22,343.55,17.4,14.9,0.119,513788.4,513788.4,829,0,0,0,L,1151911521,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196198,481283.00
09/02/2015 08:15,2,0.682,ACTIVE,214.19,339.04,59.975,1441196103,"201051344000585","174011321042388",28.47,22.30,0,329.13,348.66,19.7,17.1,0.133,234563.6,234563.6,831,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196198,481284.00
09/02/2015 08:15,2,0.625,ACTIVE,212.61,336.34,59.949,1441196103,"274151322000054","174011321042388",27.87,23.80,0,327.92,348.96,17.6,15.1,0.115,508559.5,508559.5,830,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196199,481285.00
09/02/2015 08:15,2,0.668,ACTIVE,213.96,338.44,60.023,1441196103,"201051344001203","174011321042388",28.31,21.80,0,329.13,350.47,19.2,16.6,0.141,235250.8,235250.8,833,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196200,481286.00
09/02/2015 08:15,2,0.650,ACTIVE,213.74,339.65,59.986,1441196103,"201051344000646","174011321042388",28.86,22.00,0,329.13,348.96,19.1,16.5,0.141,231285.8,231285.8,834,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196201,481287.00
09/02/2015 08:15,2,0.426,ACTIVE,213.29,407.57,59.991,1441196103,"274151322000068","174011321042388",38.23,26.30,0,330.93,419.90,16.6,14.1,0.093,411680.5,411680.5,836,0,0,0,L,1151911521,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196202,481288.00
09/02/2015 08:15,2,0.656,ACTIVE,212.16,339.65,59.981,1441196103,"274151322000076","174011321042388",28.75,23.80,0,329.13,355.88,19.1,16.5,0.133,543454.6,543454.6,828,0,0,0,L,1151911521,1,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196203,481289.00
09/02/2015 08:15,2,0.670,ACTIVE,213.74,338.44,59.991,1441196103,"201051344000890","174011321042388",28.90,22.30,0,329.13,348.66,19.6,17.0,0.137,236095.7,236095.7,831,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196204,481290.00
09/02/2015 08:15,2,0.625,ACTIVE,213.74,339.04,59.996,1441196103,"201051344000900","174011321042388",28.63,21.80,0,329.43,347.46,18.1,15.6,0.137,237230.5,237230.5,835,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196205,481291.00
09/02/2015 08:15,2,0.652,ACTIVE,214.41,340.55,59.996,1441196103,"201051344000633","174011321042388",28.88,21.80,0,329.73,350.17,19.1,16.5,0.141,225860.6,225860.6,835,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196206,481292.00
09/02/2015 08:15,2,0.668,ACTIVE,213.96,337.84,59.991,1441196103,"201051344000983","174011321042388",28.65,22.30,0,329.43,347.16,19.4,16.8,0.141,234205.7,234205.7,829,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196207,481293.00
09/02/2015 08:15,2,0.643,ACTIVE,213.74,339.04,59.991,1441196103,"201051344000917","174011321042388",28.29,22.50,0,329.43,347.76,18.5,15.9,0.128,236472.8,236472.8,832,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196208,481294.00
09/02/2015 08:15,2,0.666,ACTIVE,213.96,339.34,59.981,1441196103,"201051344000648","174011321042388",28.09,21.50,0,329.73,347.76,19.0,16.4,0.137,231742.2,231742.2,831,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196209,481295.00
09/02/2015 08:15,2,0.668,ACTIVE,213.74,338.44,59.991,1441196103,"201051344001093","174011321042388",28.45,22.50,0,329.43,348.06,19.3,16.7,0.128,234703.5,234703.5,836,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196210,481296.00
09/02/2015 08:15,2,0.652,ACTIVE,214.19,339.95,59.991,1441196103,"201051344000645","174011321042388",28.37,22.30,0,330.33,348.66,18.8,16.2,0.133,232809.5,232809.5,830,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196211,481297.00
09/02/2015 08:15,2,0.627,ACTIVE,212.38,337.24,60.007,1441196103,"274151322000085","174011321042388",27.89,23.00,0,328.22,351.37,17.7,15.2,0.110,511272.4,511272.4,828,0,0,0,L,1151911521,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196211,481298.00
09/02/2015 08:15,2,0.646,ACTIVE,213.96,339.65,59.981,1441196103,"201051344000651","174011321042388",28.49,21.30,0,329.43,349.26,18.7,16.1,0.133,232028.0,232028.0,832,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196212,481299.00
09/02/2015 08:15,2,0.670,ACTIVE,213.96,338.44,59.991,1441196103,"201051344000867","174011321042388",28.31,22.30,0,327.32,347.16,19.3,16.7,0.133,224848.1,224848.1,833,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196213,481300.00
09/02/2015 08:15,2,0.650,ACTIVE,213.51,337.84,59.991,1441196103,"201051344001230","174011321042388",28.41,22.30,0,329.13,347.76,18.7,16.2,0.128,235519.2,235519.2,835,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196214,481301.00
09/02/2015 08:15,2,0.646,ACTIVE,214.19,340.25,59.981,1441196103,"201051344000576","174011321042388",28.75,21.80,0,330.03,348.66,18.8,16.2,0.133,231904.4,231904.4,835,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196215,481302.00
09/02/2015 08:15,2,0.693,ACTIVE,213.74,339.04,60.018,1441196103,"201051344000579","174011321042388",28.63,22.30,0,329.13,348.06,20.1,17.5,0.137,239196.3,239196.3,829,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196216,481303.00
09/02/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441196103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196983,481304.00
09/02/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441196103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196983,481305.00
09/02/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441196103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196983,481306.00
09/02/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441196103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196983,481307.00
09/02/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441196103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196983,481308.00
09/02/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441196103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196983,481309.00
09/02/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441196103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196983,481310.00
09/02/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441196103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196983,481311.00
09/02/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441196103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196983,481312.00
09/02/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441196103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441196983,481313.00
09/02/2015 08:30,2,0.725,ACTIVE,213.51,338.74,59.996,1441197003,"201051344000955","174011321042388",28.57,22.80,0,327.62,347.76,21.0,18.3,0.150,237429.3,237429.3,833,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197078,481314.00
09/02/2015 08:30,2,0.699,ACTIVE,211.93,334.54,59.954,1441197003,"274151322000095","174011321042388",28.51,24.00,0,326.42,352.27,20.2,17.6,0.128,537138.6,537138.6,829,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197079,481315.00
09/02/2015 08:30,2,0.723,ACTIVE,213.29,339.34,59.944,1441197003,"201051344000868","174011321042388",27.93,22.50,0,328.82,348.06,20.5,17.8,0.141,224334.8,224334.8,834,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197080,481316.00
09/02/2015 08:30,2,0.703,ACTIVE,214.19,340.25,59.981,1441197003,"201051344000853","174011321042388",28.39,22.80,0,330.63,349.56,20.2,17.6,0.150,230867.0,230867.0,834,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197081,481317.00
09/02/2015 08:30,2,0.689,ACTIVE,214.64,339.95,59.986,1441197003,"201051344000582","174011321042388",28.49,22.30,0,328.82,348.66,19.9,17.3,0.141,229605.6,229605.6,830,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197082,481318.00
09/02/2015 08:30,2,0.711,ACTIVE,213.29,339.04,59.981,1441197003,"201051344000469","174011321042388",28.43,22.30,0,328.22,348.66,20.5,17.9,0.159,226116.4,226116.4,835,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197083,481319.00
09/02/2015 08:30,2,0.693,ACTIVE,213.29,339.95,59.981,1441197003,"201051344000988","174011321042388",28.45,23.00,0,329.43,350.17,20.0,17.4,0.159,225065.1,225065.1,834,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197084,481320.00
09/02/2015 08:30,2,0.697,ACTIVE,213.51,338.44,59.981,1441197003,"201051344001158","174011321042388",28.41,22.50,0,329.73,348.36,20.1,17.5,0.150,230670.5,230670.5,834,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197085,481321.00
09/02/2015 08:30,2,0.703,ACTIVE,213.74,338.14,59.970,1441197003,"201051344001025","174011321042388",28.65,22.80,0,328.22,348.96,20.4,17.8,0.150,235384.8,235384.8,829,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197086,481322.00
09/02/2015 08:30,2,0.711,ACTIVE,213.51,338.44,59.981,1441197003,"201051344000569","174011321042388",28.61,23.00,0,330.03,348.36,20.6,18.0,0.155,238577.5,238577.5,831,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197087,481323.00
09/02/2015 08:30,2,0.449,ACTIVE,211.93,403.67,59.965,1441197003,"274151322000094","174011321042388",37.79,26.00,0,331.53,421.40,17.2,14.7,0.106,412265.4,412265.4,838,0,0,0,L,1151911521,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197087,481324.00
09/02/2015 08:30,2,0.713,ACTIVE,213.29,338.14,59.981,1441197003,"201051344000458","174011321042388",28.25,23.50,0,329.73,348.66,20.5,17.8,0.155,234255.3,234255.3,834,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197089,481325.00
09/02/2015 08:30,2,0.676,ACTIVE,212.16,335.74,59.981,1441197003,"274151322000087","174011321042388",27.71,24.80,0,329.43,351.67,19.0,16.4,0.115,484981.1,484981.1,832,0,0,0,L,1151911521,1,122.91,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197089,481326.00
09/02/2015 08:30,2,0.703,ACTIVE,211.70,338.14,59.981,1441197003,"274151322000052","174011321042388",27.77,24.80,0,328.52,345.06,19.8,17.2,0.128,518081.7,518081.7,829,0,0,0,L,1151911521,1,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197090,481327.00
09/02/2015 08:30,2,0.691,ACTIVE,213.96,339.95,59.965,1441197003,"201051344001145","174011321042388",28.51,22.50,0,330.33,349.56,20.0,17.4,0.141,239131.0,239131.0,833,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197091,481328.00
09/02/2015 08:30,2,0.676,ACTIVE,214.19,339.95,60.028,1441197003,"201051344000685","174011321042388",28.47,22.80,0,329.43,350.17,19.5,16.9,0.155,237806.8,237806.8,835,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197092,481329.00
09/02/2015 08:30,2,0.656,ACTIVE,211.48,336.64,59.975,1441197003,"274151322000088","174011321042388",27.69,24.30,0,329.43,345.06,18.4,15.8,0.115,497472.3,497472.3,831,0,0,0,L,1151911521,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197093,481330.00
09/02/2015 08:30,2,0.701,ACTIVE,213.96,339.34,59.975,1441197003,"201051344000438","174011321042388",28.94,22.50,0,330.63,349.26,20.6,17.9,0.141,237833.7,237833.7,834,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197094,481331.00
09/02/2015 08:30,2,0.713,ACTIVE,213.51,338.14,59.991,1441197003,"201051344001135","174011321042388",28.69,22.50,0,328.22,348.36,20.8,18.1,0.141,229416.8,229416.8,830,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197095,481332.00
09/02/2015 08:30,2,0.717,ACTIVE,213.96,338.74,59.981,1441197003,"201051344000417","174011321042388",28.78,23.00,0,328.82,348.36,21.0,18.3,0.146,232748.5,232748.5,831,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197096,481333.00
09/02/2015 08:30,2,0.717,ACTIVE,213.51,338.74,60.018,1441197003,"201051344000594","174011321042388",28.45,23.00,0,329.13,348.36,20.7,18.0,0.150,234946.8,234946.8,830,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197097,481334.00
09/02/2015 08:30,2,0.676,ACTIVE,211.93,334.24,59.975,1441197003,"274151322000083","174011321042388",27.81,24.00,0,329.13,349.86,19.0,16.4,0.124,513792.4,513792.4,830,0,0,0,L,1151911521,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197098,481335.00
09/02/2015 08:30,2,0.740,ACTIVE,214.41,339.95,59.986,1441197003,"201051344000585","174011321042388",28.39,23.00,0,329.73,348.96,21.3,18.6,0.146,234568.1,234568.1,832,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197099,481336.00
09/02/2015 08:30,2,0.680,ACTIVE,210.80,335.74,59.981,1441197003,"274151322000054","174011321042388",27.87,24.80,0,329.43,358.58,19.1,16.5,0.115,508563.5,508563.5,831,0,0,0,L,1151911521,1,122.23,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197100,481337.00
09/02/2015 08:30,2,0.711,ACTIVE,214.19,339.34,59.981,1441197003,"201051344001203","174011321042388",28.29,22.80,0,330.03,350.17,20.4,17.8,0.150,235255.2,235255.2,834,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197101,481338.00
09/02/2015 08:30,2,0.707,ACTIVE,213.74,339.65,59.981,1441197003,"201051344000646","174011321042388",28.53,22.80,0,329.13,348.96,20.4,17.8,0.146,231290.1,231290.1,835,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197102,481339.00
09/02/2015 08:30,2,0.473,ACTIVE,212.38,400.06,59.970,1441197003,"274151322000068","174011321042388",37.37,27.30,0,331.23,425.31,17.9,15.4,0.106,411684.2,411684.2,837,0,0,0,L,1151911521,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197103,481340.00
09/02/2015 08:30,2,0.717,ACTIVE,211.93,335.14,59.970,1441197003,"274151322000076","174011321042388",28.77,24.80,0,329.13,353.77,20.9,18.2,0.137,543459.0,543459.0,829,0,0,0,L,1151911521,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197103,481341.00
