ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 08:30,2,0.732,ACTIVE,213.74,338.44,59.975,1441197003,"201051344000890","174011321042388",28.37,23.30,0,328.52,348.96,21.1,18.4,0.141,236100.2,236100.2,832,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197104,481342.00
09/02/2015 08:30,2,0.672,ACTIVE,213.29,338.44,59.965,1441197003,"201051344000900","174011321042388",28.67,22.50,0,329.13,348.66,19.6,17.0,0.150,237234.6,237234.6,836,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197105,481343.00
09/02/2015 08:30,2,0.695,ACTIVE,213.96,340.25,59.970,1441197003,"201051344000633","174011321042388",28.92,22.50,0,329.73,350.77,20.4,17.8,0.150,225865.0,225865.0,836,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197106,481344.00
09/02/2015 08:30,2,0.715,ACTIVE,213.51,338.44,59.970,1441197003,"201051344000983","174011321042388",28.75,23.00,0,329.73,348.36,20.9,18.2,0.146,234210.1,234210.1,830,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197107,481345.00
09/02/2015 08:30,2,0.689,ACTIVE,213.96,339.95,59.954,1441197003,"201051344000917","174011321042388",28.39,23.50,0,329.73,348.66,19.9,17.3,0.137,236477.0,236477.0,833,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197108,481346.00
09/02/2015 08:30,2,0.711,ACTIVE,213.96,339.04,59.996,1441197003,"201051344000648","174011321042388",28.27,22.30,0,330.03,349.26,20.4,17.8,0.150,231746.5,231746.5,832,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197109,481347.00
09/02/2015 08:30,2,0.707,ACTIVE,213.96,339.65,59.975,1441197003,"201051344001093","174011321042388",28.61,23.30,0,329.13,348.66,20.5,17.9,0.146,234707.8,234707.8,837,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197110,481348.00
09/02/2015 08:30,2,0.697,ACTIVE,213.96,339.34,59.975,1441197003,"201051344000645","174011321042388",28.45,23.00,0,330.33,349.26,20.1,17.5,0.141,232813.8,232813.8,831,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197111,481349.00
09/02/2015 08:30,2,0.686,ACTIVE,212.16,334.84,59.981,1441197003,"274151322000085","174011321042388",27.83,23.80,0,330.33,350.17,19.3,16.7,0.110,511276.5,511276.5,829,0,0,0,L,1151911521,1,122.68,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197112,481350.00
09/02/2015 08:30,2,0.695,ACTIVE,214.19,340.25,59.970,1441197003,"201051344000651","174011321042388",28.35,22.30,0,330.33,349.26,20.0,17.4,0.146,232032.2,232032.2,833,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197113,481351.00
09/02/2015 08:30,2,0.719,ACTIVE,213.74,338.14,60.023,1441197003,"201051344000867","174011321042388",28.39,23.30,0,329.73,348.66,20.7,18.1,0.146,224852.4,224852.4,834,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197114,481352.00
09/02/2015 08:30,2,0.701,ACTIVE,213.96,339.34,59.981,1441197003,"201051344001230","174011321042388",28.33,23.00,0,328.52,348.06,20.1,17.5,0.141,235523.5,235523.5,836,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197115,481353.00
09/02/2015 08:30,2,0.697,ACTIVE,213.96,339.65,59.981,1441197003,"201051344000576","174011321042388",28.49,22.30,0,330.63,349.86,20.2,17.6,0.146,231908.6,231908.6,836,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197116,481354.00
09/02/2015 08:30,2,0.734,ACTIVE,213.74,338.44,59.986,1441197003,"201051344000579","174011321042388",28.80,23.30,0,330.03,348.66,21.4,18.8,0.146,239200.9,239200.9,830,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197117,481355.00
09/02/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441197003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197883,481356.00
09/02/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441197003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197883,481357.00
09/02/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441197003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197883,481358.00
09/02/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441197003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197883,481359.00
09/02/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441197003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197883,481360.00
09/02/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441197003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197883,481361.00
09/02/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441197003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197883,481362.00
09/02/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441197003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197883,481363.00
09/02/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441197003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197883,481364.00
09/02/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441197003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197883,481365.00
09/02/2015 08:45,2,0.803,ACTIVE,213.29,339.65,60.012,1441197904,"201051344000955","174011321042388",28.88,23.30,0,327.92,348.96,23.5,20.8,0.172,237434.1,237434.1,834,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197978,481366.00
09/02/2015 08:45,2,0.805,ACTIVE,212.16,337.84,60.012,1441197904,"274151322000095","174011321042388",28.17,24.80,0,325.22,346.26,23.0,20.2,0.155,537143.2,537143.2,830,0,0,0,L,1151911521,1,122.91,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197979,481367.00
09/02/2015 08:45,2,0.805,ACTIVE,213.74,339.95,60.007,1441197904,"201051344000868","174011321042388",28.45,22.80,0,328.52,349.26,23.2,20.5,0.172,224339.5,224339.5,835,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197980,481368.00
09/02/2015 08:45,2,0.770,ACTIVE,214.41,341.75,60.028,1441197904,"201051344000853","174011321042388",29.22,23.50,0,330.63,350.77,22.8,20.1,0.172,230871.6,230871.6,835,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197981,481369.00
09/02/2015 08:45,2,0.783,ACTIVE,214.19,340.55,59.986,1441197904,"201051344000582","174011321042388",28.23,23.00,0,329.73,349.26,22.4,19.7,0.164,229610.1,229610.1,831,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197982,481370.00
09/02/2015 08:45,2,0.803,ACTIVE,213.96,340.25,60.002,1441197904,"201051344000469","174011321042388",28.53,22.80,0,327.32,349.56,23.2,20.5,0.177,226121.1,226121.1,836,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197983,481371.00
09/02/2015 08:45,2,0.773,ACTIVE,213.74,341.75,60.012,1441197904,"201051344000988","174011321042388",28.84,23.80,0,328.22,351.37,22.6,19.9,0.181,225069.7,225069.7,835,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197984,481372.00
09/02/2015 08:45,2,0.783,ACTIVE,213.96,340.25,59.991,1441197904,"201051344001158","174011321042388",28.65,23.30,0,329.43,349.56,22.7,20.0,0.177,230675.1,230675.1,835,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197985,481373.00
09/02/2015 08:45,2,0.795,ACTIVE,213.74,339.34,59.996,1441197904,"201051344001025","174011321042388",28.73,23.30,0,329.13,350.17,23.2,20.5,0.172,235389.5,235389.5,830,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197986,481374.00
09/02/2015 08:45,2,0.797,ACTIVE,213.74,340.55,60.002,1441197904,"201051344000569","174011321042388",28.80,23.80,0,329.13,349.56,23.2,20.5,0.177,238582.2,238582.2,832,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197987,481375.00
09/02/2015 08:45,2,0.514,ACTIVE,212.61,398.86,60.002,1441197904,"274151322000094","174011321042388",37.45,27.00,0,330.93,422.30,19.4,16.8,0.128,412269.3,412269.3,839,0,0,0,L,1151911521,1,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197988,481376.00
09/02/2015 08:45,2,0.799,ACTIVE,213.74,339.95,59.996,1441197904,"201051344000458","174011321042388",28.53,24.00,0,329.13,349.56,23.1,20.4,0.177,234260.0,234260.0,835,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197989,481377.00
09/02/2015 08:45,2,0.770,ACTIVE,212.61,337.84,59.981,1441197904,"274151322000087","174011321042388",27.65,25.80,0,327.32,345.66,21.5,18.9,0.137,484985.5,484985.5,833,0,0,0,L,1151911521,1,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197990,481378.00
09/02/2015 08:45,2,0.797,ACTIVE,212.61,336.04,60.002,1441197904,"274151322000052","174011321042388",27.81,25.80,0,326.12,346.26,22.4,19.7,0.150,518086.3,518086.3,830,0,0,0,L,1151911521,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197991,481379.00
09/02/2015 08:45,2,0.785,ACTIVE,214.19,340.55,59.991,1441197904,"201051344001145","174011321042388",28.51,23.30,0,330.03,349.86,22.7,20.0,0.164,239135.5,239135.5,834,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197992,481380.00
09/02/2015 08:45,2,0.762,ACTIVE,214.19,340.85,59.986,1441197904,"201051344000685","174011321042388",28.80,23.30,0,329.43,350.17,22.2,19.6,0.181,237811.3,237811.3,836,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197993,481381.00
09/02/2015 08:45,2,0.750,ACTIVE,212.16,339.04,59.991,1441197904,"274151322000088","174011321042388",27.69,25.30,0,325.52,345.66,21.0,18.4,0.128,497476.5,497476.5,832,0,0,0,L,1151911521,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197994,481382.00
09/02/2015 08:45,2,0.793,ACTIVE,213.74,340.25,59.996,1441197904,"201051344000438","174011321042388",28.86,23.30,0,330.63,350.77,23.2,20.5,0.172,237838.5,237838.5,835,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197995,481383.00
09/02/2015 08:45,2,0.809,ACTIVE,213.51,338.74,59.991,1441197904,"201051344001135","174011321042388",28.71,23.30,0,328.82,349.56,23.6,20.8,0.168,229421.6,229421.6,831,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197996,481384.00
09/02/2015 08:45,2,0.809,ACTIVE,213.74,339.65,60.002,1441197904,"201051344000417","174011321042388",28.73,23.80,0,329.13,350.17,23.5,20.8,0.172,232753.3,232753.3,832,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197997,481385.00
09/02/2015 08:45,2,0.801,ACTIVE,213.29,339.34,60.002,1441197904,"201051344000594","174011321042388",28.94,23.50,0,327.32,349.86,23.5,20.8,0.168,234951.5,234951.5,831,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197997,481386.00
09/02/2015 08:45,2,0.773,ACTIVE,212.16,336.04,60.007,1441197904,"274151322000083","174011321042388",27.75,24.50,0,326.72,346.26,21.8,19.1,0.141,513796.7,513796.7,831,0,0,0,L,1151911521,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197998,481387.00
09/02/2015 08:45,2,0.842,ACTIVE,213.96,340.55,59.991,1441197904,"201051344000585","174011321042388",28.07,23.80,0,329.73,349.86,24.0,21.2,0.172,234573.1,234573.1,833,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441197999,481388.00
09/02/2015 08:45,2,0.779,ACTIVE,211.93,339.95,59.996,1441197904,"274151322000054","174011321042388",27.77,25.80,0,325.82,346.56,21.9,19.2,0.146,508567.9,508567.9,832,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198000,481389.00
09/02/2015 08:45,2,0.805,ACTIVE,213.96,339.95,60.002,1441197904,"201051344001203","174011321042388",28.41,23.50,0,330.63,350.77,23.2,20.5,0.172,235259.9,235259.9,835,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198001,481390.00
09/02/2015 08:45,2,0.797,ACTIVE,213.29,340.25,59.975,1441197904,"201051344000646","174011321042388",28.69,23.50,0,329.13,349.56,23.2,20.5,0.177,231294.8,231294.8,836,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198002,481391.00
09/02/2015 08:45,2,0.533,ACTIVE,213.06,401.26,59.981,1441197904,"274151322000068","174011321042388",37.69,28.30,0,332.73,419.30,20.4,17.7,0.128,411688.3,411688.3,838,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198003,481392.00
09/02/2015 08:45,2,0.820,ACTIVE,212.83,338.14,59.975,1441197904,"274151322000076","174011321042388",28.73,25.80,0,327.62,346.86,23.9,21.1,0.155,543463.8,543463.8,830,0,0,0,L,1151911521,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198004,481393.00
09/02/2015 08:45,2,0.820,ACTIVE,213.51,339.34,59.991,1441197904,"201051344000890","174011321042388",28.67,23.80,0,329.13,350.47,23.8,21.1,0.164,236105.0,236105.0,833,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198005,481394.00
09/02/2015 08:45,2,0.779,ACTIVE,213.74,339.34,60.007,1441197904,"201051344000900","174011321042388",28.45,23.00,0,327.62,349.86,22.5,19.8,0.172,237239.1,237239.1,837,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198006,481395.00
09/02/2015 08:45,2,0.797,ACTIVE,214.19,341.75,60.002,1441197904,"201051344000633","174011321042388",28.67,23.00,0,328.82,351.37,23.2,20.5,0.181,225869.7,225869.7,837,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198006,481396.00
09/02/2015 08:45,2,0.805,ACTIVE,213.96,340.25,60.002,1441197904,"201051344000983","174011321042388",28.94,23.80,0,328.22,349.86,23.6,20.9,0.177,234214.9,234214.9,831,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198007,481397.00
09/02/2015 08:45,2,0.781,ACTIVE,213.06,339.34,59.991,1441197904,"201051344000917","174011321042388",28.55,24.00,0,329.43,349.56,22.6,19.9,0.159,236481.5,236481.5,834,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198008,481398.00
09/02/2015 08:45,2,0.801,ACTIVE,213.96,339.65,60.007,1441197904,"201051344000648","174011321042388",28.67,22.80,0,330.03,350.17,23.2,20.5,0.177,231751.2,231751.2,833,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198009,481399.00
09/02/2015 08:45,2,0.801,ACTIVE,213.51,340.85,60.007,1441197904,"201051344001093","174011321042388",28.59,23.80,0,329.73,350.77,23.2,20.5,0.168,234712.6,234712.6,838,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198010,481400.00
09/02/2015 08:45,2,0.793,ACTIVE,214.19,340.55,60.034,1441197904,"201051344000645","174011321042388",28.47,23.80,0,330.33,350.17,22.9,20.2,0.172,232818.4,232818.4,832,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198011,481401.00
09/02/2015 08:45,2,0.783,ACTIVE,212.83,341.15,60.012,1441197904,"274151322000085","174011321042388",27.81,24.80,0,326.72,345.96,22.1,19.4,0.133,511280.9,511280.9,830,0,0,0,L,1151911521,1,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198012,481402.00
09/02/2015 08:45,2,0.789,ACTIVE,213.96,339.95,60.007,1441197904,"201051344000651","174011321042388",28.57,22.80,0,330.63,350.47,22.9,20.1,0.172,232036.8,232036.8,834,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198013,481403.00
09/02/2015 08:45,2,0.801,ACTIVE,213.96,339.04,60.007,1441197904,"201051344000867","174011321042388",28.84,23.80,0,329.13,349.56,23.4,20.7,0.168,224857.2,224857.2,835,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198014,481404.00
09/02/2015 08:45,2,0.785,ACTIVE,213.51,338.74,60.007,1441197904,"201051344001230","174011321042388",28.71,23.80,0,328.82,348.66,22.8,20.1,0.168,235528.1,235528.1,837,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198015,481405.00
09/02/2015 08:45,2,0.783,ACTIVE,213.96,340.85,59.996,1441197904,"201051344000576","174011321042388",28.90,23.00,0,330.33,350.47,22.9,20.2,0.172,231913.2,231913.2,837,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198015,481406.00
09/02/2015 08:45,2,0.832,ACTIVE,213.74,339.95,60.007,1441197904,"201051344000579","174011321042388",28.77,23.80,0,329.73,349.86,24.3,21.5,0.177,239205.9,239205.9,831,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198016,481407.00
09/02/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441197904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198784,481408.00
09/02/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441197904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198784,481409.00
09/02/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441197904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198784,481410.00
09/02/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441197904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198784,481411.00
09/02/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441197904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198784,481412.00
09/02/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441197904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198784,481413.00
09/02/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441197904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198784,481414.00
09/02/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441197904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198784,481415.00
09/02/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441197904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198784,481416.00
09/02/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441197904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198784,481417.00
09/02/2015 09:00,2,1.010,ACTIVE,213.29,340.85,59.949,1441198803,"201051344000955","174011321042388",29.38,24.00,0,326.42,354.07,30.1,27.1,0.225,237440.1,237440.1,835,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198878,481418.00
09/02/2015 09:00,2,1.053,ACTIVE,211.48,342.35,59.949,1441198803,"274151322000095","174011321042388",28.84,25.80,0,329.43,350.77,30.8,27.8,0.208,537149.2,537149.2,831,0,0,0,L,1151911521,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198879,481419.00
09/02/2015 09:00,2,1.033,ACTIVE,213.74,342.65,59.912,1441198803,"201051344000868","174011321042388",28.29,23.80,0,329.43,355.28,29.6,26.7,0.230,224345.5,224345.5,836,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198880,481420.00
09/02/2015 09:00,2,1.012,ACTIVE,214.87,343.85,59.917,1441198803,"201051344000853","174011321042388",28.65,24.30,0,331.53,357.08,29.4,26.5,0.234,230877.6,230877.6,836,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198881,481421.00
09/02/2015 09:00,2,0.996,ACTIVE,213.96,341.75,59.975,1441198803,"201051344000582","174011321042388",28.57,23.80,0,329.43,355.28,28.9,25.9,0.225,229615.9,229615.9,832,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198882,481422.00
09/02/2015 09:00,2,1.029,ACTIVE,214.19,342.95,59.959,1441198803,"201051344000469","174011321042388",28.15,23.50,0,329.13,355.58,29.4,26.5,0.239,226127.1,226127.1,837,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198883,481423.00
09/02/2015 09:00,2,1.023,ACTIVE,213.96,343.55,60.012,1441198803,"201051344000988","174011321042388",28.03,24.30,0,330.33,357.08,29.1,26.2,0.230,225075.6,225075.6,836,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198884,481424.00
09/02/2015 09:00,2,1.002,ACTIVE,213.96,342.65,59.981,1441198803,"201051344001158","174011321042388",28.86,24.00,0,330.33,355.28,29.3,26.4,0.234,230681.0,230681.0,836,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198884,481425.00
09/02/2015 09:00,2,1.021,ACTIVE,213.51,340.25,59.896,1441198803,"201051344001025","174011321042388",28.84,23.80,0,329.13,355.58,29.9,26.9,0.217,235395.4,235395.4,831,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198885,481426.00
09/02/2015 09:00,2,1.018,ACTIVE,214.19,342.35,59.959,1441198803,"201051344000569","174011321042388",28.73,24.30,0,329.43,356.18,29.6,26.7,0.230,238588.2,238588.2,833,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198886,481427.00
09/02/2015 09:00,2,0.674,ACTIVE,212.16,408.78,59.949,1441198803,"274151322000094","174011321042388",38.41,28.00,0,327.02,425.31,26.1,23.3,0.177,412274.3,412274.3,840,0,0,0,L,1151911521,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198887,481428.00
09/02/2015 09:00,2,1.016,ACTIVE,213.96,342.35,60.002,1441198803,"201051344000458","174011321042388",28.67,24.80,0,330.03,355.28,29.5,26.5,0.243,234266.0,234266.0,836,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198888,481429.00
09/02/2015 09:00,2,1.014,ACTIVE,211.93,339.95,59.944,1441198803,"274151322000087","174011321042388",27.93,27.00,0,326.12,349.56,28.7,25.8,0.181,484991.1,484991.1,834,0,0,0,L,1151911521,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198889,481430.00
09/02/2015 09:00,2,1.039,ACTIVE,211.70,339.04,59.944,1441198803,"274151322000052","174011321042388",28.45,26.50,0,328.52,350.77,30.0,27.0,0.203,518092.1,518092.1,831,0,0,0,L,1151911521,1,120.65,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198890,481431.00
09/02/2015 09:00,2,1.008,ACTIVE,213.74,341.45,59.975,1441198803,"201051344001145","174011321042388",28.77,23.80,0,330.33,354.97,29.4,26.5,0.230,239141.4,239141.4,835,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198891,481432.00
09/02/2015 09:00,2,0.973,ACTIVE,213.96,342.35,59.907,1441198803,"201051344000685","174011321042388",29.26,24.00,0,329.43,354.97,28.9,26.0,0.234,237817.0,237817.0,837,0,0,0,L,1122011218,1,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198892,481433.00
09/02/2015 09:00,2,1.010,ACTIVE,211.93,341.15,59.954,1441198803,"274151322000088","174011321042388",27.85,26.00,0,326.42,349.86,28.5,25.6,0.186,497482.0,497482.0,833,0,0,0,L,1151911521,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198893,481434.00
09/02/2015 09:00,2,1.006,ACTIVE,213.96,342.05,59.944,1441198803,"201051344000438","174011321042388",29.34,23.80,0,329.43,355.58,29.9,27.0,0.239,237844.4,237844.4,836,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198894,481435.00
09/02/2015 09:00,2,1.041,ACTIVE,213.51,340.85,59.944,1441198803,"201051344001135","174011321042388",28.84,24.00,0,328.82,354.97,30.4,27.4,0.230,229427.7,229427.7,832,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198895,481436.00
09/02/2015 09:00,2,1.045,ACTIVE,213.74,341.75,59.991,1441198803,"201051344000417","174011321042388",28.61,24.30,0,328.52,354.37,30.3,27.3,0.234,232759.4,232759.4,833,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198896,481437.00
09/02/2015 09:00,2,1.020,ACTIVE,213.96,342.65,59.954,1441198803,"201051344000594","174011321042388",29.04,24.00,0,328.22,355.28,30.0,27.1,0.234,234957.6,234957.6,832,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198897,481438.00
09/02/2015 09:00,2,1.023,ACTIVE,212.38,337.54,59.949,1441198803,"274151322000083","174011321042388",28.37,25.50,0,329.43,350.17,29.4,26.5,0.186,513802.3,513802.3,832,0,0,0,L,1151911521,1,121.33,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198898,481439.00
09/02/2015 09:00,2,1.049,ACTIVE,214.19,342.35,59.996,1441198803,"201051344000585","174011321042388",29.02,24.50,0,329.13,354.97,30.9,27.9,0.234,234579.3,234579.3,834,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198898,481440.00
09/02/2015 09:00,2,1.029,ACTIVE,212.16,340.85,59.938,1441198803,"274151322000054","174011321042388",28.37,26.30,0,329.13,350.77,29.5,26.6,0.199,508573.6,508573.6,833,0,0,0,L,1151911521,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198899,481441.00
09/02/2015 09:00,2,1.012,ACTIVE,213.74,342.05,59.907,1441198803,"201051344001203","174011321042388",29.12,24.30,0,329.43,356.18,29.9,26.9,0.239,235265.9,235265.9,836,0,0,0,L,1122011218,1,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198900,481442.00
09/02/2015 09:00,2,1.021,ACTIVE,213.29,342.05,59.965,1441198803,"201051344000646","174011321042388",29.10,24.00,0,328.22,354.97,30.1,27.1,0.239,231300.8,231300.8,837,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198901,481443.00
09/02/2015 09:00,2,0.715,ACTIVE,213.29,410.28,59.938,1441198803,"274151322000068","174011321042388",38.17,29.30,0,328.22,437.93,27.6,24.8,0.181,411693.5,411693.5,839,0,0,0,L,1151911521,1,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198902,481444.00
09/02/2015 09:00,2,1.090,ACTIVE,213.06,344.15,59.938,1441198803,"274151322000076","174011321042388",29.24,26.50,0,329.73,351.07,32.4,29.3,0.221,543470.1,543470.1,831,0,0,0,L,1151911521,1,121.55,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198903,481445.00
09/02/2015 09:00,2,1.047,ACTIVE,213.51,341.45,59.970,1441198803,"201051344000890","174011321042388",28.90,24.50,0,328.22,354.67,30.7,27.7,0.239,236111.2,236111.2,834,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198904,481446.00
09/02/2015 09:00,2,0.988,ACTIVE,214.19,343.25,59.959,1441198803,"201051344000900","174011321042388",28.90,23.80,0,329.13,355.28,29.0,26.0,0.221,237245.0,237245.0,838,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198905,481447.00
09/02/2015 09:00,2,1.018,ACTIVE,214.64,344.45,59.959,1441198803,"201051344000633","174011321042388",28.73,23.80,0,330.03,356.78,29.6,26.7,0.239,225875.6,225875.6,838,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198906,481448.00
09/02/2015 09:00,2,1.031,ACTIVE,214.41,342.95,59.922,1441198803,"201051344000983","174011321042388",28.92,24.30,0,329.73,355.58,30.2,27.2,0.239,234221.0,234221.0,832,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198907,481449.00
09/02/2015 09:00,2,1.010,ACTIVE,213.96,342.05,59.949,1441198803,"201051344000917","174011321042388",28.63,24.80,0,327.62,354.37,29.3,26.4,0.230,236487.3,236487.3,835,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198908,481450.00
09/02/2015 09:00,2,1.018,ACTIVE,214.64,343.55,59.954,1441198803,"201051344000648","174011321042388",28.47,23.50,0,330.33,356.18,29.4,26.4,0.230,231757.1,231757.1,834,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198909,481451.00
09/02/2015 09:00,2,1.008,ACTIVE,213.96,342.65,59.991,1441198803,"201051344001093","174011321042388",29.28,24.50,0,329.13,354.37,29.9,26.9,0.225,234718.5,234718.5,839,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198910,481452.00
09/02/2015 09:00,2,1.023,ACTIVE,214.87,343.55,59.975,1441198803,"201051344000645","174011321042388",28.27,24.50,0,330.63,355.88,29.4,26.4,0.225,232824.3,232824.3,833,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198910,481453.00
09/02/2015 09:00,2,1.033,ACTIVE,212.61,341.15,59.944,1441198803,"274151322000085","174011321042388",28.59,25.50,0,329.73,349.86,29.9,27.0,0.199,511286.6,511286.6,831,0,0,0,L,1151911521,1,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198911,481454.00
09/02/2015 09:00,2,1.012,ACTIVE,214.19,343.55,59.928,1441198803,"201051344000651","174011321042388",29.12,23.80,0,330.03,355.28,29.9,26.9,0.230,232042.7,232042.7,835,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198912,481455.00
09/02/2015 09:00,2,1.031,ACTIVE,214.41,342.35,59.954,1441198803,"201051344000867","174011321042388",28.82,24.50,0,329.73,354.97,30.1,27.2,0.230,224863.2,224863.2,836,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198913,481456.00
09/02/2015 09:00,2,1.023,ACTIVE,213.74,341.75,59.949,1441198803,"201051344001230","174011321042388",28.88,24.30,0,328.22,353.47,29.9,27.0,0.239,235534.0,235534.0,838,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198914,481457.00
09/02/2015 09:00,2,0.994,ACTIVE,214.87,344.45,59.959,1441198803,"201051344000576","174011321042388",29.12,24.00,0,330.33,356.18,29.4,26.4,0.221,231919.2,231919.2,838,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198915,481458.00
09/02/2015 09:00,2,1.070,ACTIVE,214.19,342.95,59.996,1441198803,"201051344000579","174011321042388",28.67,24.30,0,330.63,355.58,31.1,28.1,0.239,239212.1,239212.1,832,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441198916,481459.00
09/02/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441198803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199683,481460.00
09/02/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441198803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199683,481461.00
09/02/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441198803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199683,481462.00
09/02/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441198803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199683,481463.00
09/02/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441198803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199683,481464.00
09/02/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441198803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199683,481465.00
09/02/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441198803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199683,481466.00
09/02/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441198803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199683,481467.00
09/02/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441198803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199683,481468.00
09/02/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441198803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199683,481469.00
09/02/2015 09:15,2,1.299,ACTIVE,213.06,343.85,59.938,1441199703,"201051344000955","174011321042388",29.26,24.50,0,328.52,360.08,38.5,35.2,0.309,237448.3,237448.3,836,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199778,481470.00
09/02/2015 09:15,2,1.357,ACTIVE,211.48,336.04,59.901,1441199703,"274151322000095","174011321042388",29.14,26.80,0,328.52,356.78,40.1,36.8,0.270,537157.7,537157.7,832,0,0,0,L,1151911521,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199779,481471.00
09/02/2015 09:15,2,1.314,ACTIVE,213.74,345.06,59.938,1441199703,"201051344000868","174011321042388",28.73,24.30,0,330.63,361.29,38.3,35.0,0.301,224353.7,224353.7,837,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199780,481472.00
09/02/2015 09:15,2,1.283,ACTIVE,214.64,346.26,59.933,1441199703,"201051344000853","174011321042388",29.20,24.80,0,332.73,363.39,38.0,34.8,0.309,230885.7,230885.7,837,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199781,481473.00
09/02/2015 09:15,2,1.264,ACTIVE,213.74,344.45,59.944,1441199703,"201051344000582","174011321042388",29.00,24.50,0,327.62,360.99,37.1,33.9,0.301,229623.9,229623.9,833,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199782,481474.00
09/02/2015 09:15,2,1.289,ACTIVE,214.19,345.36,59.954,1441199703,"201051344000469","174011321042388",29.18,23.80,0,329.73,361.89,38.1,34.9,0.323,226135.2,226135.2,838,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199783,481475.00
09/02/2015 09:15,2,1.305,ACTIVE,213.96,346.86,59.944,1441199703,"201051344000988","174011321042388",28.61,24.50,0,330.93,363.39,37.9,34.6,0.314,225083.6,225083.6,837,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199784,481476.00
09/02/2015 09:15,2,1.311,ACTIVE,214.19,345.66,59.944,1441199703,"201051344001158","174011321042388",28.49,24.30,0,330.33,361.89,37.9,34.6,0.309,230689.0,230689.0,837,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199785,481477.00
09/02/2015 09:15,2,1.305,ACTIVE,213.29,343.25,59.959,1441199703,"201051344001025","174011321042388",28.88,24.50,0,328.52,361.29,38.2,35.0,0.305,235403.6,235403.6,832,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199786,481478.00
09/02/2015 09:15,2,1.299,ACTIVE,214.41,345.36,59.949,1441199703,"201051344000569","174011321042388",28.88,24.80,0,330.93,362.19,38.0,34.8,0.309,238596.3,238596.3,834,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199787,481479.00
09/02/2015 09:15,2,0.881,ACTIVE,211.70,405.17,59.949,1441199703,"274151322000094","174011321042388",37.77,29.00,0,328.22,436.43,33.8,30.7,0.230,412281.5,412281.5,841,0,0,0,L,1151911521,1,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199788,481480.00
09/02/2015 09:15,2,1.287,ACTIVE,214.19,345.06,59.949,1441199703,"201051344000458","174011321042388",28.98,25.50,0,330.63,361.59,37.8,34.6,0.323,234274.0,234274.0,837,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199789,481481.00
09/02/2015 09:15,2,1.285,ACTIVE,211.93,342.35,59.922,1441199703,"274151322000087","174011321042388",28.41,28.30,0,328.82,354.37,37.0,33.8,0.243,484998.9,484998.9,835,0,0,0,L,1151911521,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199790,481482.00
09/02/2015 09:15,2,1.316,ACTIVE,211.25,336.04,59.959,1441199703,"274151322000052","174011321042388",28.77,27.00,0,328.22,355.58,38.4,35.1,0.252,518100.2,518100.2,832,0,0,0,L,1151911521,1,120.42,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199791,481483.00
09/02/2015 09:15,2,1.277,ACTIVE,213.51,344.76,59.886,1441199703,"201051344001145","174011321042388",28.98,24.30,0,328.22,360.99,37.6,34.3,0.296,239149.4,239149.4,836,0,0,0,L,1122011218,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199792,481484.00
09/02/2015 09:15,2,1.260,ACTIVE,213.51,344.15,59.938,1441199703,"201051344000685","174011321042388",29.00,24.50,0,327.92,360.69,37.0,33.8,0.323,237824.9,237824.9,838,0,0,0,L,1122011218,1,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199793,481485.00
09/02/2015 09:15,2,1.277,ACTIVE,211.25,343.25,59.933,1441199703,"274151322000088","174011321042388",28.41,26.80,0,328.82,355.28,36.7,33.5,0.239,497489.8,497489.8,834,0,0,0,L,1151911521,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199794,481486.00
09/02/2015 09:15,2,1.281,ACTIVE,213.51,344.15,59.954,1441199703,"201051344000438","174011321042388",29.28,24.50,0,328.22,361.29,38.0,34.8,0.309,237852.6,237852.6,837,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199795,481487.00
09/02/2015 09:15,2,1.287,ACTIVE,205.38,329.73,59.975,1441199703,"201051344001135","174011321042388",29.36,24.50,0,315.90,360.69,38.3,35.1,0.305,229436.0,229436.0,833,0,0,0,L,1122011218,1,117.94,116.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199796,481488.00
09/02/2015 09:15,2,1.287,ACTIVE,212.38,342.35,59.938,1441199703,"201051344000417","174011321042388",29.16,24.50,0,315.30,360.38,38.0,34.8,0.314,232767.6,232767.6,834,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199797,481489.00
09/02/2015 09:15,2,1.293,ACTIVE,212.61,343.25,59.944,1441199703,"201051344000594","174011321042388",29.26,24.50,0,317.10,363.09,38.4,35.1,0.314,234965.8,234965.8,833,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199798,481490.00
