ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 09:15,2,1.285,ACTIVE,210.80,338.14,59.917,1441199703,"274151322000083","174011321042388",28.69,26.50,0,317.70,354.67,37.4,34.2,0.265,513810.3,513810.3,833,0,0,0,L,1151911521,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199798,481491.00
09/02/2015 09:15,2,1.322,ACTIVE,212.38,344.15,59.907,1441199703,"201051344000585","174011321042388",28.92,25.00,0,316.50,360.69,38.8,35.5,0.305,234587.6,234587.6,835,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199799,481492.00
09/02/2015 09:15,2,1.305,ACTIVE,210.80,343.55,59.975,1441199703,"274151322000054","174011321042388",28.51,27.30,0,315.90,355.28,37.7,34.4,0.247,508581.6,508581.6,834,0,0,0,L,1151911521,1,121.78,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199800,481493.00
09/02/2015 09:15,2,1.297,ACTIVE,212.61,342.95,59.875,1441199703,"201051344001203","174011321042388",29.08,24.80,0,315.90,362.49,38.2,34.9,0.309,235274.0,235274.0,837,0,0,0,L,1122011218,1,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199801,481494.00
09/02/2015 09:15,2,1.299,ACTIVE,211.93,342.05,59.912,1441199703,"201051344000646","174011321042388",28.71,24.50,0,315.30,361.59,37.8,34.5,0.301,231308.9,231308.9,838,0,0,0,L,1122011218,1,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199802,481495.00
09/02/2015 09:15,2,0.900,ACTIVE,211.48,411.48,59.933,1441199703,"274151322000068","174011321042388",38.01,30.00,0,329.43,438.53,34.6,31.5,0.230,411700.8,411700.8,840,0,0,0,L,1151911521,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199803,481496.00
09/02/2015 09:15,2,1.387,ACTIVE,211.25,339.04,59.933,1441199703,"274151322000076","174011321042388",29.26,27.30,0,318.61,356.18,41.1,37.7,0.283,543478.9,543478.9,832,0,0,0,L,1151911521,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199804,481497.00
09/02/2015 09:15,2,1.305,ACTIVE,212.16,341.45,59.996,1441199703,"201051344000890","174011321042388",29.16,24.80,0,315.00,360.69,38.5,35.3,0.292,236119.5,236119.5,835,0,0,0,L,1122011218,1,122.01,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199805,481498.00
09/02/2015 09:15,2,1.279,ACTIVE,212.83,344.15,59.954,1441199703,"201051344000900","174011321042388",28.88,24.50,0,318.30,362.19,37.4,34.2,0.309,237252.9,237252.9,839,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199806,481499.00
09/02/2015 09:15,2,1.291,ACTIVE,213.29,345.66,59.975,1441199703,"201051344000633","174011321042388",28.96,24.30,0,321.31,363.09,37.9,34.6,0.305,225883.7,225883.7,839,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199807,481500.00
09/02/2015 09:15,2,1.297,ACTIVE,213.06,344.15,59.896,1441199703,"201051344000983","174011321042388",29.14,25.00,0,318.30,361.89,38.4,35.1,0.309,234229.3,234229.3,833,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199808,481501.00
09/02/2015 09:15,2,1.271,ACTIVE,212.38,343.85,59.938,1441199703,"201051344000917","174011321042388",28.73,25.30,0,316.50,360.38,37.1,33.9,0.314,236495.3,236495.3,836,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199808,481502.00
09/02/2015 09:15,2,1.279,ACTIVE,213.06,343.55,59.954,1441199703,"201051344000648","174011321042388",28.90,24.30,0,320.11,362.19,37.5,34.3,0.305,231765.2,231765.2,835,0,0,0,L,1122011218,1,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199809,481503.00
09/02/2015 09:15,2,1.287,ACTIVE,212.38,342.95,59.922,1441199703,"201051344001093","174011321042388",29.00,25.00,0,316.50,360.69,37.9,34.6,0.292,234726.6,234726.6,840,0,0,0,L,1122011218,1,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199810,481504.00
09/02/2015 09:15,2,1.305,ACTIVE,213.29,344.76,59.938,1441199703,"201051344000645","174011321042388",28.37,25.30,0,322.81,362.19,37.5,34.3,0.301,232832.3,232832.3,834,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199811,481505.00
09/02/2015 09:15,2,1.307,ACTIVE,210.80,337.24,59.928,1441199703,"274151322000085","174011321042388",28.55,26.50,0,317.40,354.67,37.8,34.5,0.252,511294.7,511294.7,832,0,0,0,L,1151911521,1,122.01,119.97,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199812,481506.00
09/02/2015 09:15,2,1.287,ACTIVE,212.61,342.35,59.949,1441199703,"201051344000651","174011321042388",28.78,24.30,0,317.70,361.89,37.5,34.3,0.301,232050.8,232050.8,836,0,0,0,L,1122011218,1,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199813,481507.00
09/02/2015 09:15,2,1.312,ACTIVE,212.83,342.05,59.938,1441199703,"201051344000867","174011321042388",28.71,25.30,0,316.80,361.89,38.2,34.9,0.301,224871.4,224871.4,837,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199814,481508.00
09/02/2015 09:15,2,1.266,ACTIVE,209.44,338.44,59.975,1441199703,"201051344001230","174011321042388",29.22,24.80,0,315.90,359.78,37.4,34.2,0.314,235542.0,235542.0,839,0,0,0,L,1122011218,1,120.42,118.84,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199815,481509.00
09/02/2015 09:15,2,1.277,ACTIVE,210.12,341.45,59.954,1441199703,"201051344000576","174011321042388",28.84,24.50,0,322.21,362.79,37.4,34.2,0.305,231927.2,231927.2,839,0,0,0,L,1122011218,1,119.30,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199816,481510.00
09/02/2015 09:15,2,1.314,ACTIVE,209.67,339.95,60.002,1441199703,"201051344000579","174011321042388",29.16,24.80,0,318.91,363.69,38.9,35.6,0.318,239220.5,239220.5,833,0,0,0,L,1122011218,1,119.07,119.97,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441199817,481511.00
09/02/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441199703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200584,481512.00
09/02/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441199703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200584,481513.00
09/02/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441199703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200584,481514.00
09/02/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441199703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200584,481515.00
09/02/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441199703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200584,481516.00
09/02/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441199703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200584,481517.00
09/02/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441199703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200584,481518.00
09/02/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441199703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200584,481519.00
09/02/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441199703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200584,481520.00
09/02/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441199703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200584,481521.00
09/02/2015 09:30,2,1.166,ACTIVE,213.51,343.25,59.954,1441200603,"201051344000955","174011321042388",29.00,24.80,0,315.60,362.79,34.3,31.1,0.278,237456.8,237456.8,837,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200678,481522.00
09/02/2015 09:30,2,1.254,ACTIVE,211.93,336.34,59.938,1441200603,"274151322000095","174011321042388",28.47,27.30,0,315.30,356.78,36.2,33.0,0.243,537166.6,537166.6,833,0,0,0,L,1151911521,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200679,481523.00
09/02/2015 09:30,2,1.174,ACTIVE,215.54,345.66,59.938,1441200603,"201051344000868","174011321042388",28.49,24.80,0,318.30,364.59,33.9,30.8,0.261,224362.0,224362.0,838,0,0,0,L,1122011218,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200680,481524.00
09/02/2015 09:30,2,1.143,ACTIVE,216.45,347.46,59.896,1441200603,"201051344000853","174011321042388",28.90,25.00,0,318.91,366.10,33.5,30.4,0.265,230894.0,230894.0,838,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200681,481525.00
09/02/2015 09:30,2,1.137,ACTIVE,214.64,344.45,59.959,1441200603,"201051344000582","174011321042388",28.63,25.00,0,316.20,363.99,33.0,29.9,0.265,229632.0,229632.0,834,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200682,481526.00
09/02/2015 09:30,2,1.158,ACTIVE,215.77,346.26,59.959,1441200603,"201051344000469","174011321042388",28.73,24.30,0,317.70,364.89,33.7,30.6,0.283,226143.6,226143.6,839,0,0,0,L,1122011218,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200683,481527.00
09/02/2015 09:30,2,1.158,ACTIVE,215.77,348.06,59.938,1441200603,"201051344000988","174011321042388",28.43,25.00,0,318.00,366.40,33.4,30.3,0.270,225091.8,225091.8,838,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200684,481528.00
09/02/2015 09:30,2,1.158,ACTIVE,216.00,345.96,59.981,1441200603,"201051344001158","174011321042388",28.47,24.50,0,318.30,365.19,33.5,30.4,0.274,230697.3,230697.3,838,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200685,481529.00
09/02/2015 09:30,2,1.166,ACTIVE,214.19,343.55,59.949,1441200603,"201051344001025","174011321042388",28.69,24.80,0,315.60,364.89,33.9,30.8,0.270,235412.0,235412.0,833,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200685,481530.00
09/02/2015 09:30,2,1.145,ACTIVE,216.00,345.66,59.970,1441200603,"201051344000569","174011321042388",28.88,25.30,0,318.00,365.19,33.5,30.4,0.270,238604.6,238604.6,835,0,0,0,L,1122011218,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200686,481531.00
09/02/2015 09:30,2,0.773,ACTIVE,212.38,419.30,59.954,1441200603,"274151322000094","174011321042388",39.08,29.50,0,326.72,436.43,30.6,27.6,0.203,412288.9,412288.9,842,0,0,0,L,1151911521,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200687,481532.00
09/02/2015 09:30,2,1.154,ACTIVE,216.00,345.96,59.944,1441200603,"201051344000458","174011321042388",28.59,25.80,0,318.61,364.59,33.4,30.3,0.270,234282.3,234282.3,838,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200688,481533.00
09/02/2015 09:30,2,1.170,ACTIVE,212.16,337.24,59.954,1441200603,"274151322000087","174011321042388",28.17,29.50,0,316.20,355.58,33.4,30.3,0.221,485007.0,485007.0,836,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200689,481534.00
09/02/2015 09:30,2,1.193,ACTIVE,212.16,339.34,59.944,1441200603,"274151322000052","174011321042388",28.65,27.50,0,314.70,356.78,34.6,31.5,0.217,518108.7,518108.7,833,0,0,0,L,1151911521,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200690,481535.00
09/02/2015 09:30,2,1.135,ACTIVE,214.19,344.76,59.970,1441200603,"201051344001145","174011321042388",28.92,24.80,0,317.10,363.69,33.2,30.2,0.256,239157.6,239157.6,837,0,0,0,L,1122011218,1,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200691,481536.00
09/02/2015 09:30,2,1.129,ACTIVE,214.19,344.45,59.965,1441200603,"201051344000685","174011321042388",28.57,25.00,0,317.10,363.99,32.7,29.6,0.283,237833.0,237833.0,839,0,0,0,L,1122011218,1,124.04,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200692,481537.00
09/02/2015 09:30,2,1.152,ACTIVE,211.48,336.94,59.944,1441200603,"274151322000088","174011321042388",28.33,27.00,0,315.90,355.58,33.0,29.9,0.221,497497.9,497497.9,835,0,0,0,L,1151911521,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200693,481538.00
09/02/2015 09:30,2,1.125,ACTIVE,214.41,344.15,59.975,1441200603,"201051344000438","174011321042388",29.58,24.80,0,317.40,364.59,33.7,30.6,0.265,237860.9,237860.9,838,0,0,0,L,1122011218,1,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200694,481539.00
09/02/2015 09:30,2,1.156,ACTIVE,213.96,343.55,59.922,1441200603,"201051344001135","174011321042388",29.02,24.80,0,317.70,363.39,34.0,30.9,0.265,229444.3,229444.3,834,0,0,0,L,1122011218,1,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200695,481540.00
09/02/2015 09:30,2,1.160,ACTIVE,214.19,344.45,59.944,1441200603,"201051344000417","174011321042388",28.59,25.00,0,318.91,363.09,33.6,30.5,0.261,232775.9,232775.9,835,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200696,481541.00
09/02/2015 09:30,2,1.160,ACTIVE,215.32,345.96,59.959,1441200603,"201051344000594","174011321042388",28.90,25.00,0,318.30,364.59,34.0,30.9,0.270,234974.2,234974.2,834,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200697,481542.00
09/02/2015 09:30,2,1.162,ACTIVE,212.16,338.74,59.949,1441200603,"274151322000083","174011321042388",28.65,27.00,0,314.70,355.88,33.7,30.6,0.239,513818.5,513818.5,834,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200698,481543.00
09/02/2015 09:30,2,1.180,ACTIVE,214.64,344.76,59.986,1441200603,"201051344000585","174011321042388",28.90,25.30,0,318.30,363.99,34.5,31.4,0.265,234596.1,234596.1,836,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200699,481544.00
09/02/2015 09:30,2,1.172,ACTIVE,212.38,339.65,59.965,1441200603,"274151322000054","174011321042388",28.53,27.80,0,315.30,356.18,33.9,30.8,0.230,508589.9,508589.9,835,0,0,0,L,1151911521,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200699,481545.00
09/02/2015 09:30,2,1.156,ACTIVE,214.41,343.85,59.981,1441200603,"201051344001203","174011321042388",28.86,25.30,0,318.61,365.49,33.9,30.8,0.274,235282.4,235282.4,838,0,0,0,L,1122011218,1,124.04,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200700,481546.00
09/02/2015 09:30,2,1.121,ACTIVE,213.96,344.15,59.938,1441200603,"201051344000646","174011321042388",29.28,24.80,0,318.30,363.39,33.3,30.2,0.270,231317.1,231317.1,839,0,0,0,L,1122011218,1,123.59,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200701,481547.00
09/02/2015 09:30,2,0.793,ACTIVE,213.29,418.09,59.954,1441200603,"274151322000068","174011321042388",38.76,30.30,0,330.33,437.33,31.3,28.3,0.212,411708.4,411708.4,841,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200702,481548.00
09/02/2015 09:30,2,1.256,ACTIVE,212.83,339.65,59.954,1441200603,"274151322000076","174011321042388",29.02,27.50,0,317.40,357.38,36.9,33.7,0.256,543487.9,543487.9,833,0,0,0,L,1151911521,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200703,481549.00
09/02/2015 09:30,2,1.170,ACTIVE,213.96,343.25,59.912,1441200603,"201051344000890","174011321042388",28.82,25.30,0,318.61,363.69,34.2,31.1,0.265,236127.9,236127.9,836,0,0,0,L,1122011218,1,123.59,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200704,481550.00
09/02/2015 09:30,2,1.125,ACTIVE,215.77,345.96,59.959,1441200603,"201051344000900","174011321042388",28.86,25.00,0,318.61,364.89,32.9,29.8,0.265,237261.1,237261.1,840,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200705,481551.00
09/02/2015 09:30,2,1.125,ACTIVE,216.45,348.06,59.965,1441200603,"201051344000633","174011321042388",29.26,24.80,0,318.00,366.70,33.4,30.3,0.265,225892.0,225892.0,840,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200706,481552.00
09/02/2015 09:30,2,1.152,ACTIVE,216.22,346.26,59.959,1441200603,"201051344000983","174011321042388",28.92,25.30,0,317.70,364.89,33.8,30.7,0.270,234237.6,234237.6,834,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200707,481553.00
09/02/2015 09:30,2,1.129,ACTIVE,214.41,345.06,59.933,1441200603,"201051344000917","174011321042388",28.65,25.80,0,319.51,363.39,32.8,29.7,0.256,236503.3,236503.3,837,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200708,481554.00
09/02/2015 09:30,2,1.137,ACTIVE,216.45,346.56,59.944,1441200603,"201051344000648","174011321042388",28.71,24.50,0,319.21,365.19,33.1,30.0,0.265,231773.3,231773.3,836,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200709,481555.00
09/02/2015 09:30,2,1.137,ACTIVE,214.19,344.76,59.944,1441200603,"201051344001093","174011321042388",28.98,25.50,0,318.61,363.69,33.4,30.3,0.256,234734.9,234734.9,841,0,0,0,L,1122011218,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200709,481556.00
09/02/2015 09:30,2,1.135,ACTIVE,216.45,346.86,59.959,1441200603,"201051344000645","174011321042388",28.59,25.80,0,319.51,365.19,32.9,29.8,0.256,232840.5,232840.5,835,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200710,481557.00
09/02/2015 09:30,2,1.174,ACTIVE,212.61,344.15,59.938,1441200603,"274151322000085","174011321042388",28.49,27.00,0,316.80,355.58,33.9,30.8,0.225,511303.0,511303.0,833,0,0,0,L,1151911521,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200711,481558.00
09/02/2015 09:30,2,1.123,ACTIVE,214.64,344.76,59.975,1441200603,"201051344000651","174011321042388",28.94,24.80,0,319.21,364.29,33.0,29.9,0.256,232059.0,232059.0,837,0,0,0,L,1122011218,1,124.04,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200712,481559.00
09/02/2015 09:30,2,1.160,ACTIVE,216.22,346.26,59.949,1441200603,"201051344000867","174011321042388",28.69,25.80,0,318.30,364.29,33.7,30.6,0.256,224879.8,224879.8,838,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200713,481560.00
09/02/2015 09:30,2,1.115,ACTIVE,214.19,343.85,59.949,1441200603,"201051344001230","174011321042388",29.22,25.00,0,317.70,362.19,33.1,30.0,0.265,235550.2,235550.2,840,0,0,0,L,1122011218,1,123.59,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200714,481561.00
09/02/2015 09:30,2,1.125,ACTIVE,216.67,348.36,59.949,1441200603,"201051344000576","174011321042388",28.67,25.30,0,318.61,365.49,32.7,29.6,0.252,231935.3,231935.3,840,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200716,481562.00
09/02/2015 09:30,2,1.162,ACTIVE,216.22,346.26,59.954,1441200603,"201051344000579","174011321042388",29.12,25.00,0,318.00,365.49,34.3,31.2,0.265,239229.0,239229.0,834,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441200717,481563.00
09/02/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441200603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201484,481564.00
09/02/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441200603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201484,481565.00
09/02/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441200603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201484,481566.00
09/02/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441200603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201484,481567.00
09/02/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441200603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201484,481568.00
09/02/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441200603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201484,481569.00
09/02/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441200603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201484,481570.00
09/02/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441200603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201484,481571.00
09/02/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441200603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201484,481572.00
09/02/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441200603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201484,481573.00
09/02/2015 09:45,2,0.779,ACTIVE,213.06,338.74,59.981,1441201503,"201051344000955","174011321042388",28.77,24.80,0,329.73,358.58,22.8,20.0,0.164,237463.1,237463.1,838,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201578,481574.00
09/02/2015 09:45,2,0.816,ACTIVE,211.93,335.74,59.959,1441201503,"274151322000095","174011321042388",28.53,27.00,0,329.43,353.77,23.6,20.8,0.155,537173.3,537173.3,834,0,0,0,L,1151911521,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201579,481575.00
09/02/2015 09:45,2,0.779,ACTIVE,214.19,340.25,59.981,1441201503,"201051344000868","174011321042388",28.39,24.80,0,330.03,361.29,22.5,19.8,0.159,224368.3,224368.3,839,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201580,481576.00
09/02/2015 09:45,2,0.771,ACTIVE,214.87,342.05,59.981,1441201503,"201051344000853","174011321042388",28.09,25.00,0,333.63,362.49,22.0,19.3,0.168,230900.1,230900.1,839,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201581,481577.00
09/02/2015 09:45,2,0.754,ACTIVE,213.96,340.25,60.044,1441201503,"201051344000582","174011321042388",28.35,25.00,0,330.33,359.78,21.7,19.0,0.164,229638.0,229638.0,835,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201582,481578.00
09/02/2015 09:45,2,0.768,ACTIVE,214.41,341.15,59.981,1441201503,"201051344000469","174011321042388",28.57,24.00,0,329.13,361.29,22.3,19.6,0.168,226149.8,226149.8,840,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201583,481579.00
09/02/2015 09:45,2,0.760,ACTIVE,214.19,341.75,59.986,1441201503,"201051344000988","174011321042388",28.21,24.80,0,330.93,363.09,21.7,19.1,0.177,225097.9,225097.9,839,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201584,481580.00
09/02/2015 09:45,2,0.773,ACTIVE,214.19,340.25,59.981,1441201503,"201051344001158","174011321042388",27.85,24.50,0,330.63,361.59,21.9,19.2,0.168,230703.4,230703.4,839,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201585,481581.00
09/02/2015 09:45,2,0.775,ACTIVE,213.51,338.14,59.986,1441201503,"201051344001025","174011321042388",28.31,24.80,0,330.03,360.69,22.3,19.6,0.164,235418.2,235418.2,834,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201585,481582.00
09/02/2015 09:45,2,0.764,ACTIVE,214.41,340.55,59.991,1441201503,"201051344000569","174011321042388",28.65,25.30,0,330.93,361.29,22.2,19.5,0.164,238610.8,238610.8,836,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201586,481583.00
09/02/2015 09:45,2,0.514,ACTIVE,212.16,404.27,59.981,1441201503,"274151322000094","174011321042388",37.95,29.50,0,327.62,429.82,19.8,17.2,0.128,412294.4,412294.4,843,0,0,0,L,1151911521,1,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201587,481584.00
09/02/2015 09:45,2,0.770,ACTIVE,214.19,340.55,59.965,1441201503,"201051344000458","174011321042388",28.33,25.80,0,331.23,362.19,22.1,19.4,0.168,234288.4,234288.4,839,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201588,481585.00
09/02/2015 09:45,2,0.779,ACTIVE,212.61,335.44,59.996,1441201503,"274151322000087","174011321042388",27.69,29.80,0,329.73,352.27,21.9,19.2,0.137,485013.1,485013.1,837,0,0,0,L,1151911521,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201589,481586.00
09/02/2015 09:45,2,0.809,ACTIVE,211.93,337.54,59.975,1441201503,"274151322000052","174011321042388",27.83,27.30,0,325.82,353.47,22.8,20.1,0.146,518115.1,518115.1,834,0,0,0,L,1151911521,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201590,481587.00
09/02/2015 09:45,2,0.754,ACTIVE,213.51,339.95,59.991,1441201503,"201051344001145","174011321042388",28.78,24.50,0,331.53,360.38,22.0,19.3,0.159,239163.7,239163.7,838,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201591,481588.00
09/02/2015 09:45,2,0.736,ACTIVE,213.51,340.55,59.986,1441201503,"201051344000685","174011321042388",28.53,24.80,0,330.33,360.69,21.3,18.6,0.172,237838.9,237838.9,840,0,0,0,L,1122011218,1,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201592,481589.00
09/02/2015 09:45,2,0.760,ACTIVE,211.70,339.95,59.954,1441201503,"274151322000088","174011321042388",27.79,26.80,0,328.82,352.27,21.4,18.7,0.137,497503.9,497503.9,836,0,0,0,L,1151911521,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201593,481590.00
09/02/2015 09:45,2,0.754,ACTIVE,213.51,339.95,59.991,1441201503,"201051344000438","174011321042388",29.02,24.80,0,331.23,360.69,22.2,19.5,0.164,237867.1,237867.1,839,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201594,481591.00
09/02/2015 09:45,2,0.781,ACTIVE,213.29,338.14,60.028,1441201503,"201051344001135","174011321042388",28.43,25.00,0,329.73,358.88,22.6,19.9,0.164,229450.6,229450.6,835,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201595,481592.00
09/02/2015 09:45,2,0.781,ACTIVE,213.74,339.65,59.991,1441201503,"201051344000417","174011321042388",28.39,25.00,0,330.03,359.48,22.5,19.8,0.159,232782.1,232782.1,836,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201596,481593.00
09/02/2015 09:45,2,0.777,ACTIVE,213.74,340.55,59.986,1441201503,"201051344000594","174011321042388",28.39,25.00,0,328.22,361.59,22.4,19.7,0.159,234980.5,234980.5,835,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201597,481594.00
09/02/2015 09:45,2,0.779,ACTIVE,212.16,335.14,59.986,1441201503,"274151322000083","174011321042388",27.79,26.80,0,329.43,352.87,21.9,19.3,0.137,513824.7,513824.7,835,0,0,0,L,1151911521,1,121.10,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201598,481595.00
09/02/2015 09:45,2,0.801,ACTIVE,213.74,340.25,59.996,1441201503,"201051344000585","174011321042388",28.29,25.00,0,329.73,361.29,23.0,20.3,0.168,234602.5,234602.5,837,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201599,481596.00
09/02/2015 09:45,2,0.779,ACTIVE,212.61,337.84,60.007,1441201503,"274151322000054","174011321042388",27.83,27.50,0,328.52,353.47,22.0,19.3,0.124,508596.1,508596.1,836,0,0,0,L,1151911521,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201600,481597.00
09/02/2015 09:45,2,0.781,ACTIVE,213.74,339.34,59.991,1441201503,"201051344001203","174011321042388",27.97,25.30,0,331.23,361.59,22.2,19.5,0.164,235288.6,235288.6,839,0,0,0,L,1122011218,1,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201601,481598.00
09/02/2015 09:45,2,0.760,ACTIVE,213.29,339.34,59.986,1441201503,"201051344000646","174011321042388",28.61,24.80,0,329.73,359.78,22.0,19.3,0.168,231323.2,231323.2,840,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201602,481599.00
09/02/2015 09:45,2,0.531,ACTIVE,213.29,403.67,59.975,1441201503,"274151322000068","174011321042388",37.81,30.00,0,327.02,431.92,20.4,17.7,0.124,411714.1,411714.1,842,0,0,0,L,1151911521,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201603,481600.00
09/02/2015 09:45,2,0.818,ACTIVE,212.61,335.74,60.007,1441201503,"274151322000076","174011321042388",28.94,27.30,0,327.62,354.67,24.0,21.2,0.150,543494.7,543494.7,834,0,0,0,L,1151911521,1,121.55,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201604,481601.00
09/02/2015 09:45,2,0.787,ACTIVE,213.29,339.04,59.991,1441201503,"201051344000890","174011321042388",28.45,25.30,0,330.03,359.48,22.7,20.0,0.164,236134.2,236134.2,837,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201605,481602.00
09/02/2015 09:45,2,0.742,ACTIVE,214.19,341.15,59.991,1441201503,"201051344000900","174011321042388",28.33,25.00,0,330.33,361.59,21.4,18.7,0.164,237267.1,237267.1,841,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201606,481603.00
09/02/2015 09:45,2,0.758,ACTIVE,214.64,342.65,59.986,1441201503,"201051344000633","174011321042388",28.65,24.80,0,332.43,363.39,22.0,19.3,0.168,225898.1,225898.1,841,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201606,481604.00
09/02/2015 09:45,2,0.764,ACTIVE,214.41,340.25,59.981,1441201503,"201051344000983","174011321042388",28.78,25.30,0,329.73,362.19,22.3,19.6,0.164,234243.8,234243.8,835,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201607,481605.00
09/02/2015 09:45,2,0.748,ACTIVE,213.74,339.95,59.986,1441201503,"201051344000917","174011321042388",28.37,25.80,0,329.73,359.48,21.6,18.9,0.159,236509.3,236509.3,838,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201608,481606.00
09/02/2015 09:45,2,0.758,ACTIVE,214.41,340.85,59.991,1441201503,"201051344000648","174011321042388",28.35,24.80,0,332.43,362.49,21.8,19.1,0.164,231779.4,231779.4,837,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201609,481607.00
09/02/2015 09:45,2,0.771,ACTIVE,213.51,339.65,59.986,1441201503,"201051344001093","174011321042388",28.15,25.50,0,330.33,360.08,22.0,19.3,0.155,234741.0,234741.0,842,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201610,481608.00
09/02/2015 09:45,2,0.756,ACTIVE,214.41,340.85,59.981,1441201503,"201051344000645","174011321042388",27.87,26.00,0,333.33,361.59,21.4,18.7,0.159,232846.5,232846.5,836,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201611,481609.00
09/02/2015 09:45,2,0.781,ACTIVE,212.61,340.25,59.986,1441201503,"274151322000085","174011321042388",27.81,27.00,0,327.32,352.57,22.0,19.3,0.141,511309.2,511309.2,834,0,0,0,L,1151911521,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201612,481610.00
09/02/2015 09:45,2,0.742,ACTIVE,213.74,339.65,60.012,1441201503,"201051344000651","174011321042388",28.45,24.80,0,331.23,360.69,21.4,18.8,0.159,232064.9,232064.9,838,0,0,0,L,1122011218,1,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201613,481611.00
09/02/2015 09:45,2,0.770,ACTIVE,214.41,339.34,60.034,1441201503,"201051344000867","174011321042388",28.45,25.80,0,328.82,361.29,22.2,19.5,0.159,224886.0,224886.0,839,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201614,481612.00
09/02/2015 09:45,2,0.744,ACTIVE,213.29,338.44,59.959,1441201503,"201051344001230","174011321042388",28.71,24.80,0,328.22,358.28,21.6,19.0,0.164,235556.2,235556.2,841,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201614,481613.00
09/02/2015 09:45,2,0.738,ACTIVE,214.64,341.75,59.975,1441201503,"201051344000576","174011321042388",28.47,25.30,0,332.73,362.79,21.3,18.6,0.159,231941.2,231941.2,841,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201615,481614.00
09/02/2015 09:45,2,0.789,ACTIVE,214.19,340.25,59.975,1441201503,"201051344000579","174011321042388",28.65,25.00,0,330.93,362.49,22.9,20.2,0.164,239235.4,239235.4,835,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441201616,481615.00
09/02/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441201503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202383,481616.00
09/02/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441201503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202383,481617.00
09/02/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441201503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202383,481618.00
09/02/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441201503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202383,481619.00
09/02/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441201503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202383,481620.00
09/02/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441201503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202383,481621.00
09/02/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441201503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202383,481622.00
09/02/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441201503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202383,481623.00
09/02/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441201503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202383,481624.00
09/02/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441201503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202383,481625.00
09/02/2015 10:00,2,0.559,ACTIVE,213.29,336.64,59.954,1441202404,"201051344000955","174011321042388",28.03,24.50,0,327.62,349.86,15.9,13.4,0.106,237467.2,237467.2,839,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202478,481626.00
09/02/2015 10:00,2,0.553,ACTIVE,212.61,336.94,59.991,1441202404,"274151322000095","174011321042388",27.61,27.00,0,327.32,346.86,15.4,13.0,0.097,537177.4,537177.4,835,0,0,0,L,1151911521,1,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202479,481627.00
09/02/2015 10:00,2,0.549,ACTIVE,214.41,338.44,59.981,1441202404,"201051344000868","174011321042388",27.63,24.50,0,329.73,351.07,15.4,12.9,0.097,224372.3,224372.3,840,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202480,481628.00
09/02/2015 10:00,2,0.547,ACTIVE,214.87,339.34,59.991,1441202404,"201051344000853","174011321042388",26.72,24.50,0,332.13,352.87,14.8,12.4,0.102,230904.0,230904.0,840,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202481,481629.00
09/02/2015 10:00,2,0.525,ACTIVE,214.19,338.14,59.975,1441202404,"201051344000582","174011321042388",27.89,24.80,0,329.73,351.07,14.9,12.5,0.093,229641.9,229641.9,836,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202482,481630.00
09/02/2015 10:00,2,0.541,ACTIVE,214.41,338.44,59.949,1441202404,"201051344000469","174011321042388",27.99,23.80,0,329.13,351.37,15.4,12.9,0.097,226153.8,226153.8,841,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202483,481631.00
09/02/2015 10:00,2,0.527,ACTIVE,214.41,339.65,59.965,1441202404,"201051344000988","174011321042388",27.41,24.50,0,329.13,352.87,14.7,12.3,0.102,225101.8,225101.8,840,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202484,481632.00
09/02/2015 10:00,2,0.527,ACTIVE,214.41,338.44,59.959,1441202404,"201051344001158","174011321042388",27.97,24.30,0,330.03,351.37,14.9,12.5,0.106,230707.3,230707.3,840,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202485,481633.00
09/02/2015 10:00,2,0.535,ACTIVE,213.51,336.94,59.912,1441202404,"201051344001025","174011321042388",27.99,24.50,0,329.73,350.77,15.2,12.8,0.102,235422.2,235422.2,835,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202486,481634.00
09/02/2015 10:00,2,0.541,ACTIVE,214.41,338.44,59.991,1441202404,"201051344000569","174011321042388",27.97,24.80,0,330.03,350.77,15.3,12.9,0.097,238614.8,238614.8,837,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202486,481635.00
09/02/2015 10:00,2,0.340,ACTIVE,212.38,398.86,59.949,1441202404,"274151322000094","174011321042388",37.41,29.00,0,331.23,418.39,13.0,10.6,0.075,412297.8,412297.8,844,0,0,0,L,1151911521,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202487,481636.00
09/02/2015 10:00,2,0.535,ACTIVE,214.19,337.84,59.954,1441202404,"201051344000458","174011321042388",28.03,25.50,0,330.93,351.37,15.2,12.7,0.102,234292.4,234292.4,840,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202488,481637.00
09/02/2015 10:00,2,0.527,ACTIVE,212.83,336.04,59.959,1441202404,"274151322000087","174011321042388",27.14,29.50,0,325.82,345.96,14.5,12.1,0.088,485017.0,485017.0,838,0,0,0,L,1151911521,1,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202489,481638.00
09/02/2015 10:00,2,0.547,ACTIVE,212.61,335.44,59.959,1441202404,"274151322000052","174011321042388",27.59,27.00,0,329.43,346.56,15.3,12.9,0.080,518119.1,518119.1,835,0,0,0,L,1151911521,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202490,481639.00
