ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 10:00,2,0.531,ACTIVE,213.96,338.14,59.959,1441202404,"201051344001145","174011321042388",27.93,24.00,0,330.03,351.07,15.0,12.6,0.093,239167.6,239167.6,839,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202491,481640.00
09/02/2015 10:00,2,0.512,ACTIVE,213.96,337.84,59.991,1441202404,"201051344000685","174011321042388",27.95,24.50,0,329.73,351.37,14.5,12.1,0.102,237842.7,237842.7,841,0,0,0,L,1122011218,1,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202492,481641.00
09/02/2015 10:00,2,0.500,ACTIVE,211.93,333.63,59.938,1441202404,"274151322000088","174011321042388",27.33,26.80,0,325.82,345.66,13.8,11.4,0.080,497507.6,497507.6,837,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202493,481642.00
09/02/2015 10:00,2,0.539,ACTIVE,213.74,337.84,59.965,1441202404,"201051344000438","174011321042388",27.95,24.50,0,329.73,350.77,15.3,12.8,0.097,237871.1,237871.1,840,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202494,481643.00
09/02/2015 10:00,2,0.549,ACTIVE,213.51,336.94,59.986,1441202404,"201051344001135","174011321042388",28.17,24.50,0,328.52,351.07,15.7,13.2,0.097,229454.7,229454.7,836,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202495,481644.00
09/02/2015 10:00,2,0.551,ACTIVE,213.74,337.54,59.959,1441202404,"201051344000417","174011321042388",28.21,24.80,0,329.73,350.47,15.8,13.3,0.097,232786.2,232786.2,837,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202496,481645.00
09/02/2015 10:00,2,0.543,ACTIVE,214.19,338.44,59.949,1441202404,"201051344000594","174011321042388",28.11,24.50,0,328.82,351.07,15.5,13.0,0.102,234984.5,234984.5,836,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202497,481646.00
09/02/2015 10:00,2,0.518,ACTIVE,212.61,337.84,59.944,1441202404,"274151322000083","174011321042388",27.69,26.50,0,327.02,346.56,14.5,12.1,0.088,513828.5,513828.5,836,0,0,0,L,1151911521,1,121.33,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202498,481647.00
09/02/2015 10:00,2,0.572,ACTIVE,213.96,338.44,59.922,1441202404,"201051344000585","174011321042388",27.83,24.80,0,329.13,350.17,16.1,13.7,0.097,234606.6,234606.6,838,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202499,481648.00
09/02/2015 10:00,2,0.520,ACTIVE,212.61,335.74,59.954,1441202404,"274151322000054","174011321042388",27.45,27.30,0,326.42,346.26,14.4,12.0,0.093,508600.0,508600.0,837,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202500,481649.00
09/02/2015 10:00,2,0.529,ACTIVE,213.74,337.24,59.949,1441202404,"201051344001203","174011321042388",28.49,25.00,0,330.03,351.97,15.2,12.8,0.102,235292.6,235292.6,840,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202501,481650.00
09/02/2015 10:00,2,0.541,ACTIVE,213.29,337.24,59.944,1441202404,"201051344000646","174011321042388",27.89,24.30,0,327.92,350.47,15.3,12.8,0.097,231327.2,231327.2,841,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202502,481651.00
09/02/2015 10:00,2,0.352,ACTIVE,213.29,400.06,59.954,1441202404,"274151322000068","174011321042388",37.57,29.50,0,332.73,422.30,13.6,11.2,0.084,411717.6,411717.6,843,0,0,0,L,1151911521,1,121.78,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202503,481652.00
09/02/2015 10:00,2,0.562,ACTIVE,213.29,336.04,59.944,1441202404,"274151322000076","174011321042388",27.55,27.00,0,330.63,347.16,15.7,13.2,0.097,543499.0,543499.0,835,0,0,0,L,1151911521,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202504,481653.00
09/02/2015 10:00,2,0.553,ACTIVE,213.51,337.24,59.954,1441202404,"201051344000890","174011321042388",27.97,25.00,0,329.43,350.77,15.7,13.2,0.102,236138.3,236138.3,838,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202505,481654.00
09/02/2015 10:00,2,0.512,ACTIVE,214.19,338.44,59.944,1441202404,"201051344000900","174011321042388",27.51,24.80,0,330.03,351.07,14.3,11.9,0.097,237270.8,237270.8,842,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202506,481655.00
09/02/2015 10:00,2,0.531,ACTIVE,214.87,339.95,59.907,1441202404,"201051344000633","174011321042388",28.21,24.50,0,330.33,354.07,15.2,12.7,0.102,225902.1,225902.1,842,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202507,481656.00
09/02/2015 10:00,2,0.545,ACTIVE,214.19,337.84,59.912,1441202404,"201051344000983","174011321042388",28.13,24.80,0,330.03,351.07,15.6,13.1,0.102,234247.9,234247.9,836,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202507,481657.00
09/02/2015 10:00,2,0.521,ACTIVE,213.74,337.54,59.986,1441202404,"201051344000917","174011321042388",28.11,25.30,0,329.13,349.86,14.9,12.5,0.097,236513.2,236513.2,839,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202508,481658.00
09/02/2015 10:00,2,0.543,ACTIVE,214.64,338.44,59.959,1441202404,"201051344000648","174011321042388",27.33,24.50,0,331.23,351.67,15.0,12.6,0.097,231783.3,231783.3,838,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202509,481659.00
09/02/2015 10:00,2,0.537,ACTIVE,213.51,337.24,59.922,1441202404,"201051344001093","174011321042388",27.99,25.00,0,329.43,350.17,15.3,12.8,0.093,234745.0,234745.0,843,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202510,481660.00
09/02/2015 10:00,2,0.518,ACTIVE,214.64,339.04,59.944,1441202404,"201051344000645","174011321042388",27.77,25.80,0,330.93,351.37,14.6,12.2,0.097,232850.3,232850.3,837,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202511,481661.00
09/02/2015 10:00,2,0.521,ACTIVE,212.83,333.93,59.938,1441202404,"274151322000085","174011321042388",27.43,27.00,0,330.33,345.96,14.5,12.1,0.084,511313.0,511313.0,835,0,0,0,L,1151911521,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202512,481662.00
09/02/2015 10:00,2,0.500,ACTIVE,213.74,337.54,59.959,1441202404,"201051344000651","174011321042388",28.71,24.50,0,330.03,350.77,14.5,12.1,0.093,232068.8,232068.8,839,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202513,481663.00
09/02/2015 10:00,2,0.535,ACTIVE,214.64,337.54,59.954,1441202404,"201051344000867","174011321042388",28.15,25.30,0,329.73,351.07,15.3,12.8,0.093,224890.0,224890.0,840,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202514,481664.00
09/02/2015 10:00,2,0.531,ACTIVE,213.51,336.94,59.959,1441202404,"201051344001230","174011321042388",27.85,24.50,0,327.32,350.47,15.0,12.6,0.102,235560.1,235560.1,842,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202515,481665.00
09/02/2015 10:00,2,0.525,ACTIVE,214.64,339.34,59.959,1441202404,"201051344000576","174011321042388",27.57,24.80,0,331.23,352.57,14.7,12.2,0.097,231945.0,231945.0,842,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202516,481666.00
09/02/2015 10:00,2,0.561,ACTIVE,214.19,338.14,59.970,1441202404,"201051344000579","174011321042388",28.41,24.50,0,330.03,351.07,16.1,13.6,0.097,239239.6,239239.6,836,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441202516,481667.00
09/02/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441202404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203284,481668.00
09/02/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441202404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203284,481669.00
09/02/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441202404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203284,481670.00
09/02/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441202404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203284,481671.00
09/02/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441202404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203284,481672.00
09/02/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441202404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203284,481673.00
09/02/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441202404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203284,481674.00
09/02/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441202404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203284,481675.00
09/02/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441202404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203284,481676.00
09/02/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441202404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203284,481677.00
09/02/2015 10:15,2,0.348,ACTIVE,213.29,334.24,59.986,1441203303,"201051344000955","174011321042388",27.19,24.30,0,320.71,345.66,9.6,7.4,0.040,237469.8,237469.8,840,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203377,481678.00
09/02/2015 10:15,2,0.291,ACTIVE,212.61,334.24,59.986,1441203303,"274151322000095","174011321042388",27.39,26.50,0,329.43,342.35,8.1,5.9,0.044,537179.9,537179.9,836,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203378,481679.00
09/02/2015 10:15,2,0.332,ACTIVE,214.19,336.34,59.996,1441203303,"201051344000868","174011321042388",27.37,24.30,0,324.02,347.16,9.2,7.0,0.040,224374.9,224374.9,841,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203379,481680.00
09/02/2015 10:15,2,0.324,ACTIVE,214.64,337.54,59.975,1441203303,"201051344000853","174011321042388",27.08,24.30,0,324.92,347.76,8.9,6.7,0.049,230906.5,230906.5,841,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203380,481681.00
09/02/2015 10:15,2,0.330,ACTIVE,213.74,335.14,59.986,1441203303,"201051344000582","174011321042388",26.38,24.80,0,321.31,345.96,8.9,6.6,0.040,229644.3,229644.3,837,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203381,481682.00
09/02/2015 10:15,2,0.338,ACTIVE,214.19,336.34,59.986,1441203303,"201051344000469","174011321042388",27.04,23.50,0,323.41,346.86,9.3,7.1,0.044,226156.2,226156.2,842,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203382,481683.00
09/02/2015 10:15,2,0.307,ACTIVE,214.19,337.54,59.991,1441203303,"201051344000988","174011321042388",27.25,24.50,0,323.72,347.76,8.5,6.3,0.049,225104.2,225104.2,841,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203383,481684.00
09/02/2015 10:15,2,0.328,ACTIVE,214.41,336.64,59.949,1441203303,"201051344001158","174011321042388",26.60,24.00,0,323.72,346.86,8.9,6.6,0.049,230709.8,230709.8,841,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203384,481685.00
09/02/2015 10:15,2,0.328,ACTIVE,213.06,333.93,59.986,1441203303,"201051344001025","174011321042388",27.17,24.30,0,321.01,345.96,9.1,6.8,0.049,235424.6,235424.6,836,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203385,481686.00
09/02/2015 10:15,2,0.334,ACTIVE,213.96,335.74,59.991,1441203303,"201051344000569","174011321042388",27.29,24.50,0,324.32,346.56,9.3,7.1,0.040,238617.3,238617.3,838,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203386,481687.00
09/02/2015 10:15,2,0.186,ACTIVE,212.38,376.62,59.970,1441203303,"274151322000094","174011321042388",35.19,28.80,0,331.53,415.39,6.6,4.4,0.031,412299.8,412299.8,845,0,0,0,L,1151911521,1,121.10,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203387,481688.00
09/02/2015 10:15,2,0.332,ACTIVE,213.96,336.04,59.986,1441203303,"201051344000458","174011321042388",27.43,25.30,0,324.02,345.96,9.2,7.0,0.044,234294.8,234294.8,841,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203387,481689.00
09/02/2015 10:15,2,0.299,ACTIVE,212.16,333.93,59.981,1441203303,"274151322000087","174011321042388",26.26,28.80,0,329.43,341.75,8.0,5.7,0.031,485019.3,485019.3,839,0,0,0,L,1151911521,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203388,481690.00
09/02/2015 10:15,2,0.314,ACTIVE,212.16,334.54,59.970,1441203303,"274151322000052","174011321042388",26.72,27.00,0,328.52,342.65,8.6,6.3,0.040,518121.6,518121.6,836,0,0,0,L,1151911521,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203389,481691.00
09/02/2015 10:15,2,0.322,ACTIVE,213.51,335.14,59.981,1441203303,"201051344001145","174011321042388",27.35,23.80,0,322.51,345.96,9.0,6.7,0.044,239170.1,239170.1,840,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203390,481692.00
09/02/2015 10:15,2,0.312,ACTIVE,213.51,336.04,59.981,1441203303,"201051344000685","174011321042388",26.26,24.00,0,324.02,346.56,8.4,6.2,0.053,237845.0,237845.0,842,0,0,0,L,1122011218,1,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203391,481693.00
09/02/2015 10:15,2,0.283,ACTIVE,211.93,332.73,59.975,1441203303,"274151322000088","174011321042388",25.43,26.50,0,328.52,342.05,7.3,5.1,0.035,497509.7,497509.7,838,0,0,0,L,1151911521,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203392,481694.00
09/02/2015 10:15,2,0.326,ACTIVE,213.29,335.14,59.981,1441203303,"201051344000438","174011321042388",27.77,24.00,0,321.61,345.96,9.2,7.0,0.044,237873.5,237873.5,841,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203393,481695.00
09/02/2015 10:15,2,0.354,ACTIVE,213.06,333.33,59.986,1441203303,"201051344001135","174011321042388",27.14,24.50,0,320.41,344.76,9.8,7.5,0.049,229457.2,229457.2,837,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203394,481696.00
09/02/2015 10:15,2,0.365,ACTIVE,213.51,335.44,59.986,1441203303,"201051344000417","174011321042388",26.52,24.30,0,321.91,345.96,9.8,7.6,0.044,232788.9,232788.9,838,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203395,481697.00
09/02/2015 10:15,2,0.338,ACTIVE,213.96,336.34,59.975,1441203303,"201051344000594","174011321042388",27.43,24.50,0,322.51,346.26,9.4,7.2,0.044,234987.1,234987.1,837,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203396,481698.00
09/02/2015 10:15,2,0.297,ACTIVE,212.38,333.63,59.970,1441203303,"274151322000083","174011321042388",26.48,26.30,0,329.43,342.35,8.0,5.7,0.035,513830.9,513830.9,837,0,0,0,L,1151911521,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203397,481699.00
09/02/2015 10:15,2,0.365,ACTIVE,213.74,335.74,60.028,1441203303,"201051344000585","174011321042388",27.49,24.50,0,320.11,345.96,10.2,7.9,0.044,234609.4,234609.4,839,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203398,481700.00
09/02/2015 10:15,2,0.289,ACTIVE,212.16,332.73,59.965,1441203303,"274151322000054","174011321042388",26.98,27.30,0,329.13,342.65,7.9,5.7,0.035,508602.3,508602.3,838,0,0,0,L,1151911521,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203399,481701.00
09/02/2015 10:15,2,0.340,ACTIVE,213.29,334.24,59.981,1441203303,"201051344001203","174011321042388",26.94,24.50,0,324.62,346.86,9.3,7.1,0.049,235295.1,235295.1,841,0,0,0,L,1122011218,1,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203400,481702.00
09/02/2015 10:15,2,0.340,ACTIVE,213.06,335.14,59.996,1441203303,"201051344000646","174011321042388",27.51,24.00,0,321.01,345.66,9.5,7.2,0.049,231329.8,231329.8,842,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203401,481703.00
09/02/2015 10:15,2,0.203,ACTIVE,213.06,383.23,59.970,1441203303,"274151322000068","174011321042388",35.88,29.50,0,332.13,416.29,7.4,5.2,0.040,411719.7,411719.7,844,0,0,0,L,1151911521,1,121.78,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203402,481704.00
09/02/2015 10:15,2,0.309,ACTIVE,212.83,334.24,59.981,1441203303,"274151322000076","174011321042388",27.69,26.50,0,330.03,342.95,8.7,6.5,0.049,543501.5,543501.5,836,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203402,481705.00
09/02/2015 10:15,2,0.354,ACTIVE,213.06,334.54,59.981,1441203303,"201051344000890","174011321042388",27.23,24.30,0,320.41,345.96,9.8,7.5,0.040,236140.7,236140.7,839,0,0,0,L,1122011218,1,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203404,481706.00
09/02/2015 10:15,2,0.303,ACTIVE,214.41,336.94,60.018,1441203303,"201051344000900","174011321042388",27.17,24.30,0,324.02,346.56,8.3,6.1,0.049,237273.1,237273.1,843,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203405,481707.00
09/02/2015 10:15,2,0.338,ACTIVE,214.64,338.74,59.949,1441203303,"201051344000633","174011321042388",27.23,24.00,0,323.72,347.76,9.3,7.1,0.049,225904.6,225904.6,843,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203406,481708.00
09/02/2015 10:15,2,0.342,ACTIVE,214.41,335.74,60.007,1441203303,"201051344000983","174011321042388",27.93,24.50,0,322.81,345.66,9.7,7.4,0.044,234250.5,234250.5,837,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203407,481709.00
09/02/2015 10:15,2,0.326,ACTIVE,213.51,336.04,59.975,1441203303,"201051344000917","174011321042388",27.51,25.30,0,320.71,346.26,9.1,6.9,0.044,236515.7,236515.7,840,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203408,481710.00
09/02/2015 10:15,2,0.344,ACTIVE,214.64,336.94,59.970,1441203303,"201051344000648","174011321042388",26.62,24.00,0,325.52,346.56,9.3,7.1,0.040,231785.8,231785.8,839,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203408,481711.00
09/02/2015 10:15,2,0.340,ACTIVE,213.51,335.74,59.970,1441203303,"201051344001093","174011321042388",27.71,24.80,0,321.91,345.06,9.6,7.3,0.040,234747.4,234747.4,844,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203409,481712.00
09/02/2015 10:15,2,0.330,ACTIVE,214.64,336.64,59.975,1441203303,"201051344000645","174011321042388",26.40,25.00,0,324.92,346.56,8.9,6.6,0.049,232852.7,232852.7,838,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203410,481713.00
09/02/2015 10:15,2,0.305,ACTIVE,212.83,334.54,59.970,1441203303,"274151322000085","174011321042388",26.36,26.50,0,329.73,342.35,8.2,5.9,0.040,511315.4,511315.4,836,0,0,0,L,1151911521,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203411,481714.00
09/02/2015 10:15,2,0.320,ACTIVE,213.51,335.44,59.970,1441203303,"201051344000651","174011321042388",27.29,24.30,0,321.01,345.06,8.9,6.7,0.049,232071.2,232071.2,840,0,0,0,L,1122011218,1,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203412,481715.00
09/02/2015 10:15,2,0.352,ACTIVE,214.64,335.74,59.975,1441203303,"201051344000867","174011321042388",26.64,24.80,0,324.92,346.26,9.5,7.2,0.044,224892.4,224892.4,841,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203413,481716.00
09/02/2015 10:15,2,0.346,ACTIVE,213.29,334.24,59.981,1441203303,"201051344001230","174011321042388",26.32,24.00,0,320.11,344.76,9.2,7.0,0.040,235562.6,235562.6,843,0,0,0,L,1122011218,1,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203414,481717.00
09/02/2015 10:15,2,0.338,ACTIVE,214.64,338.14,59.970,1441203303,"201051344000576","174011321042388",26.56,24.30,0,324.62,346.26,9.2,6.9,0.049,231947.5,231947.5,843,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203415,481718.00
09/02/2015 10:15,2,0.373,ACTIVE,214.19,336.34,59.975,1441203303,"201051344000579","174011321042388",27.45,24.30,0,324.92,345.96,10.4,8.1,0.049,239242.3,239242.3,837,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441203416,481719.00
09/02/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441203303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204184,481720.00
09/02/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441203303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204184,481721.00
09/02/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441203303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204184,481722.00
09/02/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441203303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204184,481723.00
09/02/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441203303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204184,481724.00
09/02/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441203303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204184,481725.00
09/02/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441203303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204184,481726.00
09/02/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441203303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204184,481727.00
09/02/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441203303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204184,481728.00
09/02/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441203303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204184,481729.00
09/02/2015 10:30,2,0.293,ACTIVE,213.29,334.24,59.959,1441204203,"201051344000955","174011321042388",27.27,23.80,0,328.22,339.34,8.1,5.9,0.022,237471.4,237471.4,841,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204278,481730.00
09/02/2015 10:30,2,0.229,ACTIVE,212.61,335.44,59.970,1441204203,"274151322000095","174011321042388",26.54,25.80,0,329.43,338.74,6.1,4.0,0.031,537181.1,537181.1,837,0,0,0,L,1151911521,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204279,481731.00
09/02/2015 10:30,2,0.277,ACTIVE,214.19,335.14,59.981,1441204203,"201051344000868","174011321042388",26.92,23.50,0,328.82,342.35,7.6,5.4,0.031,224376.4,224376.4,842,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204280,481732.00
09/02/2015 10:30,2,0.271,ACTIVE,215.09,337.24,59.970,1441204203,"201051344000853","174011321042388",26.58,23.80,0,331.53,344.15,7.3,5.1,0.031,230907.9,230907.9,842,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204281,481733.00
09/02/2015 10:30,2,0.266,ACTIVE,214.19,336.04,59.975,1441204203,"201051344000582","174011321042388",27.06,24.00,0,328.52,341.45,7.3,5.1,0.027,229645.7,229645.7,838,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204282,481734.00
09/02/2015 10:30,2,0.270,ACTIVE,214.41,335.74,59.975,1441204203,"201051344000469","174011321042388",27.69,23.00,0,328.82,342.95,7.6,5.4,0.027,226157.7,226157.7,843,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204283,481735.00
09/02/2015 10:30,2,0.248,ACTIVE,214.19,337.24,59.975,1441204203,"201051344000988","174011321042388",27.08,23.80,0,328.82,344.45,6.8,4.7,0.031,225105.5,225105.5,842,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204284,481736.00
09/02/2015 10:30,2,0.266,ACTIVE,214.41,335.44,59.944,1441204203,"201051344001158","174011321042388",26.84,23.50,0,329.73,342.95,7.2,5.1,0.031,230711.2,230711.2,842,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204285,481737.00
09/02/2015 10:30,2,0.270,ACTIVE,213.51,334.24,59.986,1441204203,"201051344001025","174011321042388",26.90,23.80,0,328.52,341.15,7.4,5.2,0.031,235426.0,235426.0,837,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204286,481738.00
09/02/2015 10:30,2,0.275,ACTIVE,214.41,335.74,59.981,1441204203,"201051344000569","174011321042388",27.06,24.00,0,329.13,342.05,7.6,5.4,0.031,238618.8,238618.8,839,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204286,481739.00
09/02/2015 10:30,2,0.141,ACTIVE,212.61,338.14,59.970,1441204203,"274151322000094","174011321042388",31.21,27.50,0,330.63,392.85,4.5,2.4,0.022,412300.5,412300.5,846,0,0,0,L,1151911521,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204287,481740.00
09/02/2015 10:30,2,0.275,ACTIVE,214.19,334.84,59.970,1441204203,"201051344000458","174011321042388",27.10,24.50,0,328.82,341.45,7.6,5.4,0.031,234296.3,234296.3,842,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204288,481741.00
09/02/2015 10:30,2,0.230,ACTIVE,212.38,336.04,59.970,1441204203,"274151322000087","174011321042388",26.06,28.00,0,329.13,339.34,6.1,4.0,0.027,485020.5,485020.5,840,0,0,0,L,1151911521,1,121.55,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204289,481742.00
09/02/2015 10:30,2,0.250,ACTIVE,212.38,334.24,59.965,1441204203,"274151322000052","174011321042388",26.36,26.50,0,328.52,339.34,6.7,4.5,0.022,518122.9,518122.9,837,0,0,0,L,1151911521,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204290,481743.00
09/02/2015 10:30,2,0.264,ACTIVE,213.96,335.74,59.991,1441204203,"201051344001145","174011321042388",27.08,23.00,0,330.03,340.85,7.2,5.1,0.035,239171.5,239171.5,841,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204291,481744.00
09/02/2015 10:30,2,0.248,ACTIVE,213.96,336.34,59.975,1441204203,"201051344000685","174011321042388",27.06,23.30,0,327.92,341.45,6.8,4.7,0.027,237846.2,237846.2,843,0,0,0,L,1122011218,1,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204292,481745.00
09/02/2015 10:30,2,0.213,ACTIVE,212.16,333.93,59.975,1441204203,"274151322000088","174011321042388",25.64,26.30,0,328.82,338.74,5.5,3.4,0.031,497510.7,497510.7,839,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204293,481746.00
09/02/2015 10:30,2,0.273,ACTIVE,213.74,335.44,59.959,1441204203,"201051344000438","174011321042388",27.39,23.30,0,328.52,341.15,7.6,5.4,0.022,237875.0,237875.0,842,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204294,481747.00
09/02/2015 10:30,2,0.293,ACTIVE,213.51,334.24,59.965,1441204203,"201051344001135","174011321042388",27.08,24.00,0,327.92,340.25,8.1,5.9,0.031,229458.8,229458.8,838,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204295,481748.00
09/02/2015 10:30,2,0.299,ACTIVE,213.74,335.74,59.975,1441204203,"201051344000417","174011321042388",27.29,23.50,0,327.92,340.25,8.3,6.1,0.031,232790.5,232790.5,839,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204296,481749.00
09/02/2015 10:30,2,0.268,ACTIVE,214.19,335.74,59.970,1441204203,"201051344000594","174011321042388",28.23,24.00,0,329.13,342.35,7.7,5.5,0.031,234988.6,234988.6,838,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204297,481750.00
09/02/2015 10:30,2,0.229,ACTIVE,212.61,334.84,59.965,1441204203,"274151322000083","174011321042388",26.14,25.50,0,329.43,338.74,6.1,3.9,0.031,513832.0,513832.0,838,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204297,481751.00
09/02/2015 10:30,2,0.303,ACTIVE,213.96,335.74,59.975,1441204203,"201051344000585","174011321042388",27.53,24.00,0,328.52,341.15,8.5,6.2,0.022,234611.1,234611.1,840,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204298,481752.00
09/02/2015 10:30,2,0.229,ACTIVE,212.61,333.93,59.949,1441204203,"274151322000054","174011321042388",25.88,26.80,0,328.82,339.04,6.0,3.9,0.027,508603.4,508603.4,839,0,0,0,L,1151911521,1,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204299,481753.00
09/02/2015 10:30,2,0.279,ACTIVE,214.19,335.44,59.975,1441204203,"201051344001203","174011321042388",26.84,23.80,0,328.82,343.25,7.6,5.4,0.027,235296.6,235296.6,842,0,0,0,L,1122011218,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204300,481754.00
09/02/2015 10:30,2,0.277,ACTIVE,213.51,335.44,59.981,1441204203,"201051344000646","174011321042388",27.39,23.50,0,328.52,340.55,7.7,5.5,0.035,231331.3,231331.3,843,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204301,481755.00
09/02/2015 10:30,2,0.162,ACTIVE,213.51,348.66,59.965,1441204203,"274151322000068","174011321042388",32.42,28.50,0,332.43,397.66,5.2,3.1,0.022,411720.7,411720.7,845,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204302,481756.00
09/02/2015 10:30,2,0.242,ACTIVE,213.06,335.44,59.959,1441204203,"274151322000076","174011321042388",26.40,26.30,0,330.03,339.04,6.5,4.4,0.040,543502.8,543502.8,837,0,0,0,L,1151911521,1,121.55,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204303,481757.00
09/02/2015 10:30,2,0.291,ACTIVE,213.96,335.14,59.975,1441204203,"201051344000890","174011321042388",26.96,23.50,0,328.22,341.15,8.0,5.7,0.027,236142.3,236142.3,840,0,0,0,L,1122011218,1,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204304,481758.00
09/02/2015 10:30,2,0.238,ACTIVE,214.41,335.74,59.975,1441204203,"201051344000900","174011321042388",26.78,23.50,0,329.13,342.35,6.5,4.4,0.027,237274.3,237274.3,844,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204305,481759.00
09/02/2015 10:30,2,0.279,ACTIVE,214.87,337.24,59.954,1441204203,"201051344000633","174011321042388",26.74,23.50,0,329.43,344.45,7.6,5.4,0.031,225906.1,225906.1,844,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204306,481760.00
09/02/2015 10:30,2,0.287,ACTIVE,214.41,335.44,59.975,1441204203,"201051344000983","174011321042388",27.21,24.00,0,328.82,342.65,7.9,5.7,0.031,234252.1,234252.1,838,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204307,481761.00
09/02/2015 10:30,2,0.264,ACTIVE,214.19,335.44,59.981,1441204203,"201051344000917","174011321042388",27.29,24.80,0,327.92,341.75,7.3,5.1,0.031,236517.1,236517.1,841,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204307,481762.00
09/02/2015 10:30,2,0.277,ACTIVE,214.87,335.74,59.970,1441204203,"201051344000648","174011321042388",27.15,23.30,0,329.43,342.95,7.7,5.5,0.031,231787.2,231787.2,840,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204308,481763.00
09/02/2015 10:30,2,0.285,ACTIVE,213.74,335.74,59.933,1441204203,"201051344001093","174011321042388",27.14,24.30,0,328.22,340.55,7.9,5.7,0.027,234748.9,234748.9,845,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204309,481764.00
09/02/2015 10:30,2,0.260,ACTIVE,215.09,336.34,59.981,1441204203,"201051344000645","174011321042388",26.44,24.30,0,329.73,342.95,7.0,4.8,0.031,232854.0,232854.0,839,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204310,481765.00
09/02/2015 10:30,2,0.227,ACTIVE,212.83,334.24,59.970,1441204203,"274151322000085","174011321042388",26.50,26.00,0,330.03,338.74,6.1,4.0,0.027,511316.5,511316.5,837,0,0,0,L,1151911521,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204311,481766.00
09/02/2015 10:30,2,0.266,ACTIVE,214.19,336.04,59.965,1441204203,"201051344000651","174011321042388",26.58,23.80,0,329.43,341.15,7.2,5.0,0.027,232072.5,232072.5,841,0,0,0,L,1122011218,1,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204312,481767.00
09/02/2015 10:30,2,0.279,ACTIVE,215.09,335.74,59.970,1441204203,"201051344000867","174011321042388",27.02,24.30,0,329.13,342.05,7.7,5.5,0.031,224893.8,224893.8,842,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204313,481768.00
09/02/2015 10:30,2,0.270,ACTIVE,213.96,335.14,59.981,1441204203,"201051344001230","174011321042388",27.59,23.30,0,327.62,340.85,7.5,5.4,0.027,235564.0,235564.0,844,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204314,481769.00
09/02/2015 10:30,2,0.264,ACTIVE,215.09,336.64,59.970,1441204203,"201051344000576","174011321042388",27.57,23.50,0,330.33,343.55,7.4,5.2,0.027,231948.9,231948.9,844,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204315,481770.00
09/02/2015 10:30,2,0.307,ACTIVE,214.41,335.14,59.975,1441204203,"201051344000579","174011321042388",27.31,23.80,0,329.13,342.65,8.5,6.3,0.031,239244.0,239244.0,838,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441204316,481771.00
09/02/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441204203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205083,481772.00
09/02/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441204203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205083,481773.00
09/02/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441204203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205083,481774.00
09/02/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441204203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205083,481775.00
09/02/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441204203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205083,481776.00
09/02/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441204203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205083,481777.00
09/02/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441204203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205083,481778.00
09/02/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441204203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205083,481779.00
09/02/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441204203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205083,481780.00
09/02/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441204203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205083,481781.00
09/02/2015 10:45,2,0.324,ACTIVE,213.74,334.54,59.959,1441205104,"201051344000955","174011321042388",27.65,23.50,0,327.92,339.34,9.1,6.9,0.040,237473.0,237473.0,842,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205179,481782.00
09/02/2015 10:45,2,0.275,ACTIVE,212.38,333.03,59.949,1441205104,"274151322000095","174011321042388",26.60,25.50,0,327.32,338.74,7.4,5.2,0.031,537182.3,537182.3,838,0,0,0,L,1151911521,1,123.14,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205180,481783.00
09/02/2015 10:45,2,0.314,ACTIVE,214.19,335.14,59.912,1441205104,"201051344000868","174011321042388",27.10,23.30,0,329.13,340.25,8.6,6.4,0.035,224377.9,224377.9,843,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205181,481784.00
09/02/2015 10:45,2,0.299,ACTIVE,214.64,336.94,59.959,1441205104,"201051344000853","174011321042388",27.15,23.50,0,332.13,342.05,8.3,6.1,0.040,230909.4,230909.4,843,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205182,481785.00
09/02/2015 10:45,2,0.299,ACTIVE,214.41,335.74,59.949,1441205104,"201051344000582","174011321042388",27.10,23.80,0,327.92,340.25,8.2,6.0,0.031,229647.2,229647.2,839,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205183,481786.00
09/02/2015 10:45,2,0.311,ACTIVE,213.96,334.84,59.975,1441205104,"201051344000469","174011321042388",27.29,22.50,0,328.82,341.15,8.6,6.4,0.035,226159.3,226159.3,844,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205184,481787.00
09/02/2015 10:45,2,0.281,ACTIVE,213.96,336.64,59.965,1441205104,"201051344000988","174011321042388",27.23,23.50,0,328.82,342.35,7.8,5.6,0.035,225106.9,225106.9,843,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205185,481788.00
