ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 10:45,2,0.305,ACTIVE,214.19,335.14,59.949,1441205104,"201051344001158","174011321042388",26.60,23.30,0,329.43,341.15,8.2,6.0,0.044,230712.6,230712.6,843,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205186,481789.00
09/02/2015 10:45,2,0.311,ACTIVE,213.74,334.24,59.996,1441205104,"201051344001025","174011321042388",26.62,23.30,0,328.22,340.25,8.4,6.2,0.035,235427.5,235427.5,838,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205186,481790.00
09/02/2015 10:45,2,0.307,ACTIVE,214.19,334.54,59.944,1441205104,"201051344000569","174011321042388",27.77,23.80,0,330.33,340.25,8.7,6.4,0.035,238620.4,238620.4,840,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205187,481791.00
09/02/2015 10:45,2,0.168,ACTIVE,212.38,370.90,59.981,1441205104,"274151322000094","174011321042388",34.77,27.50,0,331.23,376.31,5.9,3.8,0.018,412301.4,412301.4,847,0,0,0,L,1151911521,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205188,481792.00
09/02/2015 10:45,2,0.311,ACTIVE,214.19,334.84,59.965,1441205104,"201051344000458","174011321042388",27.12,24.30,0,330.03,339.95,8.6,6.4,0.040,234297.8,234297.8,843,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205189,481793.00
09/02/2015 10:45,2,0.279,ACTIVE,212.38,332.73,59.954,1441205104,"274151322000087","174011321042388",26.08,27.50,0,326.72,338.74,7.4,5.2,0.031,485021.7,485021.7,841,0,0,0,L,1151911521,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205190,481794.00
09/02/2015 10:45,2,0.297,ACTIVE,212.16,332.73,59.912,1441205104,"274151322000052","174011321042388",26.48,26.30,0,326.42,338.74,8.0,5.8,0.022,518124.2,518124.2,838,0,0,0,L,1151911521,1,120.88,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205191,481795.00
09/02/2015 10:45,2,0.301,ACTIVE,213.96,336.34,59.944,1441205104,"201051344001145","174011321042388",27.23,23.00,0,328.82,340.85,8.3,6.1,0.040,239173.0,239173.0,842,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205192,481796.00
09/02/2015 10:45,2,0.279,ACTIVE,214.19,337.54,59.944,1441205104,"201051344000685","174011321042388",27.23,23.30,0,328.82,341.45,7.7,5.5,0.040,237847.6,237847.6,844,0,0,0,L,1122011218,1,123.81,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205193,481797.00
09/02/2015 10:45,2,0.258,ACTIVE,211.70,331.83,59.949,1441205104,"274151322000088","174011321042388",25.62,25.80,0,326.72,338.44,6.7,4.5,0.031,497511.8,497511.8,840,0,0,0,L,1151911521,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205194,481798.00
09/02/2015 10:45,2,0.309,ACTIVE,214.19,336.64,59.954,1441205104,"201051344000438","174011321042388",27.53,23.00,0,328.22,341.15,8.7,6.4,0.035,237876.5,237876.5,843,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205195,481799.00
09/02/2015 10:45,2,0.324,ACTIVE,213.74,333.63,59.949,1441205104,"201051344001135","174011321042388",27.41,23.80,0,327.62,340.25,9.0,6.8,0.035,229460.4,229460.4,839,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205196,481800.00
09/02/2015 10:45,2,0.340,ACTIVE,213.96,335.74,59.938,1441205104,"201051344000417","174011321042388",26.62,23.50,0,327.62,340.55,9.2,7.0,0.040,232792.2,232792.2,840,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205197,481801.00
09/02/2015 10:45,2,0.312,ACTIVE,213.96,334.84,59.949,1441205104,"201051344000594","174011321042388",27.39,23.80,0,328.22,340.25,8.7,6.5,0.044,234990.1,234990.1,839,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205198,481802.00
09/02/2015 10:45,2,0.271,ACTIVE,211.93,333.33,59.933,1441205104,"274151322000083","174011321042388",26.54,25.30,0,327.02,338.74,7.3,5.1,0.035,513833.2,513833.2,839,0,0,0,L,1151911521,1,121.10,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205199,481803.00
09/02/2015 10:45,2,0.340,ACTIVE,214.19,336.34,59.954,1441205104,"201051344000585","174011321042388",27.49,23.80,0,327.32,340.25,9.5,7.2,0.040,234612.8,234612.8,841,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205199,481804.00
09/02/2015 10:45,2,0.268,ACTIVE,211.03,331.83,59.975,1441205104,"274151322000054","174011321042388",26.68,26.30,0,326.72,338.74,7.2,5.1,0.040,508604.6,508604.6,840,0,0,0,L,1151911521,1,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205200,481805.00
09/02/2015 10:45,2,0.312,ACTIVE,213.96,335.44,59.949,1441205104,"201051344001203","174011321042388",27.19,23.80,0,328.52,342.35,8.6,6.4,0.040,235298.1,235298.1,843,0,0,0,L,1122011218,1,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205201,481806.00
09/02/2015 10:45,2,0.316,ACTIVE,213.29,336.04,59.981,1441205104,"201051344000646","174011321042388",27.31,23.30,0,327.62,340.55,8.8,6.6,0.044,231332.9,231332.9,844,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205202,481807.00
09/02/2015 10:45,2,0.184,ACTIVE,212.61,380.52,59.944,1441205104,"274151322000068","174011321042388",35.66,28.30,0,331.53,385.03,6.7,4.5,0.027,411721.7,411721.7,846,0,0,0,L,1151911521,1,121.55,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205203,481808.00
09/02/2015 10:45,2,0.283,ACTIVE,212.38,333.63,59.944,1441205104,"274151322000076","174011321042388",27.21,26.00,0,327.92,339.04,7.8,5.6,0.049,543504.1,543504.1,838,0,0,0,L,1151911521,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205204,481809.00
09/02/2015 10:45,2,0.326,ACTIVE,213.51,334.84,59.944,1441205104,"201051344000890","174011321042388",27.21,23.30,0,328.22,341.75,9.0,6.8,0.035,236143.9,236143.9,841,0,0,0,L,1122011218,1,122.91,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205205,481810.00
09/02/2015 10:45,2,0.268,ACTIVE,214.19,335.74,59.949,1441205104,"201051344000900","174011321042388",27.37,23.50,0,329.43,341.45,7.5,5.3,0.035,237275.6,237275.6,845,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205206,481811.00
09/02/2015 10:45,2,0.309,ACTIVE,214.64,337.24,59.954,1441205104,"201051344000633","174011321042388",27.08,23.30,0,330.03,342.65,8.5,6.3,0.040,225907.6,225907.6,845,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205207,481812.00
09/02/2015 10:45,2,0.312,ACTIVE,213.96,334.84,59.954,1441205104,"201051344000983","174011321042388",27.87,23.80,0,329.73,339.95,8.9,6.6,0.040,234253.7,234253.7,839,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205208,481813.00
09/02/2015 10:45,2,0.305,ACTIVE,213.51,335.14,59.938,1441205104,"201051344000917","174011321042388",27.04,24.50,0,327.02,340.55,8.4,6.2,0.035,236518.5,236518.5,842,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205209,481814.00
09/02/2015 10:45,2,0.307,ACTIVE,214.41,335.44,59.959,1441205104,"201051344000648","174011321042388",27.31,23.30,0,330.63,341.15,8.5,6.3,0.035,231788.8,231788.8,841,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205210,481815.00
09/02/2015 10:45,2,0.314,ACTIVE,213.51,334.84,59.959,1441205104,"201051344001093","174011321042388",27.41,24.00,0,327.32,340.55,8.8,6.6,0.031,234750.5,234750.5,846,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205210,481816.00
09/02/2015 10:45,2,0.293,ACTIVE,214.41,335.44,59.954,1441205104,"201051344000645","174011321042388",26.92,24.30,0,330.93,342.05,8.0,5.8,0.035,232855.4,232855.4,840,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205211,481817.00
09/02/2015 10:45,2,0.270,ACTIVE,212.16,332.73,59.954,1441205104,"274151322000085","174011321042388",26.80,25.80,0,327.62,338.74,7.3,5.1,0.035,511317.7,511317.7,838,0,0,0,L,1151911521,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205212,481818.00
09/02/2015 10:45,2,0.291,ACTIVE,213.51,335.44,59.954,1441205104,"201051344000651","174011321042388",27.37,23.50,0,328.22,340.85,8.1,5.9,0.040,232073.9,232073.9,842,0,0,0,L,1122011218,1,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205213,481819.00
09/02/2015 10:45,2,0.318,ACTIVE,214.19,334.54,59.954,1441205104,"201051344000867","174011321042388",26.80,24.00,0,329.73,340.85,8.7,6.4,0.040,224895.4,224895.4,843,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205214,481820.00
09/02/2015 10:45,2,0.307,ACTIVE,213.29,334.24,59.959,1441205104,"201051344001230","174011321042388",27.14,23.30,0,327.62,339.95,8.4,6.2,0.031,235565.5,235565.5,845,0,0,0,L,1122011218,1,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205215,481821.00
09/02/2015 10:45,2,0.301,ACTIVE,214.41,336.04,59.933,1441205104,"201051344000576","174011321042388",27.33,23.50,0,330.33,341.45,8.4,6.2,0.035,231950.3,231950.3,845,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205216,481822.00
09/02/2015 10:45,2,0.348,ACTIVE,213.96,335.14,59.954,1441205104,"201051344000579","174011321042388",26.92,23.50,0,330.03,340.55,9.5,7.3,0.040,239245.7,239245.7,839,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205217,481823.00
09/02/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441205104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205984,481824.00
09/02/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441205104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205984,481825.00
09/02/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441205104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205984,481826.00
09/02/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441205104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205984,481827.00
09/02/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441205104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205984,481828.00
09/02/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441205104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205984,481829.00
09/02/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441205104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205984,481830.00
09/02/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441205104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205984,481831.00
09/02/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441205104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205984,481832.00
09/02/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441205104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441205984,481833.00
09/02/2015 11:00,2,0.340,ACTIVE,211.93,333.33,59.986,1441206004,"201051344000955","174011321042388",27.33,23.50,0,314.70,340.85,9.4,7.2,0.040,237474.7,237474.7,843,0,0,0,L,1122011218,1,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206078,481834.00
09/02/2015 11:00,2,0.283,ACTIVE,212.16,333.03,59.986,1441206004,"274151322000095","174011321042388",26.86,25.50,0,312.89,338.14,7.7,5.5,0.044,537183.6,537183.6,839,0,0,0,L,1151911521,1,122.91,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206079,481835.00
09/02/2015 11:00,2,0.324,ACTIVE,213.51,335.14,59.996,1441206004,"201051344000868","174011321042388",26.98,23.30,0,314.70,340.85,8.9,6.6,0.040,224379.5,224379.5,844,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206080,481836.00
09/02/2015 11:00,2,0.301,ACTIVE,213.74,335.14,59.991,1441206004,"201051344000853","174011321042388",28.03,23.50,0,316.20,342.05,8.6,6.4,0.040,230910.9,230910.9,844,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206081,481837.00
09/02/2015 11:00,2,0.303,ACTIVE,213.29,334.84,59.986,1441206004,"201051344000582","174011321042388",27.47,23.80,0,315.60,341.75,8.5,6.3,0.044,229648.6,229648.6,840,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206082,481838.00
09/02/2015 11:00,2,0.326,ACTIVE,213.29,334.54,59.991,1441206004,"201051344000469","174011321042388",26.64,22.80,0,314.10,340.55,8.9,6.6,0.040,226160.8,226160.8,845,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206083,481839.00
09/02/2015 11:00,2,0.291,ACTIVE,213.29,335.74,59.986,1441206004,"201051344000988","174011321042388",27.12,23.80,0,314.10,342.95,8.1,5.8,0.049,225108.2,225108.2,844,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206084,481840.00
09/02/2015 11:00,2,0.303,ACTIVE,213.51,333.93,59.991,1441206004,"201051344001158","174011321042388",27.53,23.50,0,313.20,341.15,8.5,6.2,0.040,230714.1,230714.1,844,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206085,481841.00
09/02/2015 11:00,2,0.311,ACTIVE,212.61,333.03,59.996,1441206004,"201051344001025","174011321042388",27.59,23.30,0,316.50,340.85,8.7,6.5,0.040,235429.0,235429.0,839,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206086,481842.00
09/02/2015 11:00,2,0.322,ACTIVE,213.29,333.93,59.996,1441206004,"201051344000569","174011321042388",27.23,23.80,0,314.70,340.85,8.9,6.7,0.040,238621.9,238621.9,841,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206087,481843.00
09/02/2015 11:00,2,0.174,ACTIVE,212.16,374.21,59.996,1441206004,"274151322000094","174011321042388",34.91,27.50,0,330.33,380.82,6.2,4.0,0.031,412302.3,412302.3,848,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206087,481844.00
09/02/2015 11:00,2,0.318,ACTIVE,213.06,333.93,60.002,1441206004,"201051344000458","174011321042388",27.27,24.30,0,314.70,339.95,8.8,6.6,0.044,234299.4,234299.4,844,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206088,481845.00
09/02/2015 11:00,2,0.287,ACTIVE,212.16,333.03,59.986,1441206004,"274151322000087","174011321042388",26.20,27.50,0,311.99,338.44,7.6,5.4,0.035,485022.9,485022.9,842,0,0,0,L,1151911521,1,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206089,481846.00
09/02/2015 11:00,2,0.307,ACTIVE,211.93,332.73,59.981,1441206004,"274151322000052","174011321042388",26.66,26.30,0,310.79,339.04,8.2,6.0,0.035,518125.6,518125.6,839,0,0,0,L,1151911521,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206090,481847.00
09/02/2015 11:00,2,0.305,ACTIVE,213.06,334.54,59.991,1441206004,"201051344001145","174011321042388",27.57,23.00,0,317.10,342.05,8.6,6.3,0.040,239174.5,239174.5,843,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206091,481848.00
09/02/2015 11:00,2,0.295,ACTIVE,213.29,335.44,60.012,1441206004,"201051344000685","174011321042388",26.46,23.00,0,315.90,342.65,7.9,5.7,0.049,237848.9,237848.9,845,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206092,481849.00
09/02/2015 11:00,2,0.266,ACTIVE,211.93,333.93,59.970,1441206004,"274151322000088","174011321042388",25.70,25.80,0,312.29,338.14,7.0,4.8,0.031,497512.9,497512.9,841,0,0,0,L,1151911521,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206093,481850.00
09/02/2015 11:00,2,0.312,ACTIVE,213.06,335.14,60.007,1441206004,"201051344000438","174011321042388",27.81,23.30,0,315.00,342.05,8.8,6.6,0.040,237878.1,237878.1,844,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206094,481851.00
09/02/2015 11:00,2,0.336,ACTIVE,212.83,333.33,59.986,1441206004,"201051344001135","174011321042388",27.21,23.80,0,316.50,340.85,9.3,7.1,0.040,229462.1,229462.1,840,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206095,481852.00
09/02/2015 11:00,2,0.346,ACTIVE,213.06,333.63,59.991,1441206004,"201051344000417","174011321042388",27.10,23.50,0,315.30,341.15,9.5,7.3,0.040,232793.9,232793.9,841,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206096,481853.00
09/02/2015 11:00,2,0.322,ACTIVE,212.83,334.54,59.991,1441206004,"201051344000594","174011321042388",27.08,23.80,0,313.50,340.25,8.9,6.7,0.044,234991.7,234991.7,840,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206097,481854.00
09/02/2015 11:00,2,0.281,ACTIVE,212.16,334.84,59.986,1441206004,"274151322000083","174011321042388",26.44,25.30,0,311.09,338.14,7.5,5.4,0.044,513834.4,513834.4,840,0,0,0,L,1151911521,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206098,481855.00
09/02/2015 11:00,2,0.344,ACTIVE,213.29,335.14,59.991,1441206004,"201051344000585","174011321042388",27.69,23.80,0,315.30,340.25,9.7,7.4,0.040,234614.6,234614.6,842,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206099,481856.00
09/02/2015 11:00,2,0.277,ACTIVE,212.16,334.54,59.991,1441206004,"274151322000054","174011321042388",26.68,26.50,0,312.29,338.14,7.5,5.3,0.031,508605.8,508605.8,841,0,0,0,L,1151911521,1,122.68,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206100,481857.00
09/02/2015 11:00,2,0.322,ACTIVE,213.29,334.54,59.991,1441206004,"201051344001203","174011321042388",26.84,23.80,0,315.30,344.15,8.8,6.6,0.040,235299.7,235299.7,844,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206101,481858.00
09/02/2015 11:00,2,0.330,ACTIVE,212.61,334.54,59.986,1441206004,"201051344000646","174011321042388",26.98,23.30,0,315.60,341.45,9.0,6.8,0.044,231334.5,231334.5,845,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206102,481859.00
09/02/2015 11:00,2,0.186,ACTIVE,212.83,384.13,59.986,1441206004,"274151322000068","174011321042388",36.14,28.50,0,331.53,390.14,6.9,4.7,0.027,411722.8,411722.8,847,0,0,0,L,1151911521,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206103,481860.00
09/02/2015 11:00,2,0.291,ACTIVE,212.83,335.44,59.986,1441206004,"274151322000076","174011321042388",27.31,26.00,0,312.89,338.44,8.1,5.9,0.040,543505.4,543505.4,839,0,0,0,L,1151911521,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206104,481861.00
09/02/2015 11:00,2,0.330,ACTIVE,213.06,334.54,59.986,1441206004,"201051344000890","174011321042388",27.43,23.30,0,315.00,341.75,9.2,7.0,0.040,236145.6,236145.6,842,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206104,481862.00
09/02/2015 11:00,2,0.277,ACTIVE,213.29,335.14,59.986,1441206004,"201051344000900","174011321042388",27.33,23.50,0,315.60,340.85,7.7,5.5,0.040,237276.9,237276.9,846,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206105,481863.00
09/02/2015 11:00,2,0.311,ACTIVE,213.96,336.04,59.991,1441206004,"201051344000633","174011321042388",27.55,23.30,0,314.40,342.95,8.7,6.5,0.044,225909.2,225909.2,846,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206106,481864.00
09/02/2015 11:00,2,0.318,ACTIVE,213.29,333.93,59.991,1441206004,"201051344000983","174011321042388",27.79,23.80,0,315.00,340.25,9.0,6.8,0.044,234255.3,234255.3,840,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206107,481865.00
09/02/2015 11:00,2,0.309,ACTIVE,213.29,335.14,59.991,1441206004,"201051344000917","174011321042388",27.02,24.50,0,315.60,340.55,8.5,6.3,0.044,236520.0,236520.0,843,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206108,481866.00
09/02/2015 11:00,2,0.318,ACTIVE,213.51,334.84,59.986,1441206004,"201051344000648","174011321042388",27.10,23.30,0,315.00,341.45,8.8,6.5,0.044,231790.3,231790.3,842,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206109,481867.00
09/02/2015 11:00,2,0.322,ACTIVE,213.29,335.44,59.975,1441206004,"201051344001093","174011321042388",27.00,24.00,0,315.60,340.85,8.8,6.6,0.040,234752.1,234752.1,847,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206110,481868.00
09/02/2015 11:00,2,0.299,ACTIVE,213.96,335.44,60.018,1441206004,"201051344000645","174011321042388",26.88,24.30,0,315.90,341.15,8.2,6.0,0.040,232856.8,232856.8,841,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206111,481869.00
09/02/2015 11:00,2,0.279,ACTIVE,212.61,334.24,59.986,1441206004,"274151322000085","174011321042388",26.42,25.80,0,312.89,338.44,7.5,5.3,0.040,511318.9,511318.9,839,0,0,0,L,1151911521,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206112,481870.00
09/02/2015 11:00,2,0.307,ACTIVE,213.51,334.84,59.981,1441206004,"201051344000651","174011321042388",26.74,23.50,0,315.60,340.85,8.3,6.1,0.044,232075.4,232075.4,843,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206113,481871.00
09/02/2015 11:00,2,0.324,ACTIVE,213.51,333.33,59.986,1441206004,"201051344000867","174011321042388",26.68,24.00,0,314.70,341.15,8.8,6.6,0.040,224897.0,224897.0,844,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206114,481872.00
09/02/2015 11:00,2,0.311,ACTIVE,213.06,333.63,59.986,1441206004,"201051344001230","174011321042388",27.27,23.00,0,314.40,343.25,8.6,6.4,0.040,235567.0,235567.0,846,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206114,481873.00
09/02/2015 11:00,2,0.305,ACTIVE,213.96,336.04,59.986,1441206004,"201051344000576","174011321042388",27.29,23.30,0,316.20,341.15,8.4,6.2,0.040,231951.8,231951.8,846,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206115,481874.00
09/02/2015 11:00,2,0.344,ACTIVE,213.51,333.93,59.981,1441206004,"201051344000579","174011321042388",27.49,23.50,0,315.60,340.85,9.6,7.4,0.044,239247.5,239247.5,840,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206116,481875.00
09/02/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441206004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206884,481876.00
09/02/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441206004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206884,481877.00
09/02/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441206004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206884,481878.00
09/02/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441206004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206884,481879.00
09/02/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441206004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206884,481880.00
09/02/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441206004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206884,481881.00
09/02/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441206004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206884,481882.00
09/02/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441206004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206884,481883.00
09/02/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441206004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206884,481884.00
09/02/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441206004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206884,481885.00
09/02/2015 11:15,2,0.312,ACTIVE,213.29,333.63,59.965,1441206904,"201051344000955","174011321042388",26.96,23.50,0,327.02,339.04,8.6,6.4,0.031,237476.5,237476.5,844,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206979,481886.00
09/02/2015 11:15,2,0.244,ACTIVE,212.83,334.24,59.959,1441206904,"274151322000095","174011321042388",26.62,25.50,0,329.43,338.44,6.6,4.5,0.027,537184.9,537184.9,840,0,0,0,L,1151911521,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206980,481887.00
09/02/2015 11:15,2,0.297,ACTIVE,213.74,335.14,59.965,1441206904,"201051344000868","174011321042388",26.80,23.30,0,328.52,340.85,8.1,5.9,0.035,224381.1,224381.1,845,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206981,481888.00
09/02/2015 11:15,2,0.275,ACTIVE,214.64,336.64,59.970,1441206904,"201051344000853","174011321042388",27.79,23.30,0,329.13,342.05,7.8,5.6,0.031,230912.4,230912.4,845,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206982,481889.00
09/02/2015 11:15,2,0.281,ACTIVE,213.96,334.84,59.959,1441206904,"201051344000582","174011321042388",26.70,23.80,0,328.22,339.65,7.7,5.5,0.031,229650.2,229650.2,841,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206983,481890.00
09/02/2015 11:15,2,0.291,ACTIVE,213.96,335.44,59.965,1441206904,"201051344000469","174011321042388",27.06,22.50,0,327.32,341.15,8.0,5.8,0.035,226162.4,226162.4,846,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206984,481891.00
09/02/2015 11:15,2,0.262,ACTIVE,213.96,336.94,59.954,1441206904,"201051344000988","174011321042388",26.82,23.50,0,326.72,342.05,7.2,5.0,0.040,225109.6,225109.6,845,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206985,481892.00
09/02/2015 11:15,2,0.281,ACTIVE,213.96,335.14,59.970,1441206904,"201051344001158","174011321042388",26.58,23.30,0,328.22,340.55,7.6,5.4,0.035,230715.6,230715.6,845,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206986,481893.00
09/02/2015 11:15,2,0.281,ACTIVE,213.51,333.63,60.002,1441206904,"201051344001025","174011321042388",27.35,23.00,0,327.62,339.95,7.8,5.6,0.035,235430.6,235430.6,840,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206987,481894.00
09/02/2015 11:15,2,0.285,ACTIVE,214.19,335.14,59.981,1441206904,"201051344000569","174011321042388",27.67,23.50,0,328.52,339.95,8.1,5.8,0.031,238623.6,238623.6,842,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206987,481895.00
09/02/2015 11:15,2,0.152,ACTIVE,212.83,353.47,59.959,1441206904,"274151322000094","174011321042388",32.76,27.30,0,330.93,387.44,5.1,3.0,0.035,412303.2,412303.2,849,0,0,0,L,1151911521,1,121.10,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206988,481896.00
09/02/2015 11:15,2,0.289,ACTIVE,213.96,335.44,59.965,1441206904,"201051344000458","174011321042388",27.04,24.30,0,327.92,339.95,8.0,5.7,0.035,234301.0,234301.0,845,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206989,481897.00
09/02/2015 11:15,2,0.256,ACTIVE,212.83,335.74,59.954,1441206904,"274151322000087","174011321042388",25.80,27.30,0,328.22,339.04,6.7,4.5,0.022,485024.2,485024.2,843,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206990,481898.00
09/02/2015 11:15,2,0.270,ACTIVE,212.61,333.93,59.954,1441206904,"274151322000052","174011321042388",26.54,26.30,0,328.82,339.04,7.2,5.1,0.027,518127.1,518127.1,840,0,0,0,L,1151911521,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206991,481899.00
09/02/2015 11:15,2,0.275,ACTIVE,213.74,334.84,59.970,1441206904,"201051344001145","174011321042388",27.27,22.80,0,328.52,340.55,7.7,5.5,0.031,239176.0,239176.0,844,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206992,481900.00
09/02/2015 11:15,2,0.258,ACTIVE,213.74,335.74,59.959,1441206904,"201051344000685","174011321042388",27.04,23.00,0,328.52,340.85,7.1,4.9,0.031,237850.3,237850.3,846,0,0,0,L,1122011218,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206993,481901.00
09/02/2015 11:15,2,0.232,ACTIVE,212.61,333.93,59.959,1441206904,"274151322000088","174011321042388",25.56,25.80,0,329.13,339.04,6.0,3.9,0.031,497514.0,497514.0,842,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206994,481902.00
09/02/2015 11:15,2,0.295,ACTIVE,213.51,334.54,59.954,1441206904,"201051344000438","174011321042388",26.68,23.00,0,328.52,340.25,8.0,5.8,0.027,237879.6,237879.6,845,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206995,481903.00
09/02/2015 11:15,2,0.307,ACTIVE,213.29,333.33,59.954,1441206904,"201051344001135","174011321042388",27.00,23.50,0,328.22,339.04,8.4,6.2,0.035,229463.8,229463.8,841,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206996,481904.00
09/02/2015 11:15,2,0.312,ACTIVE,213.74,335.14,59.959,1441206904,"201051344000417","174011321042388",27.27,23.30,0,327.32,341.45,8.7,6.5,0.035,232795.7,232795.7,842,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206997,481905.00
09/02/2015 11:15,2,0.293,ACTIVE,213.96,335.74,59.965,1441206904,"201051344000594","174011321042388",27.12,23.50,0,326.72,339.65,8.1,5.9,0.040,234993.4,234993.4,841,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206998,481906.00
09/02/2015 11:15,2,0.248,ACTIVE,211.70,333.33,59.944,1441206904,"274151322000083","174011321042388",26.30,25.30,0,328.82,338.74,6.6,4.4,0.040,513835.7,513835.7,841,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206999,481907.00
09/02/2015 11:15,2,0.318,ACTIVE,213.74,335.44,59.986,1441206904,"201051344000585","174011321042388",27.43,23.80,0,327.32,340.25,8.9,6.6,0.031,234616.4,234616.4,843,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441206999,481908.00
09/02/2015 11:15,2,0.242,ACTIVE,212.61,333.93,59.949,1441206904,"274151322000054","174011321042388",26.54,26.50,0,329.13,338.74,6.5,4.4,0.035,508607.0,508607.0,842,0,0,0,L,1151911521,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207000,481909.00
09/02/2015 11:15,2,0.295,ACTIVE,213.74,334.54,59.965,1441206904,"201051344001203","174011321042388",26.88,23.30,0,328.82,341.75,8.1,5.8,0.035,235301.3,235301.3,845,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207001,481910.00
09/02/2015 11:15,2,0.295,ACTIVE,213.29,334.24,59.996,1441206904,"201051344000646","174011321042388",27.19,23.30,0,327.02,340.85,8.1,5.9,0.035,231336.1,231336.1,846,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207002,481911.00
09/02/2015 11:15,2,0.170,ACTIVE,213.51,360.69,59.975,1441206904,"274151322000068","174011321042388",33.77,28.50,0,331.53,395.55,5.8,3.7,0.018,411723.9,411723.9,848,0,0,0,L,1151911521,1,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207003,481912.00
09/02/2015 11:15,2,0.252,ACTIVE,213.29,334.54,59.965,1441206904,"274151322000076","174011321042388",27.08,26.00,0,330.03,339.34,6.9,4.8,0.044,543506.8,543506.8,840,0,0,0,L,1151911521,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207004,481913.00
09/02/2015 11:15,2,0.305,ACTIVE,213.29,333.63,59.981,1441206904,"201051344000890","174011321042388",27.02,23.30,0,328.52,340.55,8.4,6.2,0.035,236147.3,236147.3,843,0,0,0,L,1122011218,1,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207005,481914.00
09/02/2015 11:15,2,0.256,ACTIVE,214.19,336.34,59.965,1441206904,"201051344000900","174011321042388",26.70,23.30,0,328.52,340.25,7.0,4.8,0.035,237278.2,237278.2,847,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207006,481915.00
09/02/2015 11:15,2,0.283,ACTIVE,214.64,338.44,59.965,1441206904,"201051344000633","174011321042388",27.45,23.30,0,329.13,342.05,8.0,5.7,0.035,225910.7,225910.7,847,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207007,481916.00
09/02/2015 11:15,2,0.297,ACTIVE,214.41,335.74,59.965,1441206904,"201051344000983","174011321042388",27.37,23.80,0,328.52,339.34,8.3,6.1,0.031,234257.0,234257.0,841,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207007,481917.00
09/02/2015 11:15,2,0.291,ACTIVE,213.74,335.14,59.970,1441206904,"201051344000917","174011321042388",26.04,24.50,0,327.92,341.15,7.7,5.5,0.035,236521.6,236521.6,844,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207008,481918.00
09/02/2015 11:15,2,0.285,ACTIVE,214.64,335.44,59.965,1441206904,"201051344000648","174011321042388",27.53,23.00,0,330.03,341.45,8.0,5.8,0.035,231791.9,231791.9,843,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207009,481919.00
09/02/2015 11:15,2,0.295,ACTIVE,213.51,334.54,59.970,1441206904,"201051344001093","174011321042388",27.17,23.80,0,328.22,339.95,8.2,6.0,0.027,234753.7,234753.7,848,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207010,481920.00
09/02/2015 11:15,2,0.275,ACTIVE,214.64,336.04,59.970,1441206904,"201051344000645","174011321042388",26.62,24.00,0,329.73,341.45,7.5,5.3,0.031,232858.3,232858.3,842,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207011,481921.00
09/02/2015 11:15,2,0.252,ACTIVE,212.83,334.84,59.970,1441206904,"274151322000085","174011321042388",25.80,25.80,0,330.03,338.74,6.6,4.4,0.031,511320.2,511320.2,840,0,0,0,L,1151911521,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207012,481922.00
09/02/2015 11:15,2,0.281,ACTIVE,213.51,334.54,59.965,1441206904,"201051344000651","174011321042388",26.36,23.30,0,328.82,340.55,7.6,5.4,0.035,232076.9,232076.9,844,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207013,481923.00
09/02/2015 11:15,2,0.281,ACTIVE,214.64,335.74,59.965,1441206904,"201051344000867","174011321042388",27.85,24.00,0,328.22,340.25,8.0,5.8,0.027,224898.6,224898.6,845,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207014,481924.00
09/02/2015 11:15,2,0.289,ACTIVE,213.51,333.93,59.975,1441206904,"201051344001230","174011321042388",26.62,23.00,0,327.02,338.74,7.8,5.6,0.031,235568.6,235568.6,847,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207015,481925.00
09/02/2015 11:15,2,0.279,ACTIVE,214.64,336.94,59.944,1441206904,"201051344000576","174011321042388",27.43,23.00,0,329.13,341.15,7.8,5.6,0.031,231953.4,231953.4,847,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207016,481926.00
09/02/2015 11:15,2,0.324,ACTIVE,214.19,335.44,59.965,1441206904,"201051344000579","174011321042388",27.21,23.50,0,328.52,340.25,8.9,6.7,0.035,239249.3,239249.3,841,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207017,481927.00
09/02/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441206904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207784,481928.00
09/02/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441206904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207784,481929.00
09/02/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441206904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207784,481930.00
09/02/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441206904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207784,481931.00
09/02/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441206904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207784,481932.00
09/02/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441206904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207784,481933.00
09/02/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441206904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207784,481934.00
09/02/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441206904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207784,481935.00
09/02/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441206904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207784,481936.00
09/02/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441206904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207784,481937.00
09/02/2015 11:30,2,0.273,ACTIVE,212.83,333.63,59.959,1441207803,"201051344000955","174011321042388",27.14,23.50,0,327.92,339.95,7.5,5.4,0.022,237478.0,237478.0,845,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207878,481938.00
