ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 11:30,2,0.176,ACTIVE,211.48,332.73,59.986,1441207803,"274151322000095","174011321042388",26.02,25.30,0,329.43,338.14,4.6,2.5,0.013,537185.7,537185.7,841,0,0,0,L,1151911521,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207879,481939.00
09/02/2015 11:30,2,0.262,ACTIVE,213.29,333.63,59.954,1441207803,"201051344000868","174011321042388",26.48,23.00,0,329.13,340.25,7.0,4.9,0.022,224382.5,224382.5,846,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207880,481940.00
09/02/2015 11:30,2,0.254,ACTIVE,213.96,335.14,59.922,1441207803,"201051344000853","174011321042388",26.32,23.30,0,331.23,342.05,6.8,4.7,0.022,230913.8,230913.8,846,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207881,481941.00
09/02/2015 11:30,2,0.246,ACTIVE,213.51,334.24,59.959,1441207803,"201051344000582","174011321042388",26.98,23.80,0,328.22,339.65,6.7,4.6,0.022,229651.5,229651.5,842,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207882,481942.00
09/02/2015 11:30,2,0.252,ACTIVE,213.51,333.63,59.949,1441207803,"201051344000469","174011321042388",27.53,22.50,0,328.52,340.55,7.1,4.9,0.027,226163.8,226163.8,847,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207882,481943.00
09/02/2015 11:30,2,0.229,ACTIVE,213.29,334.84,59.959,1441207803,"201051344000988","174011321042388",26.72,23.50,0,328.22,342.05,6.2,4.1,0.027,225110.8,225110.8,846,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207883,481944.00
09/02/2015 11:30,2,0.248,ACTIVE,213.29,333.33,59.981,1441207803,"201051344001158","174011321042388",26.32,23.00,0,328.82,340.55,6.7,4.5,0.027,230716.9,230716.9,846,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207884,481945.00
09/02/2015 11:30,2,0.250,ACTIVE,212.83,333.33,59.959,1441207803,"201051344001025","174011321042388",27.06,23.00,0,327.92,340.55,6.9,4.7,0.031,235431.9,235431.9,841,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207885,481946.00
09/02/2015 11:30,2,0.256,ACTIVE,213.51,333.33,59.922,1441207803,"201051344000569","174011321042388",27.15,23.50,0,330.03,340.25,7.1,4.9,0.027,238625.0,238625.0,843,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207886,481947.00
09/02/2015 11:30,2,0.109,ACTIVE,211.93,333.93,59.954,1441207803,"274151322000094","174011321042388",29.92,26.80,0,329.73,356.48,3.3,1.3,0.018,412303.7,412303.7,850,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207887,481948.00
09/02/2015 11:30,2,0.258,ACTIVE,213.51,333.33,59.970,1441207803,"201051344000458","174011321042388",26.80,24.00,0,330.03,341.75,7.0,4.9,0.027,234302.3,234302.3,846,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207888,481949.00
09/02/2015 11:30,2,0.188,ACTIVE,211.70,333.63,59.965,1441207803,"274151322000087","174011321042388",25.39,27.30,0,328.52,338.44,4.9,2.8,0.027,485025.1,485025.1,844,0,0,0,L,1151911521,1,121.10,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207889,481950.00
09/02/2015 11:30,2,0.207,ACTIVE,211.70,333.63,59.965,1441207803,"274151322000052","174011321042388",25.92,26.30,0,327.62,338.44,5.4,3.3,0.027,518128.1,518128.1,841,0,0,0,L,1151911521,1,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207890,481951.00
09/02/2015 11:30,2,0.248,ACTIVE,212.83,332.73,59.986,1441207803,"201051344001145","174011321042388",27.00,22.80,0,330.03,340.85,6.8,4.6,0.027,239177.3,239177.3,845,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207891,481952.00
09/02/2015 11:30,2,0.229,ACTIVE,213.29,335.14,59.965,1441207803,"201051344000685","174011321042388",26.80,23.30,0,329.43,340.85,6.2,4.1,0.027,237851.5,237851.5,847,0,0,0,L,1122011218,1,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207891,481953.00
09/02/2015 11:30,2,0.170,ACTIVE,211.25,332.73,59.954,1441207803,"274151322000088","174011321042388",24.91,26.00,0,328.52,338.74,4.3,2.2,0.022,497514.8,497514.8,843,0,0,0,L,1151911521,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207892,481954.00
09/02/2015 11:30,2,0.256,ACTIVE,213.06,334.24,59.959,1441207803,"201051344000438","174011321042388",27.00,23.00,0,328.82,341.15,7.0,4.8,0.027,237881.0,237881.0,846,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207893,481955.00
09/02/2015 11:30,2,0.273,ACTIVE,212.83,332.73,59.965,1441207803,"201051344001135","174011321042388",26.92,23.50,0,328.82,340.25,7.5,5.3,0.027,229465.3,229465.3,842,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207894,481956.00
09/02/2015 11:30,2,0.285,ACTIVE,213.29,333.63,59.970,1441207803,"201051344000417","174011321042388",26.90,23.30,0,327.62,340.55,7.8,5.6,0.031,232797.3,232797.3,843,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207895,481957.00
09/02/2015 11:30,2,0.252,ACTIVE,213.06,333.33,59.965,1441207803,"201051344000594","174011321042388",27.69,23.50,0,327.92,340.55,7.1,4.9,0.027,234994.8,234994.8,842,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207896,481958.00
09/02/2015 11:30,2,0.180,ACTIVE,211.93,333.93,59.986,1441207803,"274151322000083","174011321042388",26.24,25.30,0,328.22,338.74,4.8,2.7,0.022,513836.5,513836.5,842,0,0,0,L,1151911521,1,120.88,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207897,481959.00
09/02/2015 11:30,2,0.285,ACTIVE,213.29,334.24,59.970,1441207803,"201051344000585","174011321042388",27.17,23.50,0,328.52,339.95,7.9,5.7,0.027,234618.0,234618.0,844,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207898,481960.00
09/02/2015 11:30,2,0.186,ACTIVE,211.48,331.83,59.970,1441207803,"274151322000054","174011321042388",25.35,26.50,0,328.52,338.44,4.8,2.7,0.022,508607.9,508607.9,843,0,0,0,L,1151911521,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207899,481961.00
09/02/2015 11:30,2,0.262,ACTIVE,213.06,333.63,59.965,1441207803,"201051344001203","174011321042388",26.78,23.30,0,329.13,341.15,7.1,4.9,0.022,235302.7,235302.7,846,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207900,481962.00
09/02/2015 11:30,2,0.268,ACTIVE,212.61,333.93,59.965,1441207803,"201051344000646","174011321042388",26.72,23.30,0,326.72,339.65,7.2,5.1,0.022,231337.6,231337.6,847,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207901,481963.00
09/02/2015 11:30,2,0.127,ACTIVE,212.61,333.63,59.954,1441207803,"274151322000068","174011321042388",30.04,28.00,0,330.33,365.49,3.9,1.9,0.013,411724.5,411724.5,849,0,0,0,L,1151911521,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207902,481964.00
09/02/2015 11:30,2,0.191,ACTIVE,212.38,333.33,59.965,1441207803,"274151322000076","174011321042388",26.24,26.30,0,330.03,338.44,5.1,3.0,0.022,543507.8,543507.8,841,0,0,0,L,1151911521,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207903,481965.00
09/02/2015 11:30,2,0.270,ACTIVE,212.83,332.73,59.975,1441207803,"201051344000890","174011321042388",27.12,23.30,0,328.82,340.25,7.4,5.2,0.027,236148.8,236148.8,844,0,0,0,L,1122011218,1,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207904,481966.00
09/02/2015 11:30,2,0.219,ACTIVE,213.51,334.24,59.933,1441207803,"201051344000900","174011321042388",26.96,23.30,0,329.73,341.75,6.0,3.9,0.027,237279.3,237279.3,848,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207905,481967.00
09/02/2015 11:30,2,0.256,ACTIVE,214.19,336.34,59.970,1441207803,"201051344000633","174011321042388",27.14,23.30,0,330.33,342.65,7.1,4.9,0.027,225912.1,225912.1,848,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207906,481968.00
09/02/2015 11:30,2,0.268,ACTIVE,213.51,333.33,59.965,1441207803,"201051344000983","174011321042388",26.94,23.50,0,329.73,340.85,7.3,5.2,0.027,234258.4,234258.4,842,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207907,481969.00
09/02/2015 11:30,2,0.250,ACTIVE,213.06,334.24,59.970,1441207803,"201051344000917","174011321042388",27.25,24.30,0,328.22,340.25,6.9,4.7,0.022,236522.9,236522.9,845,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207908,481970.00
09/02/2015 11:30,2,0.256,ACTIVE,213.51,333.63,60.002,1441207803,"201051344000648","174011321042388",27.15,23.00,0,330.33,341.15,7.0,4.9,0.022,231793.3,231793.3,844,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207909,481971.00
09/02/2015 11:30,2,0.266,ACTIVE,212.83,333.63,59.970,1441207803,"201051344001093","174011321042388",27.02,23.80,0,328.22,340.25,7.3,5.1,0.022,234755.2,234755.2,849,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207910,481972.00
09/02/2015 11:30,2,0.244,ACTIVE,213.74,334.24,59.970,1441207803,"201051344000645","174011321042388",25.98,23.80,0,330.63,342.35,6.5,4.3,0.031,232859.5,232859.5,843,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207911,481973.00
09/02/2015 11:30,2,0.186,ACTIVE,212.16,333.03,59.970,1441207803,"274151322000085","174011321042388",25.50,25.80,0,329.73,338.44,4.8,2.7,0.009,511321.0,511321.0,841,0,0,0,L,1151911521,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207912,481974.00
09/02/2015 11:30,2,0.244,ACTIVE,213.06,334.24,59.970,1441207803,"201051344000651","174011321042388",26.88,23.30,0,329.43,339.95,6.7,4.5,0.027,232078.2,232078.2,845,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207912,481975.00
09/02/2015 11:30,2,0.264,ACTIVE,213.74,333.63,59.933,1441207803,"201051344000867","174011321042388",26.68,23.80,0,329.73,340.85,7.2,5.0,0.027,224900.0,224900.0,846,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207913,481976.00
09/02/2015 11:30,2,0.256,ACTIVE,212.83,332.73,59.970,1441207803,"201051344001230","174011321042388",26.96,23.00,0,327.32,338.44,7.0,4.8,0.027,235569.9,235569.9,848,0,0,0,L,1122011218,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207914,481977.00
09/02/2015 11:30,2,0.252,ACTIVE,213.96,335.14,59.933,1441207803,"201051344000576","174011321042388",27.04,23.00,0,329.73,341.75,6.9,4.8,0.022,231954.7,231954.7,848,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207915,481978.00
09/02/2015 11:30,2,0.291,ACTIVE,213.29,333.63,59.959,1441207803,"201051344000579","174011321042388",26.98,23.50,0,330.03,341.15,8.0,5.8,0.027,239250.9,239250.9,842,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441207916,481979.00
09/02/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441207803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208683,481980.00
09/02/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441207803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208683,481981.00
09/02/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441207803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208683,481982.00
09/02/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441207803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208683,481983.00
09/02/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441207803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208683,481984.00
09/02/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441207803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208683,481985.00
09/02/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441207803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208683,481986.00
09/02/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441207803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208683,481987.00
09/02/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441207803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208683,481988.00
09/02/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441207803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208683,481989.00
09/02/2015 11:45,2,0.312,ACTIVE,213.29,334.54,59.975,1441208703,"201051344000955","174011321042388",26.70,23.50,0,326.72,339.04,8.5,6.3,0.031,237479.5,237479.5,846,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208778,481990.00
09/02/2015 11:45,2,0.213,ACTIVE,212.16,332.73,59.981,1441208703,"274151322000095","174011321042388",26.16,25.80,0,329.43,338.44,5.6,3.5,0.022,537186.5,537186.5,842,0,0,0,L,1151911521,1,123.14,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208779,481991.00
09/02/2015 11:45,2,0.297,ACTIVE,212.83,333.03,59.981,1441208703,"201051344000868","174011321042388",26.82,23.30,0,327.62,339.34,8.1,5.9,0.031,224383.9,224383.9,847,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208780,481992.00
09/02/2015 11:45,2,0.277,ACTIVE,213.51,334.54,59.975,1441208703,"201051344000853","174011321042388",27.77,23.50,0,329.13,340.55,7.8,5.7,0.035,230915.1,230915.1,847,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208781,481993.00
09/02/2015 11:45,2,0.287,ACTIVE,214.19,335.74,59.981,1441208703,"201051344000582","174011321042388",26.10,23.50,0,328.22,339.34,7.7,5.5,0.035,229652.8,229652.8,843,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208782,481994.00
09/02/2015 11:45,2,0.283,ACTIVE,212.83,333.03,59.975,1441208703,"201051344000469","174011321042388",27.89,22.50,0,327.02,339.34,8.0,5.8,0.035,226165.2,226165.2,848,0,0,0,L,1122011218,1,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208783,481995.00
09/02/2015 11:45,2,0.266,ACTIVE,212.83,333.93,59.954,1441208703,"201051344000988","174011321042388",27.02,23.50,0,326.72,340.55,7.3,5.2,0.040,225112.1,225112.1,847,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208784,481996.00
09/02/2015 11:45,2,0.273,ACTIVE,212.83,332.43,60.012,1441208703,"201051344001158","174011321042388",27.51,23.30,0,327.02,338.74,7.7,5.5,0.035,230718.2,230718.2,847,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208785,481997.00
09/02/2015 11:45,2,0.283,ACTIVE,213.74,334.54,59.975,1441208703,"201051344001025","174011321042388",27.41,23.00,0,328.22,339.34,7.9,5.7,0.040,235433.3,235433.3,842,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208786,481998.00
09/02/2015 11:45,2,0.295,ACTIVE,212.83,332.43,59.975,1441208703,"201051344000569","174011321042388",27.12,23.50,0,327.92,339.04,8.2,5.9,0.035,238626.4,238626.4,844,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208787,481999.00
09/02/2015 11:45,2,0.133,ACTIVE,212.83,334.84,59.986,1441208703,"274151322000094","174011321042388",30.69,26.80,0,328.82,338.74,4.2,2.1,0.022,412304.2,412304.2,851,0,0,0,L,1151911521,1,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208788,482000.00
09/02/2015 11:45,2,0.297,ACTIVE,212.83,332.13,59.975,1441208703,"201051344000458","174011321042388",26.64,24.30,0,327.92,339.65,8.0,5.8,0.040,234303.7,234303.7,847,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208789,482001.00
09/02/2015 11:45,2,0.227,ACTIVE,212.38,335.44,59.975,1441208703,"274151322000087","174011321042388",25.39,27.30,0,329.13,339.04,5.8,3.7,0.022,485025.9,485025.9,845,0,0,0,L,1151911521,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208790,482002.00
09/02/2015 11:45,2,0.242,ACTIVE,211.93,333.63,59.975,1441208703,"274151322000052","174011321042388",26.24,26.50,0,327.92,339.34,6.4,4.3,0.035,518129.1,518129.1,842,0,0,0,L,1151911521,1,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208791,482003.00
09/02/2015 11:45,2,0.287,ACTIVE,214.19,335.74,60.002,1441208703,"201051344001145","174011321042388",26.60,23.00,0,329.73,339.95,7.8,5.6,0.035,239178.6,239178.6,846,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208791,482004.00
09/02/2015 11:45,2,0.258,ACTIVE,214.19,336.34,59.970,1441208703,"201051344000685","174011321042388",27.21,23.30,0,328.52,340.25,7.2,5.0,0.035,237852.7,237852.7,848,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208792,482005.00
09/02/2015 11:45,2,0.205,ACTIVE,211.93,333.33,59.981,1441208703,"274151322000088","174011321042388",25.37,26.00,0,328.52,338.74,5.3,3.2,0.022,497515.5,497515.5,844,0,0,0,L,1151911521,1,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208793,482006.00
09/02/2015 11:45,2,0.283,ACTIVE,213.96,335.14,59.975,1441208703,"201051344000438","174011321042388",27.95,23.30,0,328.22,339.95,8.1,5.8,0.031,237882.4,237882.4,847,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208794,482007.00
09/02/2015 11:45,2,0.309,ACTIVE,213.51,333.63,59.986,1441208703,"201051344001135","174011321042388",27.06,23.50,0,327.92,339.04,8.5,6.3,0.031,229466.8,229466.8,843,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208795,482008.00
09/02/2015 11:45,2,0.316,ACTIVE,214.19,335.14,59.986,1441208703,"201051344000417","174011321042388",27.25,23.30,0,327.62,339.04,8.8,6.5,0.035,232798.8,232798.8,844,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208796,482009.00
09/02/2015 11:45,2,0.283,ACTIVE,212.61,332.13,59.975,1441208703,"201051344000594","174011321042388",28.05,23.80,0,325.82,339.04,8.1,5.9,0.035,234996.2,234996.2,843,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208797,482010.00
09/02/2015 11:45,2,0.221,ACTIVE,212.16,334.54,59.970,1441208703,"274151322000083","174011321042388",25.88,25.50,0,329.13,338.74,5.8,3.7,0.018,513837.4,513837.4,843,0,0,0,L,1151911521,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208798,482011.00
09/02/2015 11:45,2,0.324,ACTIVE,213.96,335.74,59.981,1441208703,"201051344000585","174011321042388",27.19,23.50,0,327.02,339.95,9.0,6.7,0.035,234619.6,234619.6,845,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208799,482012.00
09/02/2015 11:45,2,0.219,ACTIVE,212.38,333.03,59.981,1441208703,"274151322000054","174011321042388",25.82,26.80,0,328.52,338.74,5.7,3.6,0.018,508608.7,508608.7,844,0,0,0,L,1151911521,1,123.14,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208800,482013.00
09/02/2015 11:45,2,0.293,ACTIVE,213.96,334.84,60.012,1441208703,"201051344001203","174011321042388",27.15,23.50,0,328.22,341.15,8.1,5.9,0.031,235304.1,235304.1,847,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208801,482014.00
09/02/2015 11:45,2,0.293,ACTIVE,213.51,334.54,59.996,1441208703,"201051344000646","174011321042388",27.41,23.50,0,327.92,339.65,8.2,6.0,0.040,231339.0,231339.0,848,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208802,482015.00
09/02/2015 11:45,2,0.152,ACTIVE,213.06,338.74,59.975,1441208703,"274151322000068","174011321042388",31.35,28.00,0,331.53,348.06,4.9,2.8,0.013,411725.1,411725.1,850,0,0,0,L,1151911521,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208803,482016.00
09/02/2015 11:45,2,0.225,ACTIVE,212.61,334.54,59.986,1441208703,"274151322000076","174011321042388",26.68,26.30,0,330.03,339.04,6.1,3.9,0.031,543508.7,543508.7,842,0,0,0,L,1151911521,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208804,482017.00
09/02/2015 11:45,2,0.297,ACTIVE,213.51,334.54,59.986,1441208703,"201051344000890","174011321042388",27.67,23.30,0,327.62,339.04,8.4,6.2,0.031,236150.3,236150.3,845,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208805,482018.00
09/02/2015 11:45,2,0.256,ACTIVE,212.83,333.33,59.975,1441208703,"201051344000900","174011321042388",26.72,23.30,0,328.22,339.34,7.0,4.8,0.031,237280.5,237280.5,849,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208805,482019.00
09/02/2015 11:45,2,0.285,ACTIVE,213.51,335.14,59.991,1441208703,"201051344000633","174011321042388",27.49,23.30,0,327.92,341.45,8.0,5.8,0.031,225913.5,225913.5,849,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208806,482020.00
09/02/2015 11:45,2,0.303,ACTIVE,212.83,332.73,59.970,1441208703,"201051344000983","174011321042388",27.15,23.50,0,327.62,339.04,8.4,6.2,0.035,234259.9,234259.9,843,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208807,482021.00
09/02/2015 11:45,2,0.277,ACTIVE,213.74,335.44,59.991,1441208703,"201051344000917","174011321042388",27.57,24.50,0,326.12,339.65,7.8,5.6,0.027,236524.3,236524.3,846,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208808,482022.00
09/02/2015 11:45,2,0.293,ACTIVE,213.29,332.43,59.986,1441208703,"201051344000648","174011321042388",27.21,22.80,0,328.52,339.65,8.1,5.9,0.031,231794.7,231794.7,845,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208809,482023.00
09/02/2015 11:45,2,0.299,ACTIVE,213.74,335.74,59.991,1441208703,"201051344001093","174011321042388",27.06,23.80,0,327.32,339.04,8.2,6.0,0.031,234756.6,234756.6,850,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208810,482024.00
09/02/2015 11:45,2,0.270,ACTIVE,213.29,334.24,59.981,1441208703,"201051344000645","174011321042388",27.12,23.80,0,329.13,339.95,7.4,5.2,0.035,232860.8,232860.8,844,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208811,482025.00
09/02/2015 11:45,2,0.219,ACTIVE,212.61,334.84,59.975,1441208703,"274151322000085","174011321042388",25.88,26.00,0,329.73,339.04,5.7,3.6,0.022,511321.9,511321.9,842,0,0,0,L,1151911521,1,123.59,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208812,482026.00
09/02/2015 11:45,2,0.281,ACTIVE,214.19,336.04,59.986,1441208703,"201051344000651","174011321042388",26.76,23.30,0,327.92,339.65,7.7,5.5,0.035,232079.5,232079.5,846,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208813,482027.00
09/02/2015 11:45,2,0.293,ACTIVE,213.29,332.43,59.975,1441208703,"201051344000867","174011321042388",27.29,24.00,0,328.22,339.04,8.1,5.9,0.031,224901.4,224901.4,847,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208814,482028.00
09/02/2015 11:45,2,0.281,ACTIVE,213.51,333.93,59.981,1441208703,"201051344001230","174011321042388",27.71,23.00,0,327.32,338.44,8.0,5.8,0.031,235571.3,235571.3,849,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208815,482029.00
09/02/2015 11:45,2,0.279,ACTIVE,213.29,333.63,59.981,1441208703,"201051344000576","174011321042388",27.29,23.00,0,327.92,339.95,7.8,5.6,0.031,231956.1,231956.1,849,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208816,482030.00
09/02/2015 11:45,2,0.322,ACTIVE,213.06,332.43,59.981,1441208703,"201051344000579","174011321042388",27.15,23.50,0,328.22,338.74,8.9,6.7,0.035,239252.5,239252.5,843,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441208817,482031.00
09/02/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441208703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209583,482032.00
09/02/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441208703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209583,482033.00
09/02/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441208703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209583,482034.00
09/02/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441208703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209583,482035.00
09/02/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441208703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209583,482036.00
09/02/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441208703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209583,482037.00
09/02/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441208703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209583,482038.00
09/02/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441208703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209583,482039.00
09/02/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441208703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209583,482040.00
09/02/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441208703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209583,482041.00
09/02/2015 12:00,2,0.377,ACTIVE,214.64,336.64,59.981,1441209603,"201051344000955","174011321042388",27.73,23.50,0,327.62,341.15,10.6,8.3,0.049,237481.4,237481.4,847,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209678,482042.00
09/02/2015 12:00,2,0.285,ACTIVE,213.96,335.74,59.954,1441209603,"274151322000095","174011321042388",26.76,25.80,0,329.73,339.34,7.7,5.5,0.040,537187.8,537187.8,843,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209679,482043.00
09/02/2015 12:00,2,0.363,ACTIVE,216.00,338.14,59.975,1441209603,"201051344000868","174011321042388",27.35,23.30,0,326.42,343.55,10.1,7.8,0.053,224385.7,224385.7,848,0,0,0,L,1122011218,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209680,482044.00
09/02/2015 12:00,2,0.354,ACTIVE,216.45,338.74,59.975,1441209603,"201051344000853","174011321042388",27.37,23.50,0,329.13,345.06,9.8,7.6,0.053,230916.9,230916.9,848,0,0,0,L,1122011218,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209681,482045.00
09/02/2015 12:00,2,0.361,ACTIVE,215.32,337.54,59.986,1441209603,"201051344000582","174011321042388",26.70,23.30,0,327.92,342.05,9.8,7.5,0.057,229654.5,229654.5,844,0,0,0,L,1122011218,1,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209682,482046.00
09/02/2015 12:00,2,0.363,ACTIVE,215.77,337.54,59.975,1441209603,"201051344000469","174011321042388",27.31,22.50,0,326.72,344.45,10.1,7.8,0.057,226167.0,226167.0,849,0,0,0,L,1122011218,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209683,482047.00
09/02/2015 12:00,2,0.336,ACTIVE,215.77,339.04,59.981,1441209603,"201051344000988","174011321042388",27.31,23.50,0,325.82,345.06,9.3,7.1,0.049,225113.7,225113.7,848,0,0,0,L,1122011218,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209684,482048.00
09/02/2015 12:00,2,0.350,ACTIVE,215.77,337.24,59.975,1441209603,"201051344001158","174011321042388",27.12,23.50,0,326.42,343.25,9.7,7.4,0.053,230719.9,230719.9,848,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209685,482049.00
09/02/2015 12:00,2,0.363,ACTIVE,214.64,336.04,60.002,1441209603,"201051344001025","174011321042388",26.68,23.30,0,328.82,342.65,9.8,7.6,0.049,235435.1,235435.1,843,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209686,482050.00
09/02/2015 12:00,2,0.363,ACTIVE,215.77,337.24,59.959,1441209603,"201051344000569","174011321042388",27.12,23.80,0,326.72,343.85,10.0,7.7,0.053,238628.2,238628.2,845,0,0,0,L,1122011218,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209687,482051.00
09/02/2015 12:00,2,0.174,ACTIVE,213.51,381.42,59.975,1441209603,"274151322000094","174011321042388",35.62,27.00,0,331.23,396.15,6.3,4.2,0.040,412305.0,412305.0,852,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209688,482052.00
09/02/2015 12:00,2,0.355,ACTIVE,215.77,337.24,59.975,1441209603,"201051344000458","174011321042388",27.67,24.00,0,326.72,344.45,10.0,7.7,0.053,234305.5,234305.5,848,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209689,482053.00
09/02/2015 12:00,2,0.287,ACTIVE,213.29,334.84,59.970,1441209603,"274151322000087","174011321042388",26.50,27.00,0,329.13,339.95,7.7,5.5,0.044,485027.2,485027.2,846,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209690,482054.00
09/02/2015 12:00,2,0.312,ACTIVE,212.83,333.03,59.965,1441209603,"274151322000052","174011321042388",26.48,26.50,0,328.82,339.95,8.4,6.2,0.035,518130.5,518130.5,843,0,0,0,L,1151911521,1,121.33,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209690,482055.00
09/02/2015 12:00,2,0.342,ACTIVE,215.09,337.84,59.954,1441209603,"201051344001145","174011321042388",27.87,23.00,0,330.03,342.65,9.7,7.5,0.049,239180.4,239180.4,847,0,0,0,L,1122011218,1,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209691,482056.00
09/02/2015 12:00,2,0.340,ACTIVE,215.09,337.84,59.981,1441209603,"201051344000685","174011321042388",26.30,23.30,0,329.43,342.65,9.1,6.9,0.053,237854.3,237854.3,849,0,0,0,L,1122011218,1,124.49,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209692,482057.00
09/02/2015 12:00,2,0.271,ACTIVE,212.83,334.24,59.981,1441209603,"274151322000088","174011321042388",25.66,26.00,0,329.13,339.65,7.1,4.9,0.035,497516.6,497516.6,845,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209693,482058.00
09/02/2015 12:00,2,0.357,ACTIVE,214.87,337.54,59.954,1441209603,"201051344000438","174011321042388",27.45,23.30,0,329.43,342.95,10.0,7.7,0.049,237884.2,237884.2,848,0,0,0,L,1122011218,1,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209694,482059.00
09/02/2015 12:00,2,0.367,ACTIVE,214.41,336.34,59.970,1441209603,"201051344001135","174011321042388",27.75,23.30,0,328.52,342.35,10.4,8.1,0.049,229468.7,229468.7,844,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209695,482060.00
09/02/2015 12:00,2,0.377,ACTIVE,214.87,337.54,59.975,1441209603,"201051344000417","174011321042388",27.59,23.50,0,328.22,341.75,10.6,8.3,0.049,232800.8,232800.8,845,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209696,482061.00
09/02/2015 12:00,2,0.361,ACTIVE,214.87,336.64,59.965,1441209603,"201051344000594","174011321042388",27.61,23.80,0,325.52,344.45,10.1,7.8,0.053,234998.0,234998.0,844,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209697,482062.00
09/02/2015 12:00,2,0.283,ACTIVE,213.29,334.24,59.965,1441209603,"274151322000083","174011321042388",26.70,25.80,0,329.43,339.95,7.6,5.4,0.040,513838.7,513838.7,844,0,0,0,L,1151911521,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209698,482063.00
09/02/2015 12:00,2,0.387,ACTIVE,214.87,337.54,59.954,1441209603,"201051344000585","174011321042388",27.83,23.80,0,328.82,343.55,10.9,8.6,0.044,234621.6,234621.6,846,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209699,482064.00
09/02/2015 12:00,2,0.281,ACTIVE,212.83,333.63,59.959,1441209603,"274151322000054","174011321042388",26.56,26.80,0,329.13,339.65,7.5,5.4,0.031,508610.0,508610.0,845,0,0,0,L,1151911521,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209700,482065.00
09/02/2015 12:00,2,0.361,ACTIVE,214.87,336.94,59.965,1441209603,"201051344001203","174011321042388",27.27,23.30,0,329.43,343.25,10.1,7.8,0.049,235305.9,235305.9,848,0,0,0,L,1122011218,1,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209701,482066.00
09/02/2015 12:00,2,0.367,ACTIVE,214.41,337.84,59.986,1441209603,"201051344000646","174011321042388",27.02,23.50,0,328.22,343.25,10.1,7.8,0.053,231340.8,231340.8,849,0,0,0,L,1122011218,1,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209702,482067.00
09/02/2015 12:00,2,0.189,ACTIVE,213.51,387.44,59.975,1441209603,"274151322000068","174011321042388",36.48,28.50,0,331.23,402.77,7.0,4.9,0.031,411726.2,411726.2,851,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209702,482068.00
09/02/2015 12:00,2,0.293,ACTIVE,213.51,335.14,59.954,1441209603,"274151322000076","174011321042388",27.15,26.50,0,330.63,340.25,8.1,5.9,0.040,543510.1,543510.1,843,0,0,0,L,1151911521,1,122.01,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209703,482069.00
09/02/2015 12:00,2,0.371,ACTIVE,214.41,336.64,59.965,1441209603,"201051344000890","174011321042388",27.59,23.80,0,328.82,342.05,10.4,8.1,0.053,236152.2,236152.2,846,0,0,0,L,1122011218,1,123.59,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209704,482070.00
09/02/2015 12:00,2,0.316,ACTIVE,215.54,337.24,59.970,1441209603,"201051344000900","174011321042388",27.61,23.00,0,326.42,343.25,8.9,6.7,0.053,237282.0,237282.0,850,0,0,0,L,1122011218,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209705,482071.00
09/02/2015 12:00,2,0.359,ACTIVE,216.22,339.04,59.970,1441209603,"201051344000633","174011321042388",27.19,23.30,0,327.32,345.66,9.9,7.6,0.053,225915.3,225915.3,850,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209706,482072.00
09/02/2015 12:00,2,0.365,ACTIVE,215.77,336.94,59.965,1441209603,"201051344000983","174011321042388",27.63,23.80,0,326.42,342.95,10.2,8.0,0.049,234261.8,234261.8,844,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209707,482073.00
09/02/2015 12:00,2,0.348,ACTIVE,214.87,337.24,59.965,1441209603,"201051344000917","174011321042388",27.59,24.00,0,327.62,342.35,9.8,7.5,0.049,236526.0,236526.0,847,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209708,482074.00
09/02/2015 12:00,2,0.367,ACTIVE,216.00,337.54,59.938,1441209603,"201051344000648","174011321042388",26.82,23.00,0,328.52,344.76,10.0,7.7,0.053,231796.5,231796.5,846,0,0,0,L,1122011218,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209709,482075.00
09/02/2015 12:00,2,0.359,ACTIVE,214.64,337.24,59.965,1441209603,"201051344001093","174011321042388",27.67,23.50,0,329.43,342.65,10.1,7.8,0.044,234758.4,234758.4,851,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209710,482076.00
09/02/2015 12:00,2,0.350,ACTIVE,216.00,338.14,59.970,1441209603,"201051344000645","174011321042388",26.80,23.80,0,328.52,344.15,9.5,7.2,0.053,232862.4,232862.4,845,0,0,0,L,1122011218,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209711,482077.00
09/02/2015 12:00,2,0.279,ACTIVE,213.29,334.54,59.949,1441209603,"274151322000085","174011321042388",27.15,26.00,0,330.33,339.95,7.7,5.5,0.044,511323.2,511323.2,843,0,0,0,L,1151911521,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209712,482078.00
09/02/2015 12:00,2,0.354,ACTIVE,214.64,337.54,59.959,1441209603,"201051344000651","174011321042388",26.88,23.00,0,329.73,342.95,9.7,7.4,0.053,232081.2,232081.2,847,0,0,0,L,1122011218,1,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209713,482079.00
09/02/2015 12:00,2,0.367,ACTIVE,215.54,336.64,59.965,1441209603,"201051344000867","174011321042388",27.04,24.00,0,327.32,343.25,10.1,7.8,0.049,224903.2,224903.2,848,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209714,482080.00
09/02/2015 12:00,2,0.355,ACTIVE,214.19,335.74,59.954,1441209603,"201051344001230","174011321042388",27.37,23.30,0,327.92,341.15,9.9,7.6,0.049,235573.1,235573.1,850,0,0,0,L,1122011218,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209715,482081.00
09/02/2015 12:00,2,0.346,ACTIVE,215.77,338.14,59.922,1441209603,"201051344000576","174011321042388",27.73,23.00,0,327.02,343.85,9.8,7.5,0.049,231957.8,231957.8,850,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209715,482082.00
09/02/2015 12:00,2,0.395,ACTIVE,215.32,337.24,59.959,1441209603,"201051344000579","174011321042388",27.39,23.80,0,327.02,345.36,11.0,8.7,0.057,239254.6,239254.6,844,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441209716,482083.00
09/02/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441209603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210484,482084.00
09/02/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441209603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210484,482085.00
09/02/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441209603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210484,482086.00
09/02/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441209603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210484,482087.00
