ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441209603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210484,482088.00
09/02/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441209603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210484,482089.00
09/02/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441209603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210484,482090.00
09/02/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441209603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210484,482091.00
09/02/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441209603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210484,482092.00
09/02/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441209603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210484,482093.00
09/02/2015 12:15,2,0.498,ACTIVE,214.19,338.14,59.965,1441210504,"201051344000955","174011321042388",28.29,23.80,0,330.33,343.25,14.3,11.9,0.088,237484.0,237484.0,848,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210579,482094.00
09/02/2015 12:15,2,0.414,ACTIVE,212.83,334.54,59.986,1441210504,"274151322000095","174011321042388",27.45,26.30,0,329.43,340.25,11.6,9.2,0.066,537189.7,537189.7,844,0,0,0,L,1151911521,1,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210580,482095.00
09/02/2015 12:15,2,0.502,ACTIVE,215.54,338.14,59.959,1441210504,"201051344000868","174011321042388",27.21,23.30,0,330.63,344.15,13.9,11.5,0.084,224388.2,224388.2,849,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210581,482096.00
09/02/2015 12:15,2,0.479,ACTIVE,216.00,339.04,59.954,1441210504,"201051344000853","174011321042388",28.23,23.80,0,332.73,345.66,13.7,11.3,0.088,230919.3,230919.3,849,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210582,482097.00
09/02/2015 12:15,2,0.488,ACTIVE,214.87,339.04,59.954,1441210504,"201051344000582","174011321042388",27.35,23.80,0,331.53,344.45,13.5,11.1,0.080,229656.9,229656.9,845,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210582,482098.00
09/02/2015 12:15,2,0.506,ACTIVE,215.32,338.14,59.954,1441210504,"201051344000469","174011321042388",27.10,22.80,0,329.73,344.15,13.9,11.5,0.088,226169.5,226169.5,850,0,0,0,L,1122011218,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210583,482099.00
09/02/2015 12:15,2,0.475,ACTIVE,215.32,339.34,59.922,1441210504,"201051344000988","174011321042388",27.37,24.00,0,330.33,345.96,13.2,10.8,0.093,225116.0,225116.0,849,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210584,482100.00
09/02/2015 12:15,2,0.471,ACTIVE,215.32,337.54,59.954,1441210504,"201051344001158","174011321042388",28.23,23.50,0,330.63,344.45,13.4,11.0,0.084,230722.3,230722.3,849,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210585,482101.00
09/02/2015 12:15,2,0.473,ACTIVE,214.41,337.84,59.965,1441210504,"201051344001025","174011321042388",28.47,23.50,0,330.63,344.45,13.7,11.3,0.084,235437.5,235437.5,844,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210586,482102.00
09/02/2015 12:15,2,0.496,ACTIVE,215.32,337.54,59.917,1441210504,"201051344000569","174011321042388",27.93,24.00,0,331.53,344.15,14.0,11.6,0.088,238630.7,238630.7,846,0,0,0,L,1122011218,1,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210587,482103.00
09/02/2015 12:15,2,0.205,ACTIVE,212.83,421.40,59.954,1441210504,"274151322000094","174011321042388",40.00,28.30,0,331.23,424.41,8.5,6.3,0.044,412306.4,412306.4,853,0,0,0,L,1151911521,1,121.33,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210588,482104.00
09/02/2015 12:15,2,0.494,ACTIVE,215.32,337.54,59.954,1441210504,"201051344000458","174011321042388",27.61,24.30,0,330.93,344.76,13.9,11.5,0.088,234308.0,234308.0,849,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210589,482105.00
09/02/2015 12:15,2,0.424,ACTIVE,212.83,336.64,59.965,1441210504,"274151322000087","174011321042388",26.66,27.30,0,329.13,340.55,11.4,9.1,0.062,485029.1,485029.1,847,0,0,0,L,1151911521,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210590,482106.00
09/02/2015 12:15,2,0.445,ACTIVE,212.61,336.34,59.954,1441210504,"274151322000052","174011321042388",27.08,26.80,0,328.82,340.55,12.2,9.9,0.062,518132.6,518132.6,844,0,0,0,L,1151911521,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210591,482107.00
09/02/2015 12:15,2,0.473,ACTIVE,214.87,339.34,59.981,1441210504,"201051344001145","174011321042388",28.49,23.30,0,331.23,345.06,13.6,11.2,0.080,239182.8,239182.8,848,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210592,482108.00
09/02/2015 12:15,2,0.486,ACTIVE,214.87,339.65,59.965,1441210504,"201051344000685","174011321042388",26.04,23.50,0,330.33,345.06,12.8,10.4,0.088,237856.5,237856.5,850,0,0,0,L,1122011218,1,124.27,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210593,482109.00
09/02/2015 12:15,2,0.406,ACTIVE,212.61,335.44,59.949,1441210504,"274151322000088","174011321042388",26.18,26.30,0,329.13,340.25,10.8,8.5,0.049,497518.4,497518.4,846,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210594,482110.00
09/02/2015 12:15,2,0.455,ACTIVE,214.87,339.34,59.959,1441210504,"201051344000438","174011321042388",29.36,23.50,0,330.93,344.76,13.6,11.2,0.080,237886.7,237886.7,849,0,0,0,L,1122011218,1,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210595,482111.00
09/02/2015 12:15,2,0.508,ACTIVE,214.41,338.14,59.959,1441210504,"201051344001135","174011321042388",27.83,23.80,0,330.93,343.85,14.3,11.8,0.084,229471.3,229471.3,845,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210596,482112.00
09/02/2015 12:15,2,0.516,ACTIVE,214.64,338.44,59.944,1441210504,"201051344000417","174011321042388",27.87,23.80,0,330.63,344.45,14.6,12.2,0.088,232803.4,232803.4,846,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210596,482113.00
09/02/2015 12:15,2,0.506,ACTIVE,215.32,338.14,59.954,1441210504,"201051344000594","174011321042388",27.67,24.30,0,328.82,344.76,14.2,11.7,0.088,235000.6,235000.6,845,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210597,482114.00
09/02/2015 12:15,2,0.418,ACTIVE,213.06,335.44,59.975,1441210504,"274151322000083","174011321042388",27.21,26.30,0,328.82,340.25,11.5,9.2,0.080,513840.6,513840.6,845,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210598,482115.00
09/02/2015 12:15,2,0.545,ACTIVE,214.87,339.04,59.970,1441210504,"201051344000585","174011321042388",26.60,24.00,0,330.93,344.45,14.7,12.2,0.088,234624.4,234624.4,847,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210599,482116.00
09/02/2015 12:15,2,0.418,ACTIVE,212.83,336.04,59.959,1441210504,"274151322000054","174011321042388",27.12,27.00,0,329.13,340.25,11.5,9.2,0.071,508611.9,508611.9,846,0,0,0,L,1151911521,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210600,482117.00
09/02/2015 12:15,2,0.484,ACTIVE,214.64,337.84,59.970,1441210504,"201051344001203","174011321042388",28.59,23.50,0,331.23,345.36,14.0,11.6,0.084,235308.5,235308.5,849,0,0,0,L,1122011218,1,124.04,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210601,482118.00
09/02/2015 12:15,2,0.508,ACTIVE,214.19,338.44,60.007,1441210504,"201051344000646","174011321042388",27.25,23.80,0,330.33,344.45,14.1,11.7,0.088,231343.4,231343.4,850,0,0,0,L,1122011218,1,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210602,482119.00
09/02/2015 12:15,2,0.217,ACTIVE,213.29,425.01,59.933,1441210504,"274151322000068","174011321042388",40.24,29.50,0,331.53,427.11,9.0,6.8,0.049,411727.8,411727.8,852,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210603,482120.00
09/02/2015 12:15,2,0.426,ACTIVE,213.06,335.44,59.975,1441210504,"274151322000076","174011321042388",27.95,26.80,0,330.33,341.15,12.1,9.7,0.071,543512.1,543512.1,844,0,0,0,L,1151911521,1,121.78,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210604,482121.00
09/02/2015 12:15,2,0.521,ACTIVE,214.19,337.84,59.970,1441210504,"201051344000890","174011321042388",26.98,24.00,0,330.03,344.45,14.2,11.8,0.084,236154.7,236154.7,847,0,0,0,L,1122011218,1,123.59,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210605,482122.00
09/02/2015 12:15,2,0.449,ACTIVE,215.32,338.14,59.981,1441210504,"201051344000900","174011321042388",28.29,23.50,0,331.23,344.45,12.9,10.5,0.080,237284.3,237284.3,851,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210606,482123.00
09/02/2015 12:15,2,0.521,ACTIVE,215.77,339.65,59.965,1441210504,"201051344000633","174011321042388",25.41,23.50,0,331.53,346.26,13.4,11.0,0.084,225917.7,225917.7,851,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210607,482124.00
09/02/2015 12:15,2,0.480,ACTIVE,215.32,337.24,59.959,1441210504,"201051344000983","174011321042388",28.98,23.80,0,330.33,344.15,14.1,11.7,0.084,234264.4,234264.4,845,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210608,482125.00
09/02/2015 12:15,2,0.488,ACTIVE,214.41,339.04,59.975,1441210504,"201051344000917","174011321042388",27.91,24.50,0,329.73,344.45,13.8,11.4,0.080,236528.4,236528.4,848,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210609,482126.00
09/02/2015 12:15,2,0.498,ACTIVE,215.54,337.54,59.970,1441210504,"201051344000648","174011321042388",27.69,23.30,0,331.23,345.06,14.0,11.6,0.084,231799.0,231799.0,847,0,0,0,L,1122011218,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210609,482127.00
09/02/2015 12:15,2,0.494,ACTIVE,214.41,338.14,59.965,1441210504,"201051344001093","174011321042388",28.13,24.00,0,330.93,344.45,14.1,11.7,0.084,234761.0,234761.0,852,0,0,0,L,1122011218,1,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210610,482128.00
09/02/2015 12:15,2,0.477,ACTIVE,215.77,338.44,59.970,1441210504,"201051344000645","174011321042388",27.87,24.00,0,332.13,345.06,13.5,11.1,0.084,232864.8,232864.8,846,0,0,0,L,1122011218,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210611,482129.00
09/02/2015 12:15,2,0.416,ACTIVE,213.06,336.34,59.944,1441210504,"274151322000085","174011321042388",27.35,26.30,0,330.33,340.55,11.6,9.2,0.071,511325.1,511325.1,844,0,0,0,L,1151911521,1,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210612,482130.00
09/02/2015 12:15,2,0.467,ACTIVE,214.87,339.04,59.975,1441210504,"201051344000651","174011321042388",28.55,23.30,0,331.23,345.36,13.5,11.1,0.080,232083.6,232083.6,848,0,0,0,L,1122011218,1,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210613,482131.00
09/02/2015 12:15,2,0.500,ACTIVE,215.77,336.94,59.975,1441210504,"201051344000867","174011321042388",27.85,24.30,0,330.03,343.85,14.2,11.7,0.080,224905.7,224905.7,849,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210614,482132.00
09/02/2015 12:15,2,0.490,ACTIVE,214.64,338.14,59.933,1441210504,"201051344001230","174011321042388",27.99,23.80,0,328.82,343.85,13.9,11.5,0.084,235575.6,235575.6,851,0,0,0,L,1122011218,1,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210615,482133.00
09/02/2015 12:15,2,0.494,ACTIVE,215.77,339.04,59.981,1441210504,"201051344000576","174011321042388",27.49,23.50,0,330.33,345.66,13.8,11.3,0.084,231960.3,231960.3,851,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210616,482134.00
09/02/2015 12:15,2,0.539,ACTIVE,215.09,337.24,59.944,1441210504,"201051344000579","174011321042388",27.29,24.00,0,330.93,345.66,14.9,12.4,0.088,239257.3,239257.3,845,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441210617,482135.00
09/02/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441210504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211385,482136.00
09/02/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441210504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211385,482137.00
09/02/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441210504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211385,482138.00
09/02/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441210504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211385,482139.00
09/02/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441210504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211385,482140.00
09/02/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441210504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211385,482141.00
09/02/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441210504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211385,482142.00
09/02/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441210504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211385,482143.00
09/02/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441210504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211385,482144.00
09/02/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441210504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211385,482145.00
09/02/2015 12:30,2,0.582,ACTIVE,213.29,337.24,59.965,1441211404,"201051344000955","174011321042388",27.95,24.30,0,329.43,345.36,16.5,14.0,0.110,237487.3,237487.3,849,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211479,482146.00
09/02/2015 12:30,2,0.500,ACTIVE,212.38,334.24,59.944,1441211404,"274151322000095","174011321042388",27.31,26.50,0,328.82,341.15,13.8,11.4,0.084,537192.3,537192.3,845,0,0,0,L,1151911521,1,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211480,482147.00
09/02/2015 12:30,2,0.572,ACTIVE,214.41,338.14,59.954,1441211404,"201051344000868","174011321042388",27.83,23.80,0,330.63,345.36,16.1,13.7,0.106,224391.4,224391.4,850,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211481,482148.00
09/02/2015 12:30,2,0.555,ACTIVE,215.09,339.34,59.954,1441211404,"201051344000853","174011321042388",28.07,24.30,0,332.13,346.56,15.8,13.3,0.106,230922.3,230922.3,850,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211482,482149.00
09/02/2015 12:30,2,0.555,ACTIVE,214.19,338.74,59.944,1441211404,"201051344000582","174011321042388",27.53,24.00,0,330.33,346.26,15.5,13.1,0.106,229660.0,229660.0,846,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211483,482150.00
09/02/2015 12:30,2,0.562,ACTIVE,214.41,338.14,59.944,1441211404,"201051344000469","174011321042388",28.01,23.50,0,330.03,345.66,16.0,13.5,0.110,226172.7,226172.7,851,0,0,0,L,1122011218,1,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211483,482151.00
09/02/2015 12:30,2,0.549,ACTIVE,214.41,339.34,59.959,1441211404,"201051344000988","174011321042388",27.45,24.30,0,330.03,347.16,15.3,12.9,0.106,225118.9,225118.9,850,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211484,482152.00
09/02/2015 12:30,2,0.555,ACTIVE,214.64,337.84,59.917,1441211404,"201051344001158","174011321042388",27.87,24.00,0,330.03,345.36,15.7,13.2,0.110,230725.3,230725.3,850,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211485,482153.00
09/02/2015 12:30,2,0.566,ACTIVE,213.51,336.94,59.949,1441211404,"201051344001025","174011321042388",27.79,23.80,0,330.63,345.36,16.0,13.5,0.106,235440.7,235440.7,845,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211486,482154.00
09/02/2015 12:30,2,0.551,ACTIVE,214.41,337.24,59.954,1441211404,"201051344000569","174011321042388",28.63,24.50,0,330.33,345.36,16.0,13.5,0.106,238633.9,238633.9,847,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211487,482155.00
09/02/2015 12:30,2,0.213,ACTIVE,212.16,431.62,59.965,1441211404,"274151322000094","174011321042388",40.95,29.30,0,329.73,434.33,8.9,6.7,0.040,412308.0,412308.0,854,0,0,0,L,1151911521,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211488,482156.00
09/02/2015 12:30,2,0.559,ACTIVE,214.41,337.84,59.954,1441211404,"201051344000458","174011321042388",28.15,24.80,0,330.33,345.36,15.9,13.5,0.110,234311.2,234311.2,850,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211489,482157.00
09/02/2015 12:30,2,0.494,ACTIVE,212.16,333.63,59.959,1441211404,"274151322000087","174011321042388",27.12,27.80,0,328.82,341.45,13.6,11.2,0.075,485031.7,485031.7,848,0,0,0,L,1151911521,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211490,482158.00
09/02/2015 12:30,2,0.518,ACTIVE,211.93,332.73,59.938,1441211404,"274151322000052","174011321042388",27.45,27.30,0,328.22,341.75,14.4,12.0,0.075,518135.3,518135.3,845,0,0,0,L,1151911521,1,120.65,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211491,482159.00
09/02/2015 12:30,2,0.555,ACTIVE,213.74,338.14,59.944,1441211404,"201051344001145","174011321042388",28.15,23.80,0,331.53,346.86,15.8,13.4,0.106,239185.9,239185.9,849,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211492,482160.00
09/02/2015 12:30,2,0.531,ACTIVE,214.19,339.34,59.917,1441211404,"201051344000685","174011321042388",28.01,24.00,0,331.23,347.16,15.1,12.6,0.110,237859.5,237859.5,851,0,0,0,L,1122011218,1,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211493,482161.00
09/02/2015 12:30,2,0.480,ACTIVE,211.70,334.24,59.949,1441211404,"274151322000088","174011321042388",26.58,26.80,0,328.22,341.15,12.9,10.6,0.071,497520.8,497520.8,847,0,0,0,L,1151911521,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211494,482162.00
09/02/2015 12:30,2,0.553,ACTIVE,213.96,338.14,59.917,1441211404,"201051344000438","174011321042388",28.49,24.00,0,330.93,346.26,16.0,13.5,0.102,237889.9,237889.9,850,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211495,482163.00
09/02/2015 12:30,2,0.572,ACTIVE,213.74,337.54,59.959,1441211404,"201051344001135","174011321042388",28.49,24.00,0,330.03,345.06,16.5,14.0,0.106,229474.6,229474.6,846,0,0,0,L,1122011218,1,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211496,482164.00
09/02/2015 12:30,2,0.584,ACTIVE,214.19,338.44,59.938,1441211404,"201051344000417","174011321042388",27.95,24.30,0,330.33,345.96,16.6,14.1,0.106,232806.7,232806.7,847,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211497,482165.00
09/02/2015 12:30,2,0.568,ACTIVE,214.19,338.44,59.917,1441211404,"201051344000594","174011321042388",28.15,24.50,0,329.43,345.96,16.2,13.7,0.106,235003.8,235003.8,846,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211498,482166.00
09/02/2015 12:30,2,0.494,ACTIVE,212.61,336.94,59.949,1441211404,"274151322000083","174011321042388",27.37,26.80,0,328.52,341.45,13.7,11.3,0.080,513843.2,513843.2,846,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211499,482167.00
09/02/2015 12:30,2,0.592,ACTIVE,214.19,339.34,59.949,1441211404,"201051344000585","174011321042388",28.33,24.30,0,330.63,346.26,17.0,14.5,0.106,234627.8,234627.8,848,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211500,482168.00
09/02/2015 12:30,2,0.486,ACTIVE,212.38,337.24,59.949,1441211404,"274151322000054","174011321042388",27.55,27.50,0,327.92,341.15,13.6,11.2,0.075,508614.5,508614.5,847,0,0,0,L,1151911521,1,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211501,482169.00
09/02/2015 12:30,2,0.566,ACTIVE,213.96,338.14,59.954,1441211404,"201051344001203","174011321042388",27.97,24.00,0,331.23,346.56,16.1,13.6,0.110,235311.7,235311.7,850,0,0,0,L,1122011218,1,123.59,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211502,482170.00
09/02/2015 12:30,2,0.570,ACTIVE,213.51,338.44,59.949,1441211404,"201051344000646","174011321042388",27.79,24.30,0,330.03,345.96,16.1,13.6,0.106,231346.6,231346.6,851,0,0,0,L,1122011218,1,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211503,482171.00
09/02/2015 12:30,2,0.336,ACTIVE,213.06,394.95,59.949,1441211404,"274151322000068","174011321042388",37.05,30.30,0,330.93,435.53,12.6,10.2,0.066,411729.6,411729.6,853,0,0,0,L,1151911521,1,121.78,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211503,482172.00
09/02/2015 12:30,2,0.506,ACTIVE,212.83,336.34,59.938,1441211404,"274151322000076","174011321042388",27.93,27.30,0,329.73,341.75,14.3,11.9,0.088,543514.9,543514.9,845,0,0,0,L,1151911521,1,121.55,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211504,482173.00
09/02/2015 12:30,2,0.582,ACTIVE,213.51,337.54,59.933,1441211404,"201051344000890","174011321042388",28.05,24.30,0,330.63,346.26,16.5,14.0,0.106,236158.0,236158.0,848,0,0,0,L,1122011218,1,123.36,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211505,482174.00
09/02/2015 12:30,2,0.535,ACTIVE,214.87,339.04,59.901,1441211404,"201051344000900","174011321042388",27.89,23.80,0,330.33,345.66,15.1,12.7,0.106,237287.2,237287.2,852,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211506,482175.00
09/02/2015 12:30,2,0.555,ACTIVE,215.32,340.55,59.949,1441211404,"201051344000633","174011321042388",28.47,23.80,0,330.33,347.16,16.1,13.6,0.106,225920.9,225920.9,852,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211507,482176.00
09/02/2015 12:30,2,0.570,ACTIVE,215.09,338.44,59.991,1441211404,"201051344000983","174011321042388",28.35,24.30,0,329.73,345.36,16.4,13.9,0.110,234267.6,234267.6,846,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211508,482177.00
09/02/2015 12:30,2,0.559,ACTIVE,213.96,339.04,59.954,1441211404,"201051344000917","174011321042388",27.87,25.00,0,330.03,345.96,15.8,13.3,0.102,236531.5,236531.5,849,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211509,482178.00
09/02/2015 12:30,2,0.564,ACTIVE,215.32,339.04,59.986,1441211404,"201051344000648","174011321042388",27.91,23.50,0,330.93,346.56,16.0,13.5,0.106,231802.2,231802.2,848,0,0,0,L,1122011218,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211510,482179.00
09/02/2015 12:30,2,0.570,ACTIVE,213.96,339.04,59.959,1441211404,"201051344001093","174011321042388",27.73,24.50,0,330.63,345.36,16.1,13.6,0.106,234764.2,234764.2,853,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211511,482180.00
09/02/2015 12:30,2,0.551,ACTIVE,215.54,339.95,59.959,1441211404,"201051344000645","174011321042388",27.73,24.50,0,331.53,345.96,15.5,13.1,0.102,232867.9,232867.9,847,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211512,482181.00
09/02/2015 12:30,2,0.494,ACTIVE,212.61,336.64,59.949,1441211404,"274151322000085","174011321042388",27.25,26.80,0,329.43,341.75,13.6,11.2,0.080,511327.7,511327.7,845,0,0,0,L,1151911521,1,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211513,482182.00
09/02/2015 12:30,2,0.545,ACTIVE,214.41,339.04,59.907,1441211404,"201051344000651","174011321042388",28.07,23.80,0,330.93,346.26,15.5,13.0,0.106,232086.7,232086.7,849,0,0,0,L,1122011218,1,123.59,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211514,482183.00
09/02/2015 12:30,2,0.566,ACTIVE,215.32,338.14,59.949,1441211404,"201051344000867","174011321042388",28.17,24.50,0,330.63,345.36,16.2,13.7,0.106,224909.0,224909.0,850,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211514,482184.00
09/02/2015 12:30,2,0.574,ACTIVE,213.96,337.54,59.986,1441211404,"201051344001230","174011321042388",27.23,24.00,0,329.73,345.96,15.9,13.4,0.106,235578.7,235578.7,852,0,0,0,L,1122011218,1,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211515,482185.00
09/02/2015 12:30,2,0.549,ACTIVE,215.54,340.25,59.949,1441211404,"201051344000576","174011321042388",28.23,23.80,0,330.63,346.26,15.7,13.2,0.102,231963.4,231963.4,852,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211516,482186.00
09/02/2015 12:30,2,0.586,ACTIVE,215.09,338.74,59.954,1441211404,"201051344000579","174011321042388",28.59,24.50,0,330.03,345.66,17.0,14.5,0.106,239260.8,239260.8,846,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441211517,482187.00
09/02/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441211404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212284,482188.00
09/02/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441211404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212284,482189.00
09/02/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441211404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212284,482190.00
09/02/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441211404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212284,482191.00
09/02/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441211404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212284,482192.00
09/02/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441211404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212284,482193.00
09/02/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441211404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212284,482194.00
09/02/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441211404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212284,482195.00
09/02/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441211404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212284,482196.00
09/02/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441211404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212284,482197.00
09/02/2015 12:45,2,0.627,ACTIVE,213.29,338.14,60.018,1441212303,"201051344000955","174011321042388",28.35,24.50,0,328.22,346.26,18.1,15.5,0.124,237490.9,237490.9,850,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212379,482198.00
09/02/2015 12:45,2,0.555,ACTIVE,212.38,337.84,59.986,1441212303,"274151322000095","174011321042388",27.67,27.30,0,329.13,342.35,15.6,13.1,0.097,537195.3,537195.3,846,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212380,482199.00
09/02/2015 12:45,2,0.627,ACTIVE,213.96,338.14,59.996,1441212303,"201051344000868","174011321042388",28.09,24.00,0,329.73,346.86,17.9,15.3,0.124,224394.9,224394.9,851,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212381,482200.00
09/02/2015 12:45,2,0.621,ACTIVE,214.64,339.95,59.986,1441212303,"201051344000853","174011321042388",27.77,24.50,0,331.53,347.76,17.5,14.9,0.124,230925.8,230925.8,851,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212382,482201.00
09/02/2015 12:45,2,0.617,ACTIVE,213.96,339.34,59.986,1441212303,"201051344000582","174011321042388",27.43,24.30,0,329.43,346.86,17.2,14.7,0.124,229663.3,229663.3,847,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212383,482202.00
09/02/2015 12:45,2,0.615,ACTIVE,213.96,338.74,59.981,1441212303,"201051344000469","174011321042388",28.33,23.50,0,328.82,346.26,17.7,15.1,0.128,226176.2,226176.2,852,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212384,482203.00
09/02/2015 12:45,2,0.596,ACTIVE,213.96,339.65,60.002,1441212303,"201051344000988","174011321042388",28.23,24.50,0,328.22,348.66,17.1,14.6,0.124,225122.3,225122.3,851,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212385,482204.00
09/02/2015 12:45,2,0.605,ACTIVE,213.96,338.44,59.981,1441212303,"201051344001158","174011321042388",28.21,24.50,0,329.43,346.26,17.3,14.8,0.128,230728.8,230728.8,851,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212386,482205.00
09/02/2015 12:45,2,0.629,ACTIVE,213.29,337.54,60.023,1441212303,"201051344001025","174011321042388",27.85,24.30,0,329.43,346.56,17.8,15.2,0.119,235444.1,235444.1,846,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212386,482206.00
09/02/2015 12:45,2,0.625,ACTIVE,213.96,338.44,60.039,1441212303,"201051344000569","174011321042388",28.15,24.80,0,329.43,346.56,17.9,15.3,0.124,238637.4,238637.4,848,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212387,482207.00
09/02/2015 12:45,2,0.359,ACTIVE,212.38,390.14,59.991,1441212303,"274151322000094","174011321042388",36.64,29.50,0,331.23,436.13,13.3,11.0,0.080,412310.4,412310.4,855,0,0,0,L,1151911521,1,121.78,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212388,482208.00
09/02/2015 12:45,2,0.615,ACTIVE,214.19,338.14,59.996,1441212303,"201051344000458","174011321042388",28.15,25.00,0,329.13,347.16,17.6,15.1,0.128,234314.6,234314.6,851,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212389,482209.00
09/02/2015 12:45,2,0.555,ACTIVE,212.16,336.64,59.975,1441212303,"274151322000087","174011321042388",27.19,28.00,0,329.13,342.35,15.3,12.8,0.102,485034.6,485034.6,849,0,0,0,L,1151911521,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212390,482210.00
09/02/2015 12:45,2,0.576,ACTIVE,212.16,334.84,59.970,1441212303,"274151322000052","174011321042388",27.57,27.50,0,328.82,342.65,16.1,13.6,0.102,518138.5,518138.5,846,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212391,482211.00
09/02/2015 12:45,2,0.627,ACTIVE,213.74,338.74,59.965,1441212303,"201051344001145","174011321042388",27.59,24.30,0,330.33,347.16,17.6,15.0,0.115,239189.4,239189.4,850,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212392,482212.00
09/02/2015 12:45,2,0.596,ACTIVE,213.74,338.74,59.991,1441212303,"201051344000685","174011321042388",27.81,24.50,0,330.33,346.86,16.8,14.3,0.133,237862.8,237862.8,852,0,0,0,L,1122011218,1,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212393,482213.00
09/02/2015 12:45,2,0.529,ACTIVE,212.16,337.24,59.986,1441212303,"274151322000088","174011321042388",27.19,27.00,0,329.13,342.05,14.6,12.2,0.088,497523.5,497523.5,848,0,0,0,L,1151911521,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212394,482214.00
09/02/2015 12:45,2,0.625,ACTIVE,213.51,338.44,59.996,1441212303,"201051344000438","174011321042388",27.99,24.30,0,330.33,347.16,17.8,15.2,0.128,237893.4,237893.4,851,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212396,482215.00
09/02/2015 12:45,2,0.645,ACTIVE,213.29,337.54,60.023,1441212303,"201051344001135","174011321042388",28.01,24.30,0,328.82,345.96,18.3,15.8,0.124,229478.2,229478.2,847,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212397,482216.00
09/02/2015 12:45,2,0.646,ACTIVE,213.74,338.74,59.991,1441212303,"201051344000417","174011321042388",27.87,24.80,0,330.33,346.86,18.3,15.8,0.124,232810.4,232810.4,848,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212398,482217.00
09/02/2015 12:45,2,0.635,ACTIVE,213.74,338.44,60.012,1441212303,"201051344000594","174011321042388",27.89,25.00,0,329.13,346.86,18.0,15.4,0.128,235007.4,235007.4,847,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212399,482218.00
09/02/2015 12:45,2,0.562,ACTIVE,212.16,335.44,59.981,1441212303,"274151322000083","174011321042388",27.19,27.30,0,329.13,342.65,15.5,13.0,0.097,513846.2,513846.2,847,0,0,0,L,1151911521,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212399,482219.00
09/02/2015 12:45,2,0.656,ACTIVE,213.74,339.34,59.991,1441212303,"201051344000585","174011321042388",28.23,24.80,0,330.03,346.86,18.8,16.2,0.124,234631.5,234631.5,849,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212400,482220.00
09/02/2015 12:45,2,0.559,ACTIVE,212.38,337.24,59.965,1441212303,"274151322000054","174011321042388",27.21,27.80,0,328.52,342.65,15.4,12.9,0.084,508617.4,508617.4,848,0,0,0,L,1151911521,1,122.91,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212401,482221.00
09/02/2015 12:45,2,0.631,ACTIVE,213.74,338.74,60.002,1441212303,"201051344001203","174011321042388",27.95,24.50,0,330.03,347.76,17.9,15.3,0.124,235315.2,235315.2,851,0,0,0,L,1122011218,1,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212402,482222.00
09/02/2015 12:45,2,0.625,ACTIVE,213.29,339.04,60.028,1441212303,"201051344000646","174011321042388",28.13,24.80,0,329.43,346.56,17.9,15.4,0.128,231350.1,231350.1,852,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212403,482223.00
09/02/2015 12:45,2,0.367,ACTIVE,212.83,404.57,59.954,1441212303,"274151322000068","174011321042388",37.99,30.50,0,331.53,418.39,14.4,12.0,0.080,411732.3,411732.3,854,0,0,0,L,1151911521,1,121.78,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212404,482224.00
09/02/2015 12:45,2,0.580,ACTIVE,212.61,337.84,59.991,1441212303,"274151322000076","174011321042388",27.71,27.50,0,330.03,342.95,16.3,13.8,0.106,543518.0,543518.0,846,0,0,0,L,1151911521,1,121.55,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212405,482225.00
09/02/2015 12:45,2,0.637,ACTIVE,213.29,338.44,59.991,1441212303,"201051344000890","174011321042388",28.33,24.80,0,329.73,347.46,18.3,15.8,0.124,236161.7,236161.7,849,0,0,0,L,1122011218,1,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212406,482226.00
09/02/2015 12:45,2,0.584,ACTIVE,214.19,338.74,60.012,1441212303,"201051344000900","174011321042388",28.55,24.30,0,329.13,346.86,16.9,14.4,0.124,237290.5,237290.5,853,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212407,482227.00
09/02/2015 12:45,2,0.615,ACTIVE,214.64,340.25,59.996,1441212303,"201051344000633","174011321042388",28.53,24.30,0,330.33,349.86,17.8,15.3,0.133,225924.4,225924.4,853,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212408,482228.00
09/02/2015 12:45,2,0.643,ACTIVE,213.51,336.94,59.981,1441212303,"201051344000983","174011321042388",27.93,24.80,0,329.43,347.16,18.2,15.6,0.128,234271.2,234271.2,847,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212408,482229.00
09/02/2015 12:45,2,0.615,ACTIVE,212.83,339.04,59.996,1441212303,"201051344000917","174011321042388",27.99,25.30,0,329.13,346.86,17.5,15.0,0.119,236535.0,236535.0,850,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212409,482230.00
09/02/2015 12:45,2,0.629,ACTIVE,214.19,338.14,59.996,1441212303,"201051344000648","174011321042388",27.79,23.80,0,329.13,348.06,17.8,15.2,0.124,231805.7,231805.7,849,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212410,482231.00
09/02/2015 12:45,2,0.629,ACTIVE,213.74,339.95,59.981,1441212303,"201051344001093","174011321042388",28.11,24.80,0,329.43,346.56,17.9,15.4,0.115,234767.7,234767.7,854,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212411,482232.00
09/02/2015 12:45,2,0.609,ACTIVE,214.41,338.74,59.991,1441212303,"201051344000645","174011321042388",27.99,24.80,0,330.03,347.76,17.3,14.8,0.124,232871.3,232871.3,848,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212412,482233.00
09/02/2015 12:45,2,0.561,ACTIVE,211.93,334.54,59.975,1441212303,"274151322000085","174011321042388",27.19,27.00,0,330.03,342.65,15.5,13.0,0.097,511330.6,511330.6,846,0,0,0,L,1151911521,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212413,482234.00
09/02/2015 12:45,2,0.609,ACTIVE,213.74,339.65,60.002,1441212303,"201051344000651","174011321042388",28.03,24.00,0,330.33,347.46,17.3,14.8,0.124,232090.0,232090.0,850,0,0,0,L,1122011218,1,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212414,482235.00
