ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 12:45,2,0.629,ACTIVE,214.19,338.14,59.991,1441212303,"201051344000867","174011321042388",28.33,25.00,0,329.13,347.16,18.1,15.5,0.119,224912.5,224912.5,851,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212415,482236.00
09/02/2015 12:45,2,0.625,ACTIVE,213.06,338.74,59.986,1441212303,"201051344001230","174011321042388",27.89,24.50,0,329.13,345.96,17.7,15.1,0.124,235582.2,235582.2,853,0,0,0,L,1122011218,1,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212416,482237.00
09/02/2015 12:45,2,0.613,ACTIVE,214.19,339.04,59.996,1441212303,"201051344000576","174011321042388",28.25,24.00,0,330.93,348.06,17.6,15.0,0.124,231966.8,231966.8,853,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212417,482238.00
09/02/2015 12:45,2,0.660,ACTIVE,213.74,337.84,59.986,1441212303,"201051344000579","174011321042388",27.99,25.00,0,329.73,347.16,18.8,16.2,0.128,239264.5,239264.5,847,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441212418,482239.00
09/02/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441212303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213183,482240.00
09/02/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441212303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213183,482241.00
09/02/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441212303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213183,482242.00
09/02/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441212303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213183,482243.00
09/02/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441212303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213183,482244.00
09/02/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441212303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213183,482245.00
09/02/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441212303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213183,482246.00
09/02/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441212303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213183,482247.00
09/02/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441212303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213183,482248.00
09/02/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441212303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213183,482249.00
09/02/2015 13:00,2,0.768,ACTIVE,214.64,340.85,60.002,1441213203,"201051344000955","174011321042388",28.73,24.80,0,313.20,349.56,22.4,19.7,0.168,237495.3,237495.3,851,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213278,482250.00
09/02/2015 13:00,2,0.709,ACTIVE,212.38,335.74,59.996,1441213203,"274151322000095","174011321042388",27.79,27.50,0,293.66,352.57,20.0,17.4,0.128,537199.0,537199.0,847,0,0,0,L,1151911521,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213279,482251.00
09/02/2015 13:00,2,0.783,ACTIVE,215.09,341.15,59.991,1441213203,"201051344000868","174011321042388",28.03,24.00,0,296.66,351.07,22.2,19.5,0.159,224399.2,224399.2,852,0,0,0,L,1122011218,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213280,482252.00
09/02/2015 13:00,2,0.752,ALERT,215.77,342.95,60.007,1441213203,"201051344000853","174011321042388",28.57,24.50,0,294.26,357.98,21.8,19.1,0.164,230930.0,230930.0,852,0,0,0,L,1122011218,1,122.91,123.81,0002,24,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213282,482253.00
09/02/2015 13:00,2,0.746,ACTIVE,215.32,342.95,60.007,1441213203,"201051344000582","174011321042388",28.39,24.50,0,315.00,351.07,21.5,18.8,0.159,229667.5,229667.5,848,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213283,482254.00
09/02/2015 13:00,2,0.764,ACTIVE,214.87,341.15,60.039,1441213203,"201051344000469","174011321042388",28.41,23.50,0,296.66,351.97,22.0,19.3,0.164,226180.4,226180.4,853,0,0,0,L,1122011218,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213284,482255.00
09/02/2015 13:00,2,0.768,ACTIVE,215.09,342.95,59.991,1441213203,"201051344000988","174011321042388",27.57,24.80,0,293.96,353.17,21.4,18.8,0.164,225126.4,225126.4,852,0,0,0,L,1122011218,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213285,482256.00
09/02/2015 13:00,2,0.760,ACTIVE,215.32,341.15,60.012,1441213203,"201051344001158","174011321042388",28.21,24.50,0,300.57,351.37,21.7,19.1,0.168,230733.0,230733.0,852,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213286,482257.00
09/02/2015 13:00,2,0.756,ACTIVE,214.64,340.85,60.002,1441213203,"201051344001025","174011321042388",28.80,24.50,0,314.10,351.37,22.1,19.4,0.159,235448.4,235448.4,847,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213287,482258.00
09/02/2015 13:00,2,0.773,ACTIVE,215.32,340.85,59.991,1441213203,"201051344000569","174011321042388",28.27,24.80,0,298.77,350.47,22.2,19.5,0.164,238641.7,238641.7,849,0,0,0,L,1122011218,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213288,482259.00
09/02/2015 13:00,2,0.455,ACTIVE,212.83,400.96,60.007,1441213203,"274151322000094","174011321042388",37.61,30.00,0,331.23,419.90,17.4,14.9,0.102,412313.6,412313.6,856,0,0,0,L,1151911521,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213288,482260.00
09/02/2015 13:00,2,0.756,ACTIVE,215.09,340.55,60.012,1441213203,"201051344000458","174011321042388",28.59,25.00,0,297.57,350.77,21.9,19.2,0.164,234318.9,234318.9,852,0,0,0,L,1122011218,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213289,482261.00
09/02/2015 13:00,2,0.691,ACTIVE,212.38,334.24,59.991,1441213203,"274151322000087","174011321042388",27.69,28.50,0,291.25,344.45,19.4,16.8,0.110,485038.2,485038.2,850,0,0,0,L,1151911521,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213290,482262.00
09/02/2015 13:00,2,0.725,ACTIVE,212.38,337.84,60.012,1441213203,"274151322000052","174011321042388",27.81,28.30,0,293.96,345.36,20.4,17.8,0.137,518142.4,518142.4,847,0,0,0,L,1151911521,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213291,482263.00
09/02/2015 13:00,2,0.764,ACTIVE,214.87,341.75,60.002,1441213203,"201051344001145","174011321042388",28.35,24.50,0,315.60,351.37,22.0,19.3,0.155,239193.6,239193.6,851,0,0,0,L,1122011218,1,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213292,482264.00
09/02/2015 13:00,2,0.736,ACTIVE,214.87,342.35,60.007,1441213203,"201051344000685","174011321042388",28.15,24.80,0,314.40,351.37,21.1,18.4,0.172,237866.8,237866.8,853,0,0,0,L,1122011218,1,124.04,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213293,482265.00
09/02/2015 13:00,2,0.678,ACTIVE,212.38,334.84,60.002,1441213203,"274151322000088","174011321042388",27.41,27.50,0,290.95,350.17,18.9,16.3,0.115,497527.1,497527.1,849,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213294,482266.00
09/02/2015 13:00,2,0.762,ACTIVE,214.64,342.05,60.007,1441213203,"201051344000438","174011321042388",28.49,24.80,0,314.70,351.37,22.0,19.3,0.159,237897.6,237897.6,852,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213295,482267.00
09/02/2015 13:00,2,0.785,ACTIVE,214.41,341.15,60.007,1441213203,"201051344001135","174011321042388",28.51,24.50,0,315.30,350.47,22.7,20.0,0.164,229482.7,229482.7,848,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213296,482268.00
09/02/2015 13:00,2,0.787,ACTIVE,214.87,341.75,60.007,1441213203,"201051344000417","174011321042388",28.23,25.00,0,313.20,351.07,22.5,19.8,0.159,232814.8,232814.8,849,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213297,482269.00
09/02/2015 13:00,2,0.766,ACTIVE,214.87,341.15,60.007,1441213203,"201051344000594","174011321042388",28.73,25.30,0,297.57,350.77,22.3,19.6,0.164,235011.7,235011.7,848,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213298,482270.00
09/02/2015 13:00,2,0.701,ACTIVE,212.61,339.95,60.002,1441213203,"274151322000083","174011321042388",27.77,27.80,0,293.96,345.06,19.7,17.1,0.133,513849.9,513849.9,848,0,0,0,L,1151911521,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213298,482271.00
09/02/2015 13:00,2,0.801,ACTIVE,214.87,342.65,60.002,1441213203,"201051344000585","174011321042388",28.45,25.00,0,315.90,351.07,23.1,20.4,0.159,234636.1,234636.1,850,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213300,482272.00
09/02/2015 13:00,2,0.699,ACTIVE,212.38,338.74,60.002,1441213203,"274151322000054","174011321042388",27.67,28.00,0,293.06,345.06,19.6,17.0,0.128,508621.1,508621.1,849,0,0,0,L,1151911521,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213300,482273.00
09/02/2015 13:00,2,0.771,ACTIVE,214.64,340.25,59.959,1441213203,"201051344001203","174011321042388",28.23,24.80,0,315.60,352.27,22.1,19.4,0.164,235319.5,235319.5,852,0,0,0,L,1122011218,1,123.81,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213301,482274.00
09/02/2015 13:00,2,0.770,ACTIVE,214.19,341.45,59.949,1441213203,"201051344000646","174011321042388",28.33,25.00,0,314.10,350.77,22.1,19.4,0.159,231354.4,231354.4,853,0,0,0,L,1122011218,1,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213303,482275.00
09/02/2015 13:00,2,0.473,ACTIVE,213.29,403.97,59.996,1441213203,"274151322000068","174011321042388",37.83,30.80,0,333.93,420.50,18.2,15.6,0.106,411735.7,411735.7,855,0,0,0,L,1151911521,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213304,482276.00
09/02/2015 13:00,2,0.717,ACTIVE,212.83,339.95,59.996,1441213203,"274151322000076","174011321042388",28.37,28.00,0,302.68,345.96,20.6,18.0,0.146,543521.9,543521.9,847,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213305,482277.00
09/02/2015 13:00,2,0.793,ACTIVE,214.41,340.55,60.002,1441213203,"201051344000890","174011321042388",28.17,25.30,0,314.10,351.37,22.6,19.9,0.159,236166.1,236166.1,850,0,0,0,L,1122011218,1,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213306,482278.00
09/02/2015 13:00,2,0.734,ACTIVE,214.87,341.45,59.965,1441213203,"201051344000900","174011321042388",28.57,24.00,0,299.37,351.97,21.3,18.6,0.164,237294.6,237294.6,854,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213306,482279.00
09/02/2015 13:00,2,0.766,ACTIVE,215.32,342.95,60.002,1441213203,"201051344000633","174011321042388",28.41,24.30,0,299.97,353.17,22.1,19.4,0.172,225928.8,225928.8,854,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213307,482280.00
09/02/2015 13:00,2,0.771,ACTIVE,214.87,340.25,60.012,1441213203,"201051344000983","174011321042388",28.67,24.50,0,299.37,350.77,22.4,19.7,0.164,234275.6,234275.6,848,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213308,482281.00
09/02/2015 13:00,2,0.754,ACTIVE,214.64,341.45,59.975,1441213203,"201051344000917","174011321042388",28.33,25.30,0,314.10,351.07,21.7,19.0,0.155,236539.2,236539.2,851,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213309,482282.00
09/02/2015 13:00,2,0.771,ACTIVE,214.87,340.85,60.012,1441213203,"201051344000648","174011321042388",27.99,23.80,0,296.96,350.77,21.9,19.2,0.164,231810.0,231810.0,850,0,0,0,L,1122011218,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213310,482283.00
09/02/2015 13:00,2,0.768,ACTIVE,214.64,341.75,60.028,1441213203,"201051344001093","174011321042388",28.21,25.00,0,314.70,351.37,22.0,19.3,0.155,234772.0,234772.0,855,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213311,482284.00
09/02/2015 13:00,2,0.744,ACTIVE,214.87,340.55,60.012,1441213203,"201051344000645","174011321042388",28.51,24.80,0,297.87,351.67,21.5,18.8,0.159,232875.5,232875.5,849,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213312,482285.00
09/02/2015 13:00,2,0.709,ACTIVE,212.16,338.44,59.996,1441213203,"274151322000085","174011321042388",27.29,27.30,0,294.86,347.16,19.6,17.0,0.124,511334.4,511334.4,847,0,0,0,L,1151911521,1,123.36,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213313,482286.00
09/02/2015 13:00,2,0.744,ACTIVE,214.64,342.05,60.018,1441213203,"201051344000651","174011321042388",28.53,24.30,0,314.40,351.37,21.6,18.9,0.159,232094.2,232094.2,851,0,0,0,L,1122011218,1,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213314,482287.00
09/02/2015 13:00,2,0.787,ACTIVE,215.09,339.95,60.012,1441213203,"201051344000867","174011321042388",28.09,25.00,0,296.06,350.47,22.4,19.7,0.164,224916.9,224916.9,852,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213315,482288.00
09/02/2015 13:00,2,0.756,ACTIVE,214.64,340.85,60.007,1441213203,"201051344001230","174011321042388",28.37,24.80,0,314.10,349.56,21.8,19.1,0.164,235586.4,235586.4,854,0,0,0,L,1122011218,1,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213315,482289.00
09/02/2015 13:00,2,0.754,ACTIVE,215.32,341.75,60.012,1441213203,"201051344000576","174011321042388",28.39,24.00,0,299.07,351.37,21.7,19.0,0.159,231971.0,231971.0,854,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213316,482290.00
09/02/2015 13:00,2,0.803,ACTIVE,214.87,341.15,60.007,1441213203,"201051344000579","174011321042388",28.25,25.30,0,300.87,351.37,23.0,20.3,0.168,239269.1,239269.1,848,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441213318,482291.00
09/02/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441213203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214083,482292.00
09/02/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441213203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214083,482293.00
09/02/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441213203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214083,482294.00
09/02/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441213203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214083,482295.00
09/02/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441213203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214083,482296.00
09/02/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441213203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214083,482297.00
09/02/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441213203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214083,482298.00
09/02/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441213203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214083,482299.00
09/02/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441213203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214083,482300.00
09/02/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441213203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214083,482301.00
09/02/2015 13:15,2,0.779,ACTIVE,214.41,341.15,59.970,1441214103,"201051344000955","174011321042388",28.23,24.80,0,330.03,352.27,22.3,19.6,0.159,237500.2,237500.2,852,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214178,482302.00
09/02/2015 13:15,2,0.697,ACTIVE,213.29,340.25,59.959,1441214103,"274151322000095","174011321042388",28.09,27.80,0,325.22,345.36,19.8,17.2,0.133,537203.4,537203.4,848,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214179,482303.00
09/02/2015 13:15,2,0.777,ACTIVE,215.32,341.45,59.975,1441214103,"201051344000868","174011321042388",28.27,23.80,0,330.33,352.57,22.3,19.6,0.159,224404.2,224404.2,853,0,0,0,L,1122011218,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214180,482304.00
09/02/2015 13:15,2,0.752,ACTIVE,216.22,342.65,59.959,1441214103,"201051344000853","174011321042388",28.53,24.30,0,332.43,353.77,21.8,19.1,0.164,230934.9,230934.9,854,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214180,482305.00
09/02/2015 13:15,2,0.752,ACTIVE,215.32,341.15,59.949,1441214103,"201051344000582","174011321042388",28.11,24.50,0,330.93,352.57,21.4,18.7,0.155,229672.3,229672.3,849,0,0,0,L,1122011218,1,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214181,482306.00
09/02/2015 13:15,2,0.764,ACTIVE,215.77,342.05,60.023,1441214103,"201051344000469","174011321042388",28.37,23.30,0,330.03,351.37,22.0,19.3,0.172,226185.3,226185.3,854,0,0,0,L,1122011218,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214182,482307.00
09/02/2015 13:15,2,0.754,ACTIVE,215.77,342.65,59.970,1441214103,"201051344000988","174011321042388",28.13,24.50,0,329.73,354.37,21.6,18.9,0.164,225131.2,225131.2,853,0,0,0,L,1122011218,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214183,482308.00
09/02/2015 13:15,2,0.752,ACTIVE,216.00,341.75,59.970,1441214103,"201051344001158","174011321042388",28.39,24.30,0,330.63,351.97,21.6,19.0,0.164,230737.8,230737.8,853,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214184,482309.00
09/02/2015 13:15,2,0.770,ACTIVE,214.87,340.55,59.970,1441214103,"201051344001025","174011321042388",28.27,24.50,0,330.33,352.27,22.1,19.4,0.155,235453.4,235453.4,848,0,0,0,L,1122011218,1,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214185,482310.00
09/02/2015 13:15,2,0.764,ACTIVE,216.00,341.75,60.007,1441214103,"201051344000569","174011321042388",28.65,24.50,0,330.93,351.97,22.2,19.5,0.164,238646.7,238646.7,850,0,0,0,L,1122011218,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214186,482311.00
09/02/2015 13:15,2,0.459,ACTIVE,213.29,395.55,59.970,1441214103,"274151322000094","174011321042388",37.09,30.00,0,330.93,418.39,17.4,14.9,0.110,412317.4,412317.4,857,0,0,0,L,1151911521,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214187,482312.00
09/02/2015 13:15,2,0.758,ACTIVE,215.77,341.75,59.970,1441214103,"201051344000458","174011321042388",28.49,24.80,0,331.53,351.97,21.9,19.2,0.168,234323.8,234323.8,853,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214188,482313.00
09/02/2015 13:15,2,0.691,ACTIVE,213.29,335.74,59.928,1441214103,"274151322000087","174011321042388",27.43,29.00,0,329.73,345.06,19.3,16.7,0.106,485042.5,485042.5,851,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214189,482314.00
09/02/2015 13:15,2,0.721,ACTIVE,212.61,339.65,59.959,1441214103,"274151322000052","174011321042388",27.79,28.50,0,325.52,345.96,20.2,17.6,0.133,518146.9,518146.9,848,0,0,0,L,1151911521,1,121.33,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214190,482315.00
09/02/2015 13:15,2,0.754,ACTIVE,214.87,341.45,59.975,1441214103,"201051344001145","174011321042388",28.53,24.30,0,332.13,352.87,21.8,19.1,0.159,239198.5,239198.5,852,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214191,482316.00
09/02/2015 13:15,2,0.734,ACTIVE,215.09,342.05,60.012,1441214103,"201051344000685","174011321042388",28.21,24.80,0,330.93,353.47,21.0,18.3,0.168,237871.5,237871.5,854,0,0,0,L,1122011218,1,124.27,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214192,482317.00
09/02/2015 13:15,2,0.680,ACTIVE,212.61,338.44,59.959,1441214103,"274151322000088","174011321042388",27.14,27.50,0,329.13,344.76,18.7,16.2,0.124,497531.2,497531.2,850,0,0,0,L,1151911521,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214192,482318.00
09/02/2015 13:15,2,0.756,ACTIVE,215.09,341.75,59.975,1441214103,"201051344000438","174011321042388",28.69,24.80,0,330.93,353.17,22.0,19.3,0.159,237902.5,237902.5,853,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214193,482319.00
09/02/2015 13:15,2,0.785,ACTIVE,214.41,340.55,59.954,1441214103,"201051344001135","174011321042388",28.39,24.50,0,330.63,351.67,22.6,19.9,0.159,229487.7,229487.7,849,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214194,482320.00
09/02/2015 13:15,2,0.779,ACTIVE,214.87,341.15,60.007,1441214103,"201051344000417","174011321042388",28.33,25.30,0,330.63,351.97,22.4,19.6,0.155,232819.8,232819.8,850,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214195,482321.00
09/02/2015 13:15,2,0.775,ACTIVE,215.32,341.15,59.970,1441214103,"201051344000594","174011321042388",28.17,25.30,0,329.73,351.67,22.1,19.5,0.164,235016.7,235016.7,849,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214196,482322.00
09/02/2015 13:15,2,0.693,ACTIVE,212.83,337.54,59.975,1441214103,"274151322000083","174011321042388",27.85,28.00,0,327.02,345.36,19.6,17.0,0.115,513854.2,513854.2,849,0,0,0,L,1151911521,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214197,482323.00
09/02/2015 13:15,2,0.793,ACTIVE,215.09,342.35,59.981,1441214103,"201051344000585","174011321042388",28.49,25.00,0,330.63,352.87,22.9,20.2,0.164,234641.2,234641.2,851,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214198,482324.00
09/02/2015 13:15,2,0.691,ACTIVE,212.83,338.74,59.965,1441214103,"274151322000054","174011321042388",27.81,28.00,0,325.82,345.36,19.5,16.9,0.133,508625.4,508625.4,850,0,0,0,L,1151911521,1,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214199,482325.00
09/02/2015 13:15,2,0.766,ACTIVE,215.09,341.45,59.991,1441214103,"201051344001203","174011321042388",28.27,24.80,0,331.53,353.47,22.0,19.3,0.168,235324.4,235324.4,853,0,0,0,L,1122011218,1,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214200,482326.00
09/02/2015 13:15,2,0.760,ACTIVE,214.41,341.15,59.970,1441214103,"201051344000646","174011321042388",28.53,25.00,0,330.03,352.27,21.9,19.3,0.159,231359.3,231359.3,854,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214201,482327.00
09/02/2015 13:15,2,0.477,ACTIVE,213.74,397.66,59.981,1441214103,"274151322000068","174011321042388",37.29,31.00,0,333.03,414.49,18.1,15.6,0.110,411739.6,411739.6,856,0,0,0,L,1151911521,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214202,482328.00
09/02/2015 13:15,2,0.709,ACTIVE,213.06,336.94,59.959,1441214103,"274151322000076","174011321042388",28.41,28.30,0,327.32,346.26,20.5,17.8,0.133,543526.5,543526.5,848,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214203,482329.00
09/02/2015 13:15,2,0.789,ACTIVE,214.64,340.55,59.959,1441214103,"201051344000890","174011321042388",28.05,25.30,0,330.63,352.27,22.4,19.7,0.155,236171.1,236171.1,851,0,0,0,L,1122011218,1,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214204,482330.00
09/02/2015 13:15,2,0.734,ACTIVE,215.32,341.75,59.986,1441214103,"201051344000900","174011321042388",28.41,23.80,0,330.33,351.67,21.2,18.5,0.164,237299.3,237299.3,855,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214205,482331.00
09/02/2015 13:15,2,0.748,ACTIVE,215.77,342.95,59.975,1441214103,"201051344000633","174011321042388",28.88,24.00,0,331.23,353.47,21.9,19.3,0.159,225933.6,225933.6,855,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214206,482332.00
09/02/2015 13:15,2,0.764,ACTIVE,215.32,340.55,59.970,1441214103,"201051344000983","174011321042388",28.77,24.30,0,330.33,351.67,22.3,19.6,0.164,234280.6,234280.6,849,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214207,482333.00
09/02/2015 13:15,2,0.738,ACTIVE,214.87,341.45,60.007,1441214103,"201051344000917","174011321042388",28.73,25.50,0,330.03,351.67,21.5,18.8,0.150,236544.0,236544.0,852,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214208,482334.00
09/02/2015 13:15,2,0.758,ACTIVE,215.54,341.15,59.981,1441214103,"201051344000648","174011321042388",28.43,23.50,0,331.23,352.57,21.8,19.1,0.159,231814.8,231814.8,851,0,0,0,L,1122011218,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214208,482335.00
09/02/2015 13:15,2,0.766,ACTIVE,214.87,341.45,59.949,1441214103,"201051344001093","174011321042388",28.23,25.00,0,329.73,352.27,21.9,19.2,0.150,234776.9,234776.9,856,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214209,482336.00
09/02/2015 13:15,2,0.750,ACTIVE,215.77,341.45,59.996,1441214103,"201051344000645","174011321042388",28.15,24.50,0,331.53,351.67,21.4,18.8,0.159,232880.2,232880.2,850,0,0,0,L,1122011218,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214210,482337.00
09/02/2015 13:15,2,0.693,ACTIVE,212.83,339.65,59.975,1441214103,"274151322000085","174011321042388",27.77,27.30,0,326.72,345.36,19.5,16.9,0.115,511338.7,511338.7,848,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214211,482338.00
09/02/2015 13:15,2,0.734,ACTIVE,215.09,342.05,59.991,1441214103,"201051344000651","174011321042388",28.55,24.30,0,331.23,353.17,21.3,18.6,0.155,232099.0,232099.0,852,0,0,0,L,1122011218,1,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214212,482339.00
09/02/2015 13:15,2,0.771,ACTIVE,215.54,340.55,59.938,1441214103,"201051344000867","174011321042388",28.35,24.80,0,330.63,351.37,22.2,19.5,0.155,224921.8,224921.8,853,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214213,482340.00
09/02/2015 13:15,2,0.742,ACTIVE,214.64,340.55,59.975,1441214103,"201051344001230","174011321042388",28.59,24.80,0,329.73,351.07,21.5,18.8,0.159,235591.3,235591.3,855,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214214,482341.00
09/02/2015 13:15,2,0.752,ACTIVE,215.54,341.75,59.986,1441214103,"201051344000576","174011321042388",28.25,23.80,0,331.53,352.27,21.6,18.9,0.164,231975.8,231975.8,855,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214215,482342.00
09/02/2015 13:15,2,0.795,ACTIVE,215.09,340.55,59.970,1441214103,"201051344000579","174011321042388",28.31,25.00,0,331.23,351.37,22.8,20.1,0.164,239274.2,239274.2,849,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214216,482343.00
09/02/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441214103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214983,482344.00
09/02/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441214103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214983,482345.00
09/02/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441214103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214983,482346.00
09/02/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441214103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214983,482347.00
09/02/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441214103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214983,482348.00
09/02/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441214103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214983,482349.00
09/02/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441214103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214983,482350.00
09/02/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441214103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214983,482351.00
09/02/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441214103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214983,482352.00
09/02/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441214103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441214983,482353.00
09/02/2015 13:30,2,0.736,ACTIVE,214.19,339.95,59.970,1441215003,"201051344000955","174011321042388",28.25,24.80,0,330.93,350.77,21.1,18.4,0.150,237504.9,237504.9,853,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215078,482354.00
09/02/2015 13:30,2,0.660,ACTIVE,212.83,336.34,59.954,1441215003,"274151322000095","174011321042388",27.87,27.80,0,330.03,345.06,18.6,16.1,0.115,537207.5,537207.5,849,0,0,0,L,1151911521,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215079,482355.00
09/02/2015 13:30,2,0.730,ACTIVE,214.64,339.65,59.981,1441215003,"201051344000868","174011321042388",28.23,23.50,0,330.93,352.87,20.9,18.2,0.150,224408.8,224408.8,854,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215080,482356.00
09/02/2015 13:30,2,0.715,ACTIVE,215.32,341.15,59.944,1441215003,"201051344000853","174011321042388",28.25,24.00,0,333.63,354.37,20.5,17.8,0.146,230939.4,230939.4,855,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215081,482357.00
09/02/2015 13:30,2,0.691,ACTIVE,214.64,340.55,59.938,1441215003,"201051344000582","174011321042388",28.67,24.30,0,331.83,352.27,20.1,17.5,0.146,229676.8,229676.8,850,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215082,482358.00
09/02/2015 13:30,2,0.727,ACTIVE,214.64,339.95,60.018,1441215003,"201051344000469","174011321042388",28.05,22.80,0,330.93,352.27,20.6,18.0,0.155,226190.0,226190.0,855,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215083,482359.00
09/02/2015 13:30,2,0.701,ACTIVE,214.64,340.85,60.018,1441215003,"201051344000988","174011321042388",28.39,24.30,0,331.83,354.37,20.2,17.6,0.150,225135.7,225135.7,854,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215084,482360.00
09/02/2015 13:30,2,0.727,ACTIVE,214.64,339.65,59.970,1441215003,"201051344001158","174011321042388",27.61,24.00,0,332.43,352.87,20.4,17.7,0.159,230742.3,230742.3,854,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215085,482361.00
09/02/2015 13:30,2,0.717,ACTIVE,213.96,339.04,59.965,1441215003,"201051344001025","174011321042388",28.59,24.50,0,331.53,352.87,20.8,18.1,0.150,235458.0,235458.0,849,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215086,482362.00
09/02/2015 13:30,2,0.711,ACTIVE,214.41,338.14,59.975,1441215003,"201051344000569","174011321042388",28.92,24.00,0,331.53,352.57,20.9,18.2,0.146,238651.3,238651.3,851,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215087,482363.00
09/02/2015 13:30,2,0.412,ACTIVE,212.83,409.98,59.975,1441215003,"274151322000094","174011321042388",38.55,29.80,0,330.63,419.30,16.3,13.8,0.093,412320.9,412320.9,858,0,0,0,L,1151911521,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215088,482364.00
09/02/2015 13:30,2,0.709,ACTIVE,214.41,339.04,59.981,1441215003,"201051344000458","174011321042388",28.67,24.50,0,331.53,352.57,20.6,18.0,0.155,234328.3,234328.3,854,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215089,482365.00
09/02/2015 13:30,2,0.648,ACTIVE,212.83,338.14,59.975,1441215003,"274151322000087","174011321042388",27.49,29.30,0,330.03,344.76,18.1,15.5,0.110,485046.4,485046.4,852,0,0,0,L,1151911521,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215090,482366.00
09/02/2015 13:30,2,0.678,ACTIVE,212.16,338.14,59.970,1441215003,"274151322000052","174011321042388",27.81,28.30,0,325.82,345.66,19.1,16.5,0.128,518151.1,518151.1,849,0,0,0,L,1151911521,1,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215091,482367.00
09/02/2015 13:30,2,0.715,ACTIVE,214.19,340.25,59.981,1441215003,"201051344001145","174011321042388",28.13,24.30,0,333.03,352.87,20.4,17.8,0.146,239203.0,239203.0,853,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215091,482368.00
09/02/2015 13:30,2,0.688,ACTIVE,214.19,341.15,60.034,1441215003,"201051344000685","174011321042388",28.25,24.50,0,331.53,353.77,19.7,17.1,0.164,237875.8,237875.8,855,0,0,0,L,1122011218,1,123.59,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215092,482369.00
09/02/2015 13:30,2,0.635,ACTIVE,211.93,338.44,59.975,1441215003,"274151322000088","174011321042388",27.31,27.30,0,329.73,344.76,17.6,15.0,0.102,497535.0,497535.0,851,0,0,0,L,1151911521,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215093,482370.00
09/02/2015 13:30,2,0.705,ACTIVE,214.19,340.55,59.975,1441215003,"201051344000438","174011321042388",28.75,24.80,0,331.83,352.87,20.6,18.0,0.150,237907.1,237907.1,854,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215094,482371.00
09/02/2015 13:30,2,0.742,ACTIVE,213.96,339.34,60.002,1441215003,"201051344001135","174011321042388",28.17,24.50,0,330.93,351.07,21.2,18.6,0.146,229492.5,229492.5,850,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215095,482372.00
09/02/2015 13:30,2,0.740,ACTIVE,214.41,340.55,59.965,1441215003,"201051344000417","174011321042388",28.07,25.30,0,332.13,352.27,21.1,18.4,0.146,232824.5,232824.5,851,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215096,482373.00
09/02/2015 13:30,2,0.727,ACTIVE,214.19,339.34,59.975,1441215003,"201051344000594","174011321042388",28.49,25.00,0,329.43,352.27,21.0,18.3,0.150,235021.3,235021.3,850,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215097,482374.00
09/02/2015 13:30,2,0.652,ACTIVE,212.38,336.34,59.965,1441215003,"274151322000083","174011321042388",27.83,28.00,0,330.03,345.06,18.4,15.8,0.124,513858.3,513858.3,850,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215098,482375.00
09/02/2015 13:30,2,0.758,ACTIVE,214.41,340.85,59.981,1441215003,"201051344000585","174011321042388",28.29,24.80,0,331.53,352.57,21.7,19.1,0.146,234646.1,234646.1,852,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215099,482376.00
09/02/2015 13:30,2,0.650,ACTIVE,212.38,336.64,59.970,1441215003,"274151322000054","174011321042388",27.71,27.80,0,329.73,345.36,18.3,15.8,0.115,508629.4,508629.4,851,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215100,482377.00
09/02/2015 13:30,2,0.723,ACTIVE,214.41,339.95,59.981,1441215003,"201051344001203","174011321042388",28.19,24.80,0,331.83,353.77,20.7,18.0,0.159,235329.0,235329.0,854,0,0,0,L,1122011218,1,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215101,482378.00
09/02/2015 13:30,2,0.715,ACTIVE,213.96,340.25,59.949,1441215003,"201051344000646","174011321042388",28.67,24.80,0,329.73,352.27,20.8,18.2,0.155,231364.0,231364.0,855,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215102,482379.00
09/02/2015 13:30,2,0.426,ACTIVE,213.06,414.79,59.959,1441215003,"274151322000068","174011321042388",38.94,31.00,0,332.13,424.11,16.8,14.3,0.102,411743.3,411743.3,857,0,0,0,L,1151911521,1,122.01,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215103,482380.00
09/02/2015 13:30,2,0.664,ACTIVE,213.06,337.54,59.954,1441215003,"274151322000076","174011321042388",28.59,28.00,0,328.82,345.66,19.2,16.7,0.124,543530.7,543530.7,849,0,0,0,L,1151911521,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215104,482381.00
09/02/2015 13:30,2,0.727,ACTIVE,213.96,339.34,59.970,1441215003,"201051344000890","174011321042388",28.77,25.30,0,331.23,352.57,21.2,18.5,0.150,236175.8,236175.8,852,0,0,0,L,1122011218,1,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215104,482382.00
09/02/2015 13:30,2,0.693,ACTIVE,214.19,339.34,59.981,1441215003,"201051344000900","174011321042388",28.27,23.50,0,330.93,351.97,19.9,17.3,0.150,237303.7,237303.7,856,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215105,482383.00
09/02/2015 13:30,2,0.719,ACTIVE,214.87,340.55,59.981,1441215003,"201051344000633","174011321042388",28.43,24.00,0,331.23,354.07,20.8,18.1,0.155,225938.2,225938.2,856,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215106,482384.00
