ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 13:30,2,0.717,ACTIVE,214.41,337.84,59.970,1441215003,"201051344000983","174011321042388",28.82,24.00,0,330.63,351.07,20.9,18.3,0.155,234285.2,234285.2,850,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215107,482385.00
09/02/2015 13:30,2,0.705,ACTIVE,214.41,340.25,59.975,1441215003,"201051344000917","174011321042388",28.31,25.30,0,330.63,352.57,20.2,17.6,0.146,236548.5,236548.5,853,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215108,482386.00
09/02/2015 13:30,2,0.756,ACTIVE,214.87,339.65,59.970,1441215003,"201051344000648","174011321042388",22.72,23.50,0,331.53,351.67,17.5,15.0,0.155,231819.4,231819.4,852,0,0,0,L,1122011218,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215109,482387.00
09/02/2015 13:30,2,0.713,ACTIVE,214.19,340.25,59.949,1441215003,"201051344001093","174011321042388",28.49,24.80,0,330.63,351.67,20.6,18.0,0.146,234781.5,234781.5,857,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215110,482388.00
09/02/2015 13:30,2,0.715,ACTIVE,214.87,339.34,59.959,1441215003,"201051344000645","174011321042388",27.89,24.30,0,331.53,353.17,20.2,17.6,0.146,232884.7,232884.7,851,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215111,482389.00
09/02/2015 13:30,2,0.660,ACTIVE,212.61,338.74,59.970,1441215003,"274151322000085","174011321042388",27.37,27.30,0,330.63,345.06,18.3,15.8,0.115,511342.7,511342.7,849,0,0,0,L,1151911521,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215112,482390.00
09/02/2015 13:30,2,0.703,ACTIVE,214.41,340.85,59.949,1441215003,"201051344000651","174011321042388",28.27,24.00,0,332.43,352.87,20.1,17.5,0.150,232103.4,232103.4,853,0,0,0,L,1122011218,1,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215113,482391.00
09/02/2015 13:30,2,0.725,ACTIVE,214.87,338.14,59.965,1441215003,"201051344000867","174011321042388",28.41,24.50,0,330.93,351.67,20.9,18.3,0.150,224926.5,224926.5,854,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215114,482392.00
09/02/2015 13:30,2,0.703,ACTIVE,214.19,339.34,59.959,1441215003,"201051344001230","174011321042388",28.47,24.50,0,330.63,351.07,20.3,17.6,0.146,235595.8,235595.8,856,0,0,0,L,1122011218,1,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215115,482393.00
09/02/2015 13:30,2,0.715,ACTIVE,214.87,339.95,59.965,1441215003,"201051344000576","174011321042388",28.15,23.50,0,331.83,352.57,20.4,17.8,0.150,231980.3,231980.3,856,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215116,482394.00
09/02/2015 13:30,2,0.750,ACTIVE,214.64,339.34,59.970,1441215003,"201051344000579","174011321042388",28.53,24.80,0,330.93,352.27,21.7,19.0,0.155,239279.0,239279.0,850,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215117,482395.00
09/02/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441215003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215883,482396.00
09/02/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441215003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215883,482397.00
09/02/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441215003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215883,482398.00
09/02/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441215003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215883,482399.00
09/02/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441215003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215883,482400.00
09/02/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441215003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215883,482401.00
09/02/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441215003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215883,482402.00
09/02/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441215003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215883,482403.00
09/02/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441215003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215883,482404.00
09/02/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441215003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215883,482405.00
09/02/2015 13:45,2,0.910,ACTIVE,213.74,341.45,59.912,1441215903,"201051344000955","174011321042388",28.86,24.80,0,329.73,352.57,26.6,23.8,0.208,237510.0,237510.0,854,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215979,482406.00
09/02/2015 13:45,2,0.836,ACTIVE,211.93,339.65,59.938,1441215903,"274151322000095","174011321042388",28.67,27.80,0,326.12,346.86,24.3,21.5,0.159,537212.0,537212.0,850,0,0,0,L,1151911521,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215980,482407.00
09/02/2015 13:45,2,0.930,ACTIVE,214.87,342.05,59.959,1441215903,"201051344000868","174011321042388",28.29,23.50,0,327.92,353.17,26.7,23.8,0.199,224413.9,224413.9,855,0,0,0,L,1122011218,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215980,482408.00
09/02/2015 13:45,2,0.914,ACTIVE,215.77,343.55,59.922,1441215903,"201051344000853","174011321042388",28.25,24.00,0,331.23,354.67,26.2,23.4,0.203,230944.4,230944.4,856,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215981,482409.00
09/02/2015 13:45,2,0.889,ACTIVE,214.64,342.95,59.959,1441215903,"201051344000582","174011321042388",28.57,24.30,0,331.23,353.77,25.7,22.9,0.199,229681.6,229681.6,851,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215982,482410.00
09/02/2015 13:45,2,0.910,ACTIVE,215.32,342.65,59.944,1441215903,"201051344000469","174011321042388",28.53,23.00,0,329.43,353.17,26.3,23.5,0.208,226194.9,226194.9,856,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215983,482411.00
09/02/2015 13:45,2,0.908,ACTIVE,215.09,343.55,59.981,1441215903,"201051344000988","174011321042388",28.13,24.30,0,330.33,355.28,25.9,23.1,0.212,225140.6,225140.6,855,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215984,482412.00
09/02/2015 13:45,2,0.895,ACTIVE,215.09,342.05,60.023,1441215903,"201051344001158","174011321042388",28.69,24.00,0,329.43,353.47,26.1,23.2,0.208,230747.2,230747.2,855,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215985,482413.00
09/02/2015 13:45,2,0.914,ACTIVE,214.19,341.75,59.981,1441215903,"201051344001025","174011321042388",28.65,24.50,0,330.33,353.77,26.6,23.7,0.199,235463.0,235463.0,850,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215986,482414.00
09/02/2015 13:45,2,0.918,ACTIVE,215.09,342.65,60.023,1441215903,"201051344000569","174011321042388",28.57,24.30,0,329.73,353.77,26.6,23.8,0.199,238656.4,238656.4,852,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215987,482415.00
09/02/2015 13:45,2,0.561,ACTIVE,212.38,399.16,59.970,1441215903,"274151322000094","174011321042388",37.41,30.00,0,330.63,419.60,21.2,18.6,0.146,412324.7,412324.7,859,0,0,0,L,1151911521,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215988,482416.00
09/02/2015 13:45,2,0.912,ACTIVE,215.09,342.35,59.970,1441215903,"201051344000458","174011321042388",28.43,24.50,0,330.63,353.17,26.3,23.4,0.208,234333.3,234333.3,855,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215989,482417.00
09/02/2015 13:45,2,0.838,ACTIVE,212.38,339.95,59.965,1441215903,"274151322000087","174011321042388",27.77,29.50,0,325.82,346.56,23.6,20.8,0.146,485050.8,485050.8,853,0,0,0,L,1151911521,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215990,482418.00
09/02/2015 13:45,2,0.867,ACTIVE,212.16,342.65,59.959,1441215903,"274151322000052","174011321042388",28.07,28.30,0,325.52,347.46,24.6,21.9,0.164,518155.6,518155.6,850,0,0,0,L,1151911521,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215991,482419.00
09/02/2015 13:45,2,0.893,ACTIVE,214.41,343.25,59.991,1441215903,"201051344001145","174011321042388",28.88,24.30,0,331.53,354.37,26.1,23.3,0.190,239208.0,239208.0,854,0,0,0,L,1122011218,1,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215992,482420.00
09/02/2015 13:45,2,0.887,ACTIVE,214.41,342.95,59.970,1441215903,"201051344000685","174011321042388",28.35,24.50,0,330.63,353.77,25.5,22.7,0.208,237880.6,237880.6,856,0,0,0,L,1122011218,1,124.04,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215993,482421.00
09/02/2015 13:45,2,0.824,ACTIVE,211.93,340.55,59.949,1441215903,"274151322000088","174011321042388",27.71,27.50,0,326.42,346.86,23.1,20.4,0.146,497539.2,497539.2,852,0,0,0,L,1151911521,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215994,482422.00
09/02/2015 13:45,2,0.893,ACTIVE,214.19,342.65,59.965,1441215903,"201051344000438","174011321042388",29.20,24.80,0,331.23,354.37,26.4,23.6,0.203,237912.1,237912.1,855,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215995,482423.00
09/02/2015 13:45,2,0.932,ACTIVE,213.96,341.75,59.959,1441215903,"201051344001135","174011321042388",28.59,24.30,0,330.33,353.17,27.0,24.1,0.199,229497.6,229497.6,851,0,0,0,L,1122011218,1,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215996,482424.00
09/02/2015 13:45,2,0.928,ACTIVE,214.19,342.35,59.970,1441215903,"201051344000417","174011321042388",28.41,25.30,0,330.33,354.07,26.7,23.9,0.203,232829.6,232829.6,852,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215996,482425.00
09/02/2015 13:45,2,0.906,ACTIVE,214.87,342.05,59.954,1441215903,"201051344000594","174011321042388",29.08,25.00,0,327.32,353.47,26.7,23.9,0.208,235026.4,235026.4,851,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215997,482426.00
09/02/2015 13:45,2,0.857,ACTIVE,211.93,339.95,59.970,1441215903,"274151322000083","174011321042388",27.73,28.30,0,327.32,347.16,24.1,21.3,0.159,513862.7,513862.7,851,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215998,482427.00
09/02/2015 13:45,2,0.943,ACTIVE,214.41,342.95,59.965,1441215903,"201051344000585","174011321042388",28.88,24.80,0,330.93,354.07,27.6,24.7,0.203,234651.3,234651.3,853,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441215999,482428.00
09/02/2015 13:45,2,0.842,ACTIVE,211.93,340.55,59.981,1441215903,"274151322000054","174011321042388",28.05,27.80,0,327.02,347.16,23.9,21.2,0.164,508633.9,508633.9,852,0,0,0,L,1151911521,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216000,482429.00
09/02/2015 13:45,2,0.914,ACTIVE,214.19,342.35,59.970,1441215903,"201051344001203","174011321042388",28.75,24.80,0,330.93,354.97,26.6,23.8,0.217,235334.0,235334.0,855,0,0,0,L,1122011218,1,123.81,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216001,482430.00
09/02/2015 13:45,2,0.914,ACTIVE,213.96,342.05,59.986,1441215903,"201051344000646","174011321042388",28.71,24.80,0,329.73,353.47,26.6,23.8,0.203,231369.0,231369.0,856,0,0,0,L,1122011218,1,123.59,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216002,482431.00
09/02/2015 13:45,2,0.557,ACTIVE,212.61,415.39,59.949,1441215903,"274151322000068","174011321042388",38.98,30.80,0,331.23,422.90,21.9,19.2,0.133,411747.4,411747.4,858,0,0,0,L,1151911521,1,121.55,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216003,482432.00
09/02/2015 13:45,2,0.869,ACTIVE,212.61,339.95,59.965,1441215903,"274151322000076","174011321042388",28.80,28.00,0,327.02,347.76,25.3,22.5,0.177,543535.4,543535.4,850,0,0,0,L,1151911521,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216004,482433.00
09/02/2015 13:45,2,0.945,ACTIVE,213.96,341.45,59.959,1441215903,"201051344000890","174011321042388",28.17,25.30,0,330.03,353.77,27.0,24.1,0.203,236181.0,236181.0,853,0,0,0,L,1122011218,1,123.36,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216005,482434.00
09/02/2015 13:45,2,0.889,ACTIVE,215.32,343.25,59.970,1441215903,"201051344000900","174011321042388",28.65,23.50,0,329.13,353.47,25.8,23.0,0.203,237308.6,237308.6,857,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216006,482435.00
09/02/2015 13:45,2,0.914,ACTIVE,215.77,344.45,59.965,1441215903,"201051344000633","174011321042388",28.65,24.30,0,330.33,354.97,26.6,23.7,0.208,225943.2,225943.2,857,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216007,482436.00
09/02/2015 13:45,2,0.912,ACTIVE,215.32,342.95,59.954,1441215903,"201051344000983","174011321042388",29.12,24.00,0,328.52,353.77,26.9,24.1,0.208,234290.3,234290.3,851,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216008,482437.00
09/02/2015 13:45,2,0.895,ACTIVE,214.19,342.65,59.975,1441215903,"201051344000917","174011321042388",28.55,25.00,0,330.33,353.77,25.9,23.1,0.203,236553.4,236553.4,854,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216009,482438.00
09/02/2015 13:45,2,0.918,ACTIVE,215.54,342.65,59.959,1441215903,"201051344000648","174011321042388",28.33,23.50,0,328.52,353.77,26.4,23.6,0.203,231824.4,231824.4,853,0,0,0,L,1122011218,1,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216009,482439.00
09/02/2015 13:45,2,0.902,ACTIVE,214.19,342.35,59.954,1441215903,"201051344001093","174011321042388",28.90,25.00,0,330.33,353.17,26.4,23.6,0.190,234786.5,234786.5,858,0,0,0,L,1122011218,1,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216010,482440.00
09/02/2015 13:45,2,0.906,ACTIVE,215.54,342.35,59.959,1441215903,"201051344000645","174011321042388",28.45,24.30,0,330.93,354.07,26.1,23.3,0.203,232889.6,232889.6,852,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216011,482441.00
09/02/2015 13:45,2,0.852,ACTIVE,212.16,342.05,59.954,1441215903,"274151322000085","174011321042388",27.87,27.30,0,327.92,346.86,24.0,21.3,0.168,511347.1,511347.1,850,0,0,0,L,1151911521,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216012,482442.00
09/02/2015 13:45,2,0.902,ACTIVE,214.64,342.95,59.954,1441215903,"201051344000651","174011321042388",28.51,24.00,0,332.13,354.07,26.1,23.3,0.208,232108.3,232108.3,854,0,0,0,L,1122011218,1,123.81,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216013,482443.00
09/02/2015 13:45,2,0.926,ACTIVE,215.54,341.75,59.981,1441215903,"201051344000867","174011321042388",28.63,24.50,0,328.82,353.17,26.9,24.0,0.199,224931.6,224931.6,855,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216014,482444.00
09/02/2015 13:45,2,0.912,ACTIVE,213.96,341.45,59.965,1441215903,"201051344001230","174011321042388",28.37,24.80,0,329.73,352.27,26.2,23.4,0.199,235600.7,235600.7,857,0,0,0,L,1122011218,1,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216015,482445.00
09/02/2015 13:45,2,0.898,ACTIVE,216.00,344.15,59.959,1441215903,"201051344000576","174011321042388",28.84,23.50,0,330.63,354.67,26.2,23.4,0.203,231985.3,231985.3,857,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216016,482446.00
09/02/2015 13:45,2,0.945,ACTIVE,215.32,342.65,59.959,1441215903,"201051344000579","174011321042388",28.75,24.80,0,329.73,353.77,27.5,24.7,0.203,239284.3,239284.3,851,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216017,482447.00
09/02/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441215903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216784,482448.00
09/02/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441215903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216784,482449.00
09/02/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441215903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216784,482450.00
09/02/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441215903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216784,482451.00
09/02/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441215903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216784,482452.00
09/02/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441215903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216784,482453.00
09/02/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441215903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216784,482454.00
09/02/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441215903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216784,482455.00
09/02/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441215903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216784,482456.00
09/02/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441215903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216784,482457.00
09/02/2015 14:00,2,1.092,ACTIVE,213.29,342.95,60.007,1441216803,"201051344000955","174011321042388",29.02,25.30,0,330.03,356.18,32.1,29.1,0.256,237516.7,237516.7,855,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216879,482458.00
09/02/2015 14:00,2,1.020,ACTIVE,212.38,339.95,60.007,1441216803,"274151322000095","174011321042388",28.88,28.00,0,326.72,350.47,29.9,26.9,0.199,537218.2,537218.2,851,0,0,0,L,1151911521,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216880,482459.00
09/02/2015 14:00,2,1.111,ACTIVE,215.32,344.76,60.002,1441216803,"201051344000868","174011321042388",28.51,24.30,0,330.93,357.38,32.1,29.1,0.247,224420.6,224420.6,856,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216881,482460.00
09/02/2015 14:00,2,1.111,ACTIVE,216.22,345.66,60.023,1441216803,"201051344000853","174011321042388",28.13,24.50,0,332.73,358.88,31.7,28.7,0.252,230951.0,230951.0,857,0,0,0,L,1122011218,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216882,482461.00
09/02/2015 14:00,2,1.070,ACTIVE,214.41,344.15,59.965,1441216803,"201051344000582","174011321042388",28.77,24.80,0,332.13,357.68,31.2,28.2,0.247,229688.1,229688.1,852,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216883,482462.00
09/02/2015 14:00,2,1.088,ACTIVE,215.54,343.55,60.012,1441216803,"201051344000469","174011321042388",28.78,23.80,0,331.23,357.68,31.7,28.7,0.261,226201.6,226201.6,857,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216884,482463.00
09/02/2015 14:00,2,1.088,ACTIVE,215.54,344.76,60.023,1441216803,"201051344000988","174011321042388",28.49,25.00,0,331.53,359.18,31.4,28.4,0.256,225147.1,225147.1,856,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216884,482464.00
09/02/2015 14:00,2,1.102,ACTIVE,215.54,344.45,59.981,1441216803,"201051344001158","174011321042388",28.31,24.80,0,331.23,357.38,31.6,28.6,0.256,230753.8,230753.8,856,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216885,482465.00
09/02/2015 14:00,2,1.107,ACTIVE,213.96,343.25,59.996,1441216803,"201051344001025","174011321042388",28.57,25.00,0,330.93,358.28,32.1,29.0,0.247,235469.7,235469.7,851,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216886,482466.00
09/02/2015 14:00,2,1.109,ACTIVE,215.54,344.15,60.002,1441216803,"201051344000569","174011321042388",28.41,24.80,0,331.83,357.68,31.9,28.9,0.256,238663.1,238663.1,853,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216887,482467.00
09/02/2015 14:00,2,0.676,ACTIVE,212.83,409.38,60.007,1441216803,"274151322000094","174011321042388",38.19,30.30,0,327.02,427.11,26.2,23.4,0.181,412330.1,412330.1,860,0,0,0,L,1151911521,1,121.33,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216888,482468.00
09/02/2015 14:00,2,1.094,ACTIVE,215.54,343.55,60.002,1441216803,"201051344000458","174011321042388",28.57,25.30,0,331.53,357.68,31.7,28.7,0.256,234340.0,234340.0,856,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216889,482469.00
09/02/2015 14:00,2,1.021,ACTIVE,212.83,336.04,60.002,1441216803,"274151322000087","174011321042388",27.73,30.00,0,329.13,349.56,28.7,25.8,0.177,485056.7,485056.7,854,0,0,0,L,1151911521,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216890,482470.00
09/02/2015 14:00,2,1.047,ACTIVE,212.38,342.65,59.991,1441216803,"274151322000052","174011321042388",28.13,28.30,0,327.02,351.07,29.9,26.9,0.217,518161.8,518161.8,851,0,0,0,L,1151911521,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216891,482471.00
09/02/2015 14:00,2,1.078,ACTIVE,214.19,344.76,59.986,1441216803,"201051344001145","174011321042388",28.94,24.50,0,331.23,357.68,31.6,28.6,0.247,239214.6,239214.6,855,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216892,482472.00
09/02/2015 14:00,2,1.070,ACTIVE,213.96,344.45,60.007,1441216803,"201051344000685","174011321042388",28.49,25.00,0,331.53,357.98,30.9,27.9,0.261,237887.0,237887.0,857,0,0,0,L,1122011218,1,123.81,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216893,482473.00
09/02/2015 14:00,2,1.008,ACTIVE,212.38,336.94,59.959,1441216803,"274151322000088","174011321042388",27.73,27.80,0,328.82,349.86,28.3,25.4,0.186,497545.1,497545.1,853,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216894,482474.00
09/02/2015 14:00,2,1.088,ACTIVE,214.19,344.45,59.949,1441216803,"201051344000438","174011321042388",28.92,25.00,0,332.13,357.98,31.9,28.9,0.252,237918.7,237918.7,856,0,0,0,L,1122011218,1,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216895,482475.00
09/02/2015 14:00,2,1.117,ACTIVE,213.96,342.95,60.012,1441216803,"201051344001135","174011321042388",28.63,24.80,0,330.03,357.38,32.4,29.4,0.252,229504.4,229504.4,852,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216896,482476.00
09/02/2015 14:00,2,1.107,ACTIVE,213.96,344.15,60.018,1441216803,"201051344000417","174011321042388",28.63,25.50,0,330.63,357.08,32.2,29.1,0.247,232836.3,232836.3,853,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216897,482477.00
09/02/2015 14:00,2,1.111,ACTIVE,215.54,344.15,59.996,1441216803,"201051344000594","174011321042388",28.73,25.50,0,330.03,357.38,32.3,29.3,0.256,235033.2,235033.2,852,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216898,482478.00
09/02/2015 14:00,2,1.037,ACTIVE,212.83,340.55,59.996,1441216803,"274151322000083","174011321042388",27.89,28.30,0,327.32,350.47,29.2,26.3,0.199,513868.8,513868.8,852,0,0,0,L,1151911521,1,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216899,482479.00
09/02/2015 14:00,2,1.125,ACTIVE,214.41,344.76,59.991,1441216803,"201051344000585","174011321042388",28.96,25.30,0,331.23,357.38,33.1,30.0,0.247,234658.3,234658.3,854,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216899,482480.00
09/02/2015 14:00,2,1.020,ACTIVE,213.06,338.14,60.007,1441216803,"274151322000054","174011321042388",28.09,28.00,0,326.72,350.47,29.0,26.1,0.172,508639.9,508639.9,853,0,0,0,L,1151911521,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216900,482481.00
09/02/2015 14:00,2,1.098,ACTIVE,214.41,344.15,60.007,1441216803,"201051344001203","174011321042388",28.75,25.30,0,331.53,359.78,32.0,28.9,0.252,235340.7,235340.7,856,0,0,0,L,1122011218,1,123.81,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216901,482482.00
09/02/2015 14:00,2,1.090,ACTIVE,213.96,344.76,59.991,1441216803,"201051344000646","174011321042388",28.88,25.00,0,330.03,357.38,31.9,28.9,0.256,231375.7,231375.7,857,0,0,0,L,1122011218,1,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216902,482483.00
09/02/2015 14:00,2,0.689,ACTIVE,213.74,411.78,59.996,1441216803,"274151322000068","174011321042388",38.47,31.00,0,328.82,430.12,27.1,24.3,0.181,411752.9,411752.9,859,0,0,0,L,1151911521,1,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216903,482484.00
09/02/2015 14:00,2,1.051,ACTIVE,213.29,340.25,59.996,1441216803,"274151322000076","174011321042388",28.86,28.30,0,329.73,350.47,30.8,27.8,0.203,543541.8,543541.8,851,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216904,482485.00
09/02/2015 14:00,2,1.109,ACTIVE,213.96,343.55,60.002,1441216803,"201051344000890","174011321042388",28.92,25.50,0,330.03,357.08,32.5,29.5,0.247,236187.8,236187.8,854,0,0,0,L,1122011218,1,123.36,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216905,482486.00
09/02/2015 14:00,2,1.082,ACTIVE,215.77,344.76,60.007,1441216803,"201051344000900","174011321042388",28.51,24.30,0,331.23,357.38,31.3,28.3,0.243,237315.1,237315.1,858,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216906,482487.00
09/02/2015 14:00,2,1.100,ACTIVE,216.00,345.66,60.002,1441216803,"201051344000633","174011321042388",28.57,24.80,0,331.83,358.88,31.9,28.8,0.252,225949.9,225949.9,858,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216907,482488.00
09/02/2015 14:00,2,1.096,ACTIVE,215.77,344.45,60.044,1441216803,"201051344000983","174011321042388",28.96,24.80,0,331.23,358.58,32.2,29.1,0.261,234297.1,234297.1,852,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216908,482489.00
09/02/2015 14:00,2,1.088,ACTIVE,214.19,344.76,60.049,1441216803,"201051344000917","174011321042388",28.43,25.80,0,330.33,357.08,31.3,28.3,0.247,236559.9,236559.9,855,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216909,482490.00
09/02/2015 14:00,2,1.092,ACTIVE,215.77,344.45,60.007,1441216803,"201051344000648","174011321042388",28.61,24.00,0,332.13,357.68,31.6,28.6,0.247,231831.0,231831.0,854,0,0,0,L,1122011218,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216910,482491.00
09/02/2015 14:00,2,1.090,ACTIVE,214.19,344.15,60.002,1441216803,"201051344001093","174011321042388",28.71,25.50,0,330.93,357.38,31.7,28.7,0.234,234793.1,234793.1,859,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216911,482492.00
09/02/2015 14:00,2,1.090,ACTIVE,216.22,345.06,60.002,1441216803,"201051344000645","174011321042388",28.39,25.00,0,331.23,357.98,31.4,28.4,0.243,232896.2,232896.2,853,0,0,0,L,1122011218,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216912,482493.00
09/02/2015 14:00,2,1.020,ACTIVE,213.29,339.04,60.002,1441216803,"274151322000085","174011321042388",28.09,27.80,0,326.72,349.86,29.0,26.1,0.190,511353.2,511353.2,851,0,0,0,L,1151911521,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216913,482494.00
09/02/2015 14:00,2,1.082,ACTIVE,213.96,344.45,60.002,1441216803,"201051344000651","174011321042388",28.61,24.50,0,331.83,357.98,31.4,28.4,0.252,232114.9,232114.9,855,0,0,0,L,1122011218,1,123.59,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216914,482495.00
09/02/2015 14:00,2,1.113,ACTIVE,215.32,343.25,60.002,1441216803,"201051344000867","174011321042388",28.59,25.30,0,330.93,357.08,32.2,29.2,0.252,224938.3,224938.3,856,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216915,482496.00
09/02/2015 14:00,2,1.080,ACTIVE,213.74,343.25,59.954,1441216803,"201051344001230","174011321042388",28.84,25.00,0,330.33,355.58,31.6,28.6,0.247,235607.3,235607.3,858,0,0,0,L,1122011218,1,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216916,482497.00
09/02/2015 14:00,2,1.080,ACTIVE,216.00,345.66,60.034,1441216803,"201051344000576","174011321042388",28.78,24.30,0,331.23,358.58,31.5,28.5,0.247,231991.9,231991.9,858,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216917,482498.00
09/02/2015 14:00,2,1.107,ACTIVE,215.54,344.15,59.981,1441216803,"201051344000579","174011321042388",29.22,25.50,0,331.53,357.68,32.8,29.7,0.252,239291.2,239291.2,852,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441216918,482499.00
09/02/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441216803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217683,482500.00
09/02/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441216803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217683,482501.00
09/02/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441216803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217683,482502.00
09/02/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441216803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217683,482503.00
09/02/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441216803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217683,482504.00
09/02/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441216803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217683,482505.00
09/02/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441216803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217683,482506.00
09/02/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441216803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217683,482507.00
09/02/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441216803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217683,482508.00
09/02/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441216803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217683,482509.00
09/02/2015 14:15,2,1.223,ACTIVE,214.41,344.45,59.959,1441217704,"201051344000955","174011321042388",28.88,25.50,0,329.73,359.48,35.8,32.6,0.287,237524.5,237524.5,856,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217779,482510.00
09/02/2015 14:15,2,1.160,ACTIVE,213.06,337.24,59.996,1441217704,"274151322000095","174011321042388",28.57,28.30,0,329.13,352.57,33.6,30.5,0.208,537225.5,537225.5,852,0,0,0,L,1151911521,1,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217780,482511.00
09/02/2015 14:15,2,1.230,ACTIVE,216.00,345.96,59.981,1441217704,"201051344000868","174011321042388",28.69,25.00,0,330.93,361.29,35.8,32.6,0.278,224428.4,224428.4,857,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217781,482512.00
09/02/2015 14:15,2,1.217,ACTIVE,216.45,347.16,59.965,1441217704,"201051344000853","174011321042388",28.61,25.50,0,333.03,362.79,35.3,32.1,0.283,230958.7,230958.7,858,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217782,482513.00
09/02/2015 14:15,2,1.201,ACTIVE,215.54,346.26,59.954,1441217704,"201051344000582","174011321042388",28.47,25.30,0,332.13,360.69,34.7,31.5,0.278,229695.7,229695.7,853,0,0,0,L,1122011218,1,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217783,482514.00
09/02/2015 14:15,2,1.201,ACTIVE,216.00,345.66,59.970,1441217704,"201051344000469","174011321042388",28.94,24.50,0,330.33,361.29,35.2,32.1,0.296,226209.3,226209.3,858,0,0,0,L,1122011218,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217784,482515.00
09/02/2015 14:15,2,1.215,ACTIVE,216.00,347.16,59.975,1441217704,"201051344000988","174011321042388",28.55,25.80,0,330.93,363.09,35.1,32.0,0.296,225154.8,225154.8,857,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217785,482516.00
09/02/2015 14:15,2,1.217,ACTIVE,216.00,345.36,59.970,1441217704,"201051344001158","174011321042388",28.57,25.30,0,330.63,361.59,35.2,32.1,0.287,230761.5,230761.5,857,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217786,482517.00
09/02/2015 14:15,2,1.207,ACTIVE,214.87,344.15,59.991,1441217704,"201051344001025","174011321042388",29.16,25.30,0,331.23,361.29,35.7,32.5,0.283,235477.5,235477.5,852,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217786,482518.00
09/02/2015 14:15,2,1.229,ACTIVE,215.77,345.66,59.954,1441217704,"201051344000569","174011321042388",28.47,25.50,0,331.83,361.89,35.5,32.3,0.283,238670.9,238670.9,854,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217787,482519.00
09/02/2015 14:15,2,0.756,ACTIVE,213.06,407.57,59.965,1441217704,"274151322000094","174011321042388",38.21,30.30,0,327.02,430.72,29.5,26.6,0.208,412336.4,412336.4,861,0,0,0,L,1151911521,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217788,482520.00
09/02/2015 14:15,2,1.221,ACTIVE,215.77,345.66,59.954,1441217704,"201051344000458","174011321042388",28.47,26.00,0,331.53,361.29,35.2,32.1,0.287,234347.6,234347.6,857,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217789,482521.00
09/02/2015 14:15,2,1.129,ACTIVE,213.06,339.95,60.007,1441217704,"274151322000087","174011321042388",27.91,30.80,0,329.13,351.67,31.9,28.9,0.203,485063.6,485063.6,855,0,0,0,L,1151911521,1,121.78,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217790,482522.00
09/02/2015 14:15,2,1.154,ACTIVE,212.83,339.95,59.907,1441217704,"274151322000052","174011321042388",28.41,28.50,0,328.52,352.87,33.3,30.2,0.225,518169.1,518169.1,852,0,0,0,L,1151911521,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217791,482523.00
09/02/2015 14:15,2,1.211,ACTIVE,214.87,345.06,59.965,1441217704,"201051344001145","174011321042388",28.77,24.80,0,331.23,360.99,35.2,32.1,0.278,239222.3,239222.3,856,0,0,0,L,1122011218,1,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217792,482524.00
09/02/2015 14:15,2,1.170,ACTIVE,215.09,346.56,59.986,1441217704,"201051344000685","174011321042388",29.00,25.30,0,331.23,360.99,34.4,31.3,0.296,237894.6,237894.6,858,0,0,0,L,1122011218,1,124.27,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217793,482525.00
09/02/2015 14:15,2,1.123,ACTIVE,212.38,345.36,59.949,1441217704,"274151322000088","174011321042388",27.75,28.00,0,328.82,352.27,31.6,28.6,0.212,497551.9,497551.9,854,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217794,482526.00
09/02/2015 14:15,2,1.211,ACTIVE,214.87,345.96,60.012,1441217704,"201051344000438","174011321042388",28.84,25.30,0,331.53,361.29,35.4,32.2,0.278,237926.5,237926.5,857,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217795,482527.00
09/02/2015 14:15,2,1.230,ACTIVE,214.64,344.45,59.970,1441217704,"201051344001135","174011321042388",28.88,25.30,0,331.83,360.08,36.0,32.8,0.278,229512.3,229512.3,853,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217796,482528.00
09/02/2015 14:15,2,1.236,ACTIVE,214.87,345.36,59.970,1441217704,"201051344000417","174011321042388",28.53,25.50,0,330.33,360.38,35.7,32.6,0.283,232844.1,232844.1,854,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217797,482529.00
09/02/2015 14:15,2,1.234,ACTIVE,215.32,345.36,59.965,1441217704,"201051344000594","174011321042388",28.61,25.80,0,330.63,361.29,35.8,32.6,0.287,235041.1,235041.1,853,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217798,482530.00
09/02/2015 14:15,2,1.135,ACTIVE,212.83,341.15,59.954,1441217704,"274151322000083","174011321042388",28.37,28.50,0,329.13,352.57,32.6,29.6,0.225,513875.9,513875.9,853,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217799,482531.00
09/02/2015 14:15,2,1.244,ACTIVE,214.87,345.96,59.970,1441217704,"201051344000585","174011321042388",29.00,25.50,0,331.53,360.38,36.6,33.4,0.287,234666.3,234666.3,855,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217800,482532.00
09/02/2015 14:15,2,1.139,ACTIVE,213.29,339.04,59.965,1441217704,"274151322000054","174011321042388",27.99,28.50,0,328.82,352.57,32.3,29.2,0.212,508646.9,508646.9,854,0,0,0,L,1151911521,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217801,482533.00
