ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 14:15,2,1.221,ACTIVE,215.09,345.66,59.938,1441217704,"201051344001203","174011321042388",28.71,25.50,0,332.43,362.19,35.5,32.3,0.292,235348.5,235348.5,857,0,0,0,L,1122011218,1,124.04,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217802,482534.00
09/02/2015 14:15,2,1.215,ACTIVE,214.41,345.66,59.896,1441217704,"201051344000646","174011321042388",28.75,25.30,0,331.23,360.38,35.4,32.2,0.287,231383.4,231383.4,858,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217803,482535.00
09/02/2015 14:15,2,0.754,ACTIVE,213.96,416.29,59.975,1441217704,"274151322000068","174011321042388",39.16,31.00,0,329.13,431.92,30.2,27.2,0.199,411759.4,411759.4,860,0,0,0,L,1151911521,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217804,482536.00
09/02/2015 14:15,2,1.162,ACTIVE,213.29,341.15,59.965,1441217704,"274151322000076","174011321042388",29.16,28.30,0,329.73,353.47,34.3,31.2,0.239,543549.3,543549.3,852,0,0,0,L,1151911521,1,121.78,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217805,482537.00
09/02/2015 14:15,2,1.232,ACTIVE,214.64,344.76,59.981,1441217704,"201051344000890","174011321042388",28.84,25.80,0,331.53,360.38,36.0,32.8,0.283,236195.7,236195.7,855,0,0,0,L,1122011218,1,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217806,482538.00
09/02/2015 14:15,2,1.191,ACTIVE,215.77,345.96,59.970,1441217704,"201051344000900","174011321042388",28.69,25.30,0,331.53,361.29,34.7,31.6,0.274,237322.7,237322.7,859,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217807,482539.00
09/02/2015 14:15,2,1.217,ACTIVE,216.22,347.46,59.970,1441217704,"201051344000633","174011321042388",28.65,25.30,0,332.13,362.79,35.3,32.2,0.283,225957.7,225957.7,859,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217808,482540.00
09/02/2015 14:15,2,1.223,ACTIVE,216.22,345.96,59.975,1441217704,"201051344000983","174011321042388",28.75,25.50,0,332.43,361.29,35.6,32.4,0.287,234305.0,234305.0,853,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217808,482541.00
09/02/2015 14:15,2,1.178,ACTIVE,215.09,345.66,59.986,1441217704,"201051344000917","174011321042388",29.14,26.30,0,330.63,360.69,34.8,31.7,0.270,236567.5,236567.5,856,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217809,482542.00
09/02/2015 14:15,2,1.195,ACTIVE,216.22,345.96,60.007,1441217704,"201051344000648","174011321042388",28.86,24.80,0,333.33,361.59,35.0,31.8,0.283,231838.7,231838.7,855,0,0,0,L,1122011218,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217810,482543.00
09/02/2015 14:15,2,1.211,ACTIVE,214.87,345.66,59.959,1441217704,"201051344001093","174011321042388",28.61,25.80,0,331.83,360.38,35.1,32.0,0.274,234800.8,234800.8,860,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217811,482544.00
09/02/2015 14:15,2,1.209,ACTIVE,216.45,346.56,59.938,1441217704,"201051344000645","174011321042388",28.39,25.80,0,333.33,361.59,34.8,31.6,0.274,232903.8,232903.8,854,0,0,0,L,1122011218,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217812,482545.00
09/02/2015 14:15,2,1.111,ACTIVE,213.29,345.36,59.928,1441217704,"274151322000085","174011321042388",28.65,28.00,0,330.03,352.27,32.2,29.2,0.212,511360.2,511360.2,852,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217813,482546.00
09/02/2015 14:15,2,1.199,ACTIVE,215.09,346.26,59.991,1441217704,"201051344000651","174011321042388",28.69,25.30,0,332.13,360.99,34.9,31.8,0.278,232122.6,232122.6,856,0,0,0,L,1122011218,1,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217814,482547.00
09/02/2015 14:15,2,1.223,ACTIVE,216.00,345.06,60.007,1441217704,"201051344000867","174011321042388",28.80,26.00,0,330.93,360.99,35.8,32.6,0.278,224946.2,224946.2,857,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217815,482548.00
09/02/2015 14:15,2,1.205,ACTIVE,214.64,345.06,59.991,1441217704,"201051344001230","174011321042388",28.57,25.30,0,330.03,359.18,34.9,31.8,0.287,235615.0,235615.0,859,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217816,482549.00
09/02/2015 14:15,2,1.199,ACTIVE,216.22,346.56,59.970,1441217704,"201051344000576","174011321042388",28.67,25.00,0,332.43,362.19,34.9,31.8,0.274,231999.5,231999.5,859,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217817,482550.00
09/02/2015 14:15,2,1.219,ACTIVE,216.00,346.56,59.975,1441217704,"201051344000579","174011321042388",29.28,25.80,0,332.13,361.89,36.2,33.0,0.287,239299.2,239299.2,853,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441217818,482551.00
09/02/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441217704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218585,482552.00
09/02/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441217704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218585,482553.00
09/02/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441217704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218585,482554.00
09/02/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441217704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218585,482555.00
09/02/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441217704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218585,482556.00
09/02/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441217704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218585,482557.00
09/02/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441217704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218585,482558.00
09/02/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441217704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218585,482559.00
09/02/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441217704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218585,482560.00
09/02/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441217704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218585,482561.00
09/02/2015 14:30,2,1.555,ACTIVE,214.87,347.46,60.018,1441218604,"201051344000955","174011321042388",28.92,26.00,0,330.03,366.70,45.6,42.1,0.371,237533.4,237533.4,857,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218679,482562.00
09/02/2015 14:30,2,1.492,ACTIVE,213.29,340.25,59.991,1441218604,"274151322000095","174011321042388",28.90,28.80,0,328.82,358.28,43.7,40.3,0.296,537233.9,537233.9,853,0,0,0,L,1151911521,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218680,482563.00
09/02/2015 14:30,2,1.551,ACTIVE,216.22,349.86,59.981,1441218604,"201051344000868","174011321042388",28.86,25.50,0,331.53,367.60,45.4,41.9,0.358,224437.3,224437.3,858,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218681,482564.00
09/02/2015 14:30,2,1.539,ACTIVE,217.13,351.37,59.996,1441218604,"201051344000853","174011321042388",28.90,26.30,0,333.93,369.40,45.1,41.6,0.367,230967.5,230967.5,859,0,0,0,L,1122011218,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218682,482565.00
09/02/2015 14:30,2,1.527,ACTIVE,216.00,348.96,60.034,1441218604,"201051344000582","174011321042388",28.69,25.80,0,332.13,367.90,44.4,40.9,0.358,229704.3,229704.3,854,0,0,0,L,1122011218,1,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218683,482566.00
09/02/2015 14:30,2,1.527,ACTIVE,216.45,350.17,60.007,1441218604,"201051344000469","174011321042388",29.12,25.00,0,330.93,368.50,45.0,41.6,0.384,226218.1,226218.1,859,0,0,0,L,1122011218,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218684,482567.00
09/02/2015 14:30,2,1.559,ACTIVE,216.45,350.77,59.996,1441218604,"201051344000988","174011321042388",28.53,26.00,0,331.83,370.00,45.1,41.6,0.376,225163.5,225163.5,858,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218685,482568.00
09/02/2015 14:30,2,1.545,ACTIVE,216.45,350.17,60.007,1441218604,"201051344001158","174011321042388",28.78,25.80,0,332.73,368.80,45.0,41.5,0.376,230770.3,230770.3,858,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218685,482569.00
09/02/2015 14:30,2,1.570,ACTIVE,215.09,348.36,60.007,1441218604,"201051344001025","174011321042388",28.71,25.80,0,330.63,368.50,45.7,42.2,0.367,235486.4,235486.4,853,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218686,482570.00
09/02/2015 14:30,2,1.553,ACTIVE,216.45,349.56,59.996,1441218604,"201051344000569","174011321042388",28.73,26.30,0,333.03,367.90,45.2,41.7,0.367,238679.7,238679.7,855,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218687,482571.00
09/02/2015 14:30,2,0.971,ACTIVE,213.29,406.97,59.986,1441218604,"274151322000094","174011321042388",38.07,30.80,0,327.62,440.04,37.6,34.3,0.256,412343.5,412343.5,862,0,0,0,L,1151911521,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218688,482572.00
09/02/2015 14:30,2,1.557,ACTIVE,216.45,349.56,60.012,1441218604,"201051344000458","174011321042388",28.63,26.80,0,332.43,368.20,45.1,41.6,0.380,234356.4,234356.4,858,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218689,482573.00
09/02/2015 14:30,2,1.430,ACTIVE,213.06,348.36,59.954,1441218604,"274151322000087","174011321042388",27.77,31.30,0,329.13,357.08,40.2,36.9,0.252,485071.5,485071.5,856,0,0,0,L,1151911521,1,121.78,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218690,482574.00
09/02/2015 14:30,2,1.457,ACTIVE,213.06,340.25,59.981,1441218604,"274151322000052","174011321042388",28.27,29.00,0,328.52,357.98,41.7,38.4,0.283,518177.2,518177.2,853,0,0,0,L,1151911521,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218691,482575.00
09/02/2015 14:30,2,1.545,ACTIVE,215.54,348.96,59.928,1441218604,"201051344001145","174011321042388",28.82,25.50,0,331.83,367.60,45.1,41.6,0.358,239231.1,239231.1,857,0,0,0,L,1122011218,1,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218692,482576.00
09/02/2015 14:30,2,1.518,ACTIVE,215.54,349.56,60.028,1441218604,"201051344000685","174011321042388",28.88,25.80,0,331.53,367.90,44.4,40.9,0.389,237903.2,237903.2,859,0,0,0,L,1122011218,1,124.49,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218693,482577.00
09/02/2015 14:30,2,1.402,ACTIVE,212.61,345.66,59.986,1441218604,"274151322000088","174011321042388",28.07,28.30,0,328.82,356.48,39.9,36.6,0.265,497559.7,497559.7,855,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218693,482578.00
09/02/2015 14:30,2,1.547,ACTIVE,215.32,349.86,59.981,1441218604,"201051344000438","174011321042388",28.86,25.80,0,331.23,368.20,45.3,41.8,0.371,237935.3,237935.3,858,0,0,0,L,1122011218,1,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218695,482579.00
09/02/2015 14:30,2,1.562,ACTIVE,215.09,348.36,59.959,1441218604,"201051344001135","174011321042388",28.78,25.50,0,330.63,367.00,45.6,42.1,0.367,229521.2,229521.2,854,0,0,0,L,1122011218,1,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218696,482580.00
09/02/2015 14:30,2,1.547,ACTIVE,215.54,349.56,59.928,1441218604,"201051344000417","174011321042388",28.86,26.00,0,331.23,367.00,45.2,41.8,0.367,232853.0,232853.0,855,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218697,482581.00
09/02/2015 14:30,2,1.576,ACTIVE,216.00,348.66,60.028,1441218604,"201051344000594","174011321042388",28.77,26.00,0,330.03,369.10,46.0,42.4,0.371,235050.0,235050.0,854,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218697,482582.00
09/02/2015 14:30,2,1.445,ACTIVE,213.51,342.65,59.981,1441218604,"274151322000083","174011321042388",28.15,29.00,0,328.52,357.08,41.2,37.9,0.292,513883.9,513883.9,854,0,0,0,L,1151911521,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218698,482583.00
09/02/2015 14:30,2,1.604,ACTIVE,215.54,349.86,59.981,1441218604,"201051344000585","174011321042388",28.73,26.30,0,332.13,367.90,46.7,43.1,0.371,234675.5,234675.5,856,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218699,482584.00
09/02/2015 14:30,2,1.428,ACTIVE,213.29,349.56,59.981,1441218604,"274151322000054","174011321042388",28.21,28.80,0,328.82,357.38,40.8,37.4,0.278,508654.9,508654.9,855,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218700,482585.00
09/02/2015 14:30,2,1.566,ACTIVE,215.77,348.66,59.959,1441218604,"201051344001203","174011321042388",28.84,26.00,0,332.73,369.10,45.8,42.2,0.384,235357.4,235357.4,858,0,0,0,L,1122011218,1,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218701,482586.00
09/02/2015 14:30,2,1.547,ACTIVE,215.09,348.96,60.023,1441218604,"201051344000646","174011321042388",28.86,25.80,0,330.93,367.30,45.2,41.7,0.371,231392.2,231392.2,859,0,0,0,L,1122011218,1,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218702,482587.00
09/02/2015 14:30,2,0.934,ACTIVE,214.41,425.61,60.018,1441218604,"274151322000068","174011321042388",39.42,31.50,0,330.33,437.93,37.3,34.1,0.256,411766.7,411766.7,861,0,0,0,L,1151911521,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218703,482588.00
09/02/2015 14:30,2,1.529,ACTIVE,213.96,349.56,59.991,1441218604,"274151322000076","174011321042388",28.67,28.80,0,329.43,358.88,44.4,40.9,0.314,543557.9,543557.9,853,0,0,0,L,1151911521,1,122.23,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218704,482589.00
09/02/2015 14:30,2,1.578,ACTIVE,215.09,348.66,60.023,1441218604,"201051344000890","174011321042388",28.73,26.00,0,330.33,367.60,46.0,42.4,0.367,236204.7,236204.7,856,0,0,0,L,1122011218,1,124.04,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218705,482590.00
09/02/2015 14:30,2,1.553,ACTIVE,216.22,349.86,60.028,1441218604,"201051344000900","174011321042388",28.51,25.80,0,331.53,368.50,44.9,41.4,0.367,237331.4,237331.4,860,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218706,482591.00
09/02/2015 14:30,2,1.557,ACTIVE,216.90,351.67,59.996,1441218604,"201051344000633","174011321042388",28.75,25.80,0,332.73,369.70,45.4,41.8,0.376,225966.5,225966.5,860,0,0,0,L,1122011218,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218707,482592.00
09/02/2015 14:30,2,1.543,ACTIVE,216.67,349.86,59.981,1441218604,"201051344000983","174011321042388",29.22,26.30,0,332.43,368.80,45.7,42.2,0.380,234313.9,234313.9,854,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218708,482593.00
09/02/2015 14:30,2,1.531,ACTIVE,215.54,349.26,59.970,1441218604,"201051344000917","174011321042388",28.90,26.80,0,330.63,367.30,44.9,41.4,0.367,236576.3,236576.3,857,0,0,0,L,1122011218,1,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218709,482594.00
09/02/2015 14:30,2,1.533,ACTIVE,216.90,350.17,59.996,1441218604,"201051344000648","174011321042388",28.86,25.50,0,332.73,368.80,44.9,41.4,0.367,231847.5,231847.5,856,0,0,0,L,1122011218,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218710,482595.00
09/02/2015 14:30,2,1.527,ACTIVE,215.32,349.56,60.002,1441218604,"201051344001093","174011321042388",29.12,26.30,0,331.53,367.60,45.0,41.5,0.349,234809.6,234809.6,861,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218711,482596.00
09/02/2015 14:30,2,1.555,ACTIVE,216.67,350.77,59.954,1441218604,"201051344000645","174011321042388",28.51,26.50,0,333.03,369.40,44.9,41.4,0.362,232912.6,232912.6,855,0,0,0,L,1122011218,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218712,482597.00
09/02/2015 14:30,2,1.422,ACTIVE,213.74,341.15,59.922,1441218604,"274151322000085","174011321042388",28.41,28.50,0,328.82,357.08,40.9,37.5,0.270,511368.2,511368.2,853,0,0,0,L,1151911521,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218713,482598.00
09/02/2015 14:30,2,1.549,ACTIVE,216.00,349.26,59.986,1441218604,"201051344000651","174011321042388",28.75,25.80,0,332.73,368.50,45.1,41.6,0.362,232131.4,232131.4,857,0,0,0,L,1122011218,1,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218714,482599.00
09/02/2015 14:30,2,1.547,ACTIVE,216.67,349.56,60.007,1441218604,"201051344000867","174011321042388",29.10,26.30,0,332.43,367.90,45.6,42.1,0.362,224955.2,224955.2,858,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218715,482600.00
09/02/2015 14:30,2,1.559,ACTIVE,215.32,347.76,59.986,1441218604,"201051344001230","174011321042388",28.55,25.80,0,329.43,366.10,45.1,41.6,0.362,235623.8,235623.8,860,0,0,0,L,1122011218,1,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218716,482601.00
09/02/2015 14:30,2,1.537,ACTIVE,216.90,351.37,59.996,1441218604,"201051344000576","174011321042388",28.71,25.80,0,333.03,369.40,44.7,41.2,0.354,232008.3,232008.3,860,0,0,0,L,1122011218,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218717,482602.00
09/02/2015 14:30,2,1.576,ACTIVE,216.45,350.17,59.996,1441218604,"201051344000579","174011321042388",29.08,26.30,0,332.43,369.10,46.4,42.9,0.376,239308.3,239308.3,854,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441218718,482603.00
09/02/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441218604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219484,482604.00
09/02/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441218604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219484,482605.00
09/02/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441218604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219484,482606.00
09/02/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441218604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219484,482607.00
09/02/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441218604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219484,482608.00
09/02/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441218604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219484,482609.00
09/02/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441218604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219484,482610.00
09/02/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441218604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219484,482611.00
09/02/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441218604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219484,482612.00
09/02/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441218604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219484,482613.00
09/02/2015 14:45,2,1.041,ACTIVE,214.41,343.85,59.986,1441219504,"201051344000955","174011321042388",28.41,26.50,0,329.13,368.20,30.0,27.0,0.234,237542.2,237542.2,858,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219579,482614.00
09/02/2015 14:45,2,0.977,ACTIVE,213.06,341.45,60.007,1441219504,"274151322000095","174011321042388",28.09,29.30,0,328.52,358.28,27.8,24.9,0.181,537242.1,537242.1,854,0,0,0,L,1151911521,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219579,482615.00
09/02/2015 14:45,2,1.047,ACTIVE,215.54,343.85,60.002,1441219504,"201051344000868","174011321042388",28.29,26.30,0,332.43,369.10,30.0,27.0,0.225,224446.0,224446.0,859,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219580,482616.00
09/02/2015 14:45,2,1.041,ACTIVE,216.22,345.96,60.002,1441219504,"201051344000853","174011321042388",27.87,27.00,0,335.14,370.30,29.4,26.5,0.234,230976.1,230976.1,860,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219581,482617.00
09/02/2015 14:45,2,1.004,ACTIVE,215.54,344.45,60.018,1441219504,"201051344000582","174011321042388",28.43,26.50,0,332.43,368.80,28.9,26.0,0.221,229712.7,229712.7,855,0,0,0,L,1122011218,1,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219582,482618.00
09/02/2015 14:45,2,1.037,ACTIVE,215.77,343.85,60.007,1441219504,"201051344000469","174011321042388",28.19,26.00,0,332.73,369.10,29.6,26.6,0.239,226226.7,226226.7,860,0,0,0,L,1122011218,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219583,482619.00
09/02/2015 14:45,2,1.027,ACTIVE,215.54,345.36,60.012,1441219504,"201051344000988","174011321042388",27.99,27.00,0,332.73,371.21,29.2,26.2,0.234,225172.1,225172.1,859,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219584,482620.00
09/02/2015 14:45,2,1.023,ACTIVE,215.77,343.85,60.028,1441219504,"201051344001158","174011321042388",28.29,26.50,0,333.03,369.70,29.3,26.4,0.230,230778.9,230778.9,859,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219585,482621.00
09/02/2015 14:45,2,1.023,ACTIVE,214.87,342.95,60.039,1441219504,"201051344001025","174011321042388",28.78,26.50,0,330.63,369.10,29.9,26.9,0.221,235495.1,235495.1,854,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219586,482622.00
09/02/2015 14:45,2,1.031,ACTIVE,215.77,343.85,59.991,1441219504,"201051344000569","174011321042388",28.37,27.30,0,333.03,370.00,29.7,26.7,0.234,238688.3,238688.3,856,0,0,0,L,1122011218,1,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219587,482623.00
09/02/2015 14:45,2,0.619,ACTIVE,213.06,405.17,59.981,1441219504,"274151322000094","174011321042388",38.05,31.50,0,330.33,432.52,24.1,21.3,0.159,412350.5,412350.5,863,0,0,0,L,1151911521,1,121.78,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219588,482624.00
09/02/2015 14:45,2,1.021,ACTIVE,215.77,344.15,59.991,1441219504,"201051344000458","174011321042388",28.33,27.50,0,333.63,370.00,29.4,26.4,0.234,234365.0,234365.0,859,0,0,0,L,1122011218,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219588,482625.00
09/02/2015 14:45,2,0.941,ACTIVE,213.06,342.65,59.986,1441219504,"274151322000087","174011321042388",27.61,32.20,0,328.82,356.48,26.3,23.5,0.168,485079.1,485079.1,857,0,0,0,L,1151911521,1,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219589,482626.00
09/02/2015 14:45,2,0.975,ACTIVE,212.61,335.44,59.986,1441219504,"274151322000052","174011321042388",27.83,29.50,0,328.22,357.38,27.5,24.6,0.164,518185.2,518185.2,854,0,0,0,L,1151911521,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219590,482627.00
09/02/2015 14:45,2,1.020,ACTIVE,215.09,343.85,59.996,1441219504,"201051344001145","174011321042388",28.45,26.30,0,333.33,369.10,29.4,26.4,0.221,239239.6,239239.6,858,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219591,482628.00
09/02/2015 14:45,2,0.998,ACTIVE,215.32,345.06,59.996,1441219504,"201051344000685","174011321042388",28.23,26.50,0,332.73,370.00,28.6,25.7,0.243,237911.5,237911.5,860,0,0,0,L,1122011218,1,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219592,482629.00
09/02/2015 14:45,2,0.928,ACTIVE,212.38,344.45,59.986,1441219504,"274151322000088","174011321042388",27.65,29.00,0,329.13,356.48,25.9,23.1,0.177,497567.2,497567.2,856,0,0,0,L,1151911521,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219593,482630.00
09/02/2015 14:45,2,1.002,ACTIVE,215.32,344.15,59.996,1441219504,"201051344000438","174011321042388",28.98,26.50,0,332.73,369.40,29.4,26.5,0.230,237943.9,237943.9,859,0,0,0,L,1122011218,1,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219594,482631.00
09/02/2015 14:45,2,1.049,ACTIVE,214.87,342.95,59.981,1441219504,"201051344001135","174011321042388",28.39,26.50,0,330.03,368.50,30.2,27.2,0.225,229529.9,229529.9,855,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219595,482632.00
09/02/2015 14:45,2,1.043,ACTIVE,215.09,344.45,59.991,1441219504,"201051344000417","174011321042388",28.21,27.00,0,330.63,368.80,29.8,26.9,0.230,232861.6,232861.6,856,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219596,482633.00
09/02/2015 14:45,2,1.045,ACTIVE,215.54,344.15,60.018,1441219504,"201051344000594","174011321042388",28.33,26.80,0,330.93,369.10,29.9,27.0,0.230,235058.7,235058.7,855,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219597,482634.00
09/02/2015 14:45,2,0.961,ACTIVE,213.06,341.75,59.949,1441219504,"274151322000083","174011321042388",27.65,29.50,0,329.13,357.38,26.9,24.1,0.177,513891.7,513891.7,855,0,0,0,L,1151911521,1,122.01,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219598,482635.00
09/02/2015 14:45,2,1.074,ACTIVE,215.32,344.76,59.981,1441219504,"201051344000585","174011321042388",28.35,27.00,0,332.13,370.00,30.9,27.9,0.225,234684.4,234684.4,857,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219599,482636.00
09/02/2015 14:45,2,0.949,ACTIVE,213.29,342.65,59.986,1441219504,"274151322000054","174011321042388",27.77,29.50,0,328.52,357.38,26.7,23.9,0.177,508662.6,508662.6,856,0,0,0,L,1151911521,1,122.01,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219600,482637.00
09/02/2015 14:45,2,1.041,ACTIVE,215.09,343.55,60.018,1441219504,"201051344001203","174011321042388",28.27,26.80,0,333.33,370.90,29.8,26.9,0.230,235366.0,235366.0,859,0,0,0,L,1122011218,1,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219601,482638.00
09/02/2015 14:45,2,1.041,ACTIVE,214.87,343.85,60.012,1441219504,"201051344000646","174011321042388",28.09,26.80,0,330.33,368.80,29.7,26.7,0.234,231400.8,231400.8,860,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219601,482639.00
09/02/2015 14:45,2,0.627,ACTIVE,213.51,415.39,59.959,1441219504,"274151322000068","174011321042388",38.70,32.00,0,329.13,438.23,24.5,21.8,0.155,411773.7,411773.7,862,0,0,0,L,1151911521,1,122.23,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219602,482640.00
09/02/2015 14:45,2,0.982,ACTIVE,213.29,342.05,59.986,1441219504,"274151322000076","174011321042388",28.65,29.50,0,329.13,359.18,28.6,25.6,0.190,543566.2,543566.2,854,0,0,0,L,1151911521,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219603,482641.00
09/02/2015 14:45,2,1.045,ACTIVE,214.87,343.25,60.023,1441219504,"201051344000890","174011321042388",28.47,27.00,0,330.33,368.80,30.1,27.2,0.230,236213.4,236213.4,857,0,0,0,L,1122011218,1,123.81,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219604,482642.00
09/02/2015 14:45,2,0.996,ACTIVE,216.00,344.15,59.996,1441219504,"201051344000900","174011321042388",28.80,26.50,0,333.33,370.00,29.1,26.2,0.230,237339.8,237339.8,861,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219605,482643.00
09/02/2015 14:45,2,1.020,ACTIVE,216.45,345.96,60.012,1441219504,"201051344000633","174011321042388",28.53,26.30,0,332.73,370.90,29.5,26.5,0.239,225975.0,225975.0,861,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219606,482644.00
09/02/2015 14:45,2,1.014,ACTIVE,216.00,343.55,59.981,1441219504,"201051344000983","174011321042388",29.12,27.00,0,333.03,370.90,29.9,27.0,0.234,234322.5,234322.5,855,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219607,482645.00
09/02/2015 14:45,2,1.010,ACTIVE,215.32,344.76,59.991,1441219504,"201051344000917","174011321042388",28.49,27.30,0,331.53,369.10,29.1,26.2,0.225,236584.7,236584.7,858,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219608,482646.00
09/02/2015 14:45,2,1.023,ACTIVE,216.22,344.15,59.981,1441219504,"201051344000648","174011321042388",28.25,26.00,0,334.24,370.30,29.3,26.4,0.225,231855.9,231855.9,857,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219609,482647.00
09/02/2015 14:45,2,1.014,ACTIVE,215.09,344.15,59.996,1441219504,"201051344001093","174011321042388",28.61,27.00,0,330.63,369.10,29.4,26.5,0.225,234818.1,234818.1,862,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219610,482648.00
09/02/2015 14:45,2,1.018,ACTIVE,216.67,345.06,60.023,1441219504,"201051344000645","174011321042388",28.15,27.30,0,334.54,370.00,29.1,26.1,0.221,232921.0,232921.0,856,0,0,0,L,1122011218,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219611,482649.00
09/02/2015 14:45,2,0.951,ACTIVE,213.51,341.45,59.996,1441219504,"274151322000085","174011321042388",27.69,29.30,0,329.43,357.38,26.7,23.8,0.168,511375.8,511375.8,854,0,0,0,L,1151911521,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219612,482650.00
09/02/2015 14:45,2,1.006,ACTIVE,215.54,344.76,60.007,1441219504,"201051344000651","174011321042388",28.49,26.30,0,333.33,370.00,29.1,26.1,0.225,232139.7,232139.7,858,0,0,0,L,1122011218,1,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219613,482651.00
09/02/2015 14:45,2,1.049,ACTIVE,216.45,344.15,59.991,1441219504,"201051344000867","174011321042388",28.31,27.30,0,332.73,368.80,30.1,27.1,0.230,224963.8,224963.8,859,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219613,482652.00
09/02/2015 14:45,2,1.029,ACTIVE,214.87,343.55,59.996,1441219504,"201051344001230","174011321042388",28.13,26.50,0,329.13,367.60,29.3,26.4,0.234,235632.2,235632.2,861,0,0,0,L,1122011218,1,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219614,482653.00
09/02/2015 14:45,2,1.000,ACTIVE,216.67,345.96,60.007,1441219504,"201051344000576","174011321042388",28.77,26.50,0,333.33,371.21,29.2,26.2,0.221,232016.6,232016.6,861,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219616,482654.00
09/02/2015 14:45,2,1.061,ACTIVE,216.22,344.45,59.970,1441219504,"201051344000579","174011321042388",28.43,27.00,0,334.24,370.00,30.6,27.6,0.234,239317.0,239317.0,855,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441219617,482655.00
09/02/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441219504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220384,482656.00
09/02/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441219504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220384,482657.00
09/02/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441219504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220384,482658.00
09/02/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441219504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220384,482659.00
09/02/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441219504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220384,482660.00
09/02/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441219504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220384,482661.00
09/02/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441219504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220384,482662.00
09/02/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441219504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220384,482663.00
09/02/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441219504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220384,482664.00
09/02/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441219504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220384,482665.00
09/02/2015 15:00,2,1.119,ACTIVE,214.64,343.85,60.023,1441220404,"201051344000955","174011321042388",28.73,26.50,0,330.93,358.58,32.6,29.5,0.256,237549.3,237549.3,859,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220478,482666.00
09/02/2015 15:00,2,1.061,ACTIVE,213.29,345.96,59.991,1441220404,"274151322000095","174011321042388",28.55,29.30,0,329.73,352.57,30.7,27.7,0.203,537248.8,537248.8,855,0,0,0,L,1151911521,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220479,482667.00
09/02/2015 15:00,2,1.113,ACTIVE,215.54,344.76,60.007,1441220404,"201051344000868","174011321042388",28.49,25.80,0,332.13,358.88,32.1,29.1,0.247,224453.1,224453.1,860,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220480,482668.00
09/02/2015 15:00,2,1.086,ACTIVE,216.22,346.26,60.007,1441220404,"201051344000853","174011321042388",28.73,26.50,0,333.93,360.38,31.6,28.6,0.252,230983.1,230983.1,861,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220481,482669.00
09/02/2015 15:00,2,1.100,ACTIVE,215.54,345.36,60.055,1441220404,"201051344000582","174011321042388",28.19,26.00,0,331.23,359.78,31.4,28.4,0.243,229719.7,229719.7,856,0,0,0,L,1122011218,1,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220482,482670.00
09/02/2015 15:00,2,1.100,ACTIVE,215.77,345.06,60.002,1441220404,"201051344000469","174011321042388",28.51,25.50,0,330.93,359.48,31.8,28.7,0.261,226233.8,226233.8,861,0,0,0,L,1122011218,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220483,482671.00
09/02/2015 15:00,2,1.092,ACTIVE,215.77,346.56,60.002,1441220404,"201051344000988","174011321042388",28.39,26.80,0,331.83,360.69,31.4,28.4,0.265,225179.0,225179.0,860,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220484,482672.00
09/02/2015 15:00,2,1.104,ACTIVE,216.00,345.06,60.002,1441220404,"201051344001158","174011321042388",28.33,26.50,0,331.83,359.78,31.7,28.6,0.256,230785.9,230785.9,860,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220485,482673.00
09/02/2015 15:00,2,1.105,ACTIVE,215.32,344.15,59.991,1441220404,"201051344001025","174011321042388",28.90,26.00,0,332.43,360.08,32.4,29.3,0.247,235502.3,235502.3,855,0,0,0,L,1122011218,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220486,482674.00
09/02/2015 15:00,2,1.105,ACTIVE,215.77,345.06,60.034,1441220404,"201051344000569","174011321042388",28.43,27.00,0,332.43,360.69,31.8,28.8,0.252,238695.4,238695.4,857,0,0,0,L,1122011218,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220487,482675.00
09/02/2015 15:00,2,0.652,ACTIVE,213.74,417.49,59.996,1441220404,"274151322000094","174011321042388",39.32,31.30,0,330.03,424.41,25.9,23.1,0.172,412356.1,412356.1,864,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220488,482676.00
09/02/2015 15:00,2,1.082,ACTIVE,216.00,344.45,60.007,1441220404,"201051344000458","174011321042388",28.80,27.50,0,332.13,359.18,31.6,28.6,0.256,234372.0,234372.0,860,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220488,482677.00
09/02/2015 15:00,2,1.033,ACTIVE,213.51,340.55,59.996,1441220404,"274151322000087","174011321042388",27.83,31.50,0,329.73,351.37,29.1,26.2,0.190,485085.4,485085.4,858,0,0,0,L,1151911521,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220489,482678.00
09/02/2015 15:00,2,1.070,ACTIVE,213.29,345.96,60.002,1441220404,"274151322000052","174011321042388",27.97,29.50,0,329.13,352.27,30.3,27.4,0.203,518191.7,518191.7,855,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220490,482679.00
09/02/2015 15:00,2,1.113,ACTIVE,215.32,345.06,60.002,1441220404,"201051344001145","174011321042388",28.49,25.80,0,332.13,359.48,32.2,29.1,0.243,239246.7,239246.7,859,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220491,482680.00
09/02/2015 15:00,2,1.084,ACTIVE,215.54,345.66,60.023,1441220404,"201051344000685","174011321042388",28.49,26.30,0,332.13,359.48,31.3,28.3,0.265,237918.4,237918.4,861,0,0,0,L,1122011218,1,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220492,482681.00
09/02/2015 15:00,2,1.023,ACTIVE,213.06,340.25,59.959,1441220404,"274151322000088","174011321042388",27.77,28.50,0,329.73,351.37,28.8,25.9,0.186,497573.4,497573.4,857,0,0,0,L,1151911521,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220493,482682.00
