ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 15:00,2,1.094,ACTIVE,215.32,345.06,60.012,1441220404,"201051344000438","174011321042388",29.06,26.50,0,332.13,359.78,32.2,29.2,0.261,237950.9,237950.9,860,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220494,482683.00
09/02/2015 15:00,2,1.119,ACTIVE,215.09,343.85,60.012,1441220404,"201051344001135","174011321042388",28.92,26.30,0,331.53,359.18,32.9,29.8,0.256,229537.1,229537.1,856,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220495,482684.00
09/02/2015 15:00,2,1.123,ACTIVE,215.54,345.36,60.012,1441220404,"201051344000417","174011321042388",28.57,27.00,0,332.13,358.88,32.5,29.4,0.256,232868.7,232868.7,857,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220496,482685.00
09/02/2015 15:00,2,1.129,ACTIVE,215.32,345.06,59.981,1441220404,"201051344000594","174011321042388",28.49,26.80,0,330.63,359.18,32.6,29.5,0.256,235065.9,235065.9,856,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220497,482686.00
09/02/2015 15:00,2,1.051,ACTIVE,213.29,345.66,59.996,1441220404,"274151322000083","174011321042388",27.95,29.80,0,329.73,351.67,29.8,26.8,0.194,513898.1,513898.1,856,0,0,0,L,1151911521,1,122.01,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220498,482687.00
09/02/2015 15:00,2,1.154,ACTIVE,215.54,346.26,59.991,1441220404,"201051344000585","174011321042388",28.73,26.80,0,331.83,359.48,33.6,30.5,0.256,234691.7,234691.7,858,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220499,482688.00
09/02/2015 15:00,2,1.047,ACTIVE,213.29,338.74,60.007,1441220404,"274151322000054","174011321042388",27.85,30.00,0,329.43,352.27,29.5,26.5,0.194,508668.9,508668.9,857,0,0,0,L,1151911521,1,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220500,482689.00
09/02/2015 15:00,2,1.113,ACTIVE,215.54,345.06,60.007,1441220404,"201051344001203","174011321042388",28.88,26.30,0,333.03,360.69,32.6,29.5,0.261,235373.1,235373.1,860,0,0,0,L,1122011218,1,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220501,482690.00
09/02/2015 15:00,2,1.129,ACTIVE,214.87,345.06,60.002,1441220404,"201051344000646","174011321042388",28.27,26.50,0,330.93,358.88,32.4,29.3,0.256,231407.9,231407.9,861,0,0,0,L,1122011218,1,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220502,482691.00
09/02/2015 15:00,2,0.699,ACTIVE,214.19,417.79,59.986,1441220404,"274151322000068","174011321042388",38.94,31.80,0,330.63,431.02,27.2,24.3,0.172,411779.6,411779.6,863,0,0,0,L,1151911521,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220503,482692.00
09/02/2015 15:00,2,1.066,ACTIVE,213.96,346.86,59.996,1441220404,"274151322000076","174011321042388",29.14,29.30,0,330.33,352.87,31.5,28.5,0.221,543573.1,543573.1,855,0,0,0,L,1151911521,1,122.23,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220504,482693.00
09/02/2015 15:00,2,1.143,ACTIVE,215.09,344.15,60.007,1441220404,"201051344000890","174011321042388",28.45,27.00,0,331.23,359.18,33.0,29.9,0.252,236220.6,236220.6,858,0,0,0,L,1122011218,1,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220505,482694.00
09/02/2015 15:00,2,1.094,ACTIVE,215.77,344.76,59.996,1441220404,"201051344000900","174011321042388",28.57,26.00,0,331.53,359.18,31.7,28.7,0.252,237346.8,237346.8,862,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220506,482695.00
09/02/2015 15:00,2,1.107,ACTIVE,216.22,345.96,60.002,1441220404,"201051344000633","174011321042388",28.69,26.00,0,333.03,360.38,32.2,29.1,0.252,225982.1,225982.1,862,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220507,482696.00
09/02/2015 15:00,2,1.113,ACTIVE,216.00,344.45,60.012,1441220404,"201051344000983","174011321042388",28.96,26.80,0,332.43,359.48,32.7,29.6,0.256,234329.7,234329.7,856,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220508,482697.00
09/02/2015 15:00,2,1.180,ACTIVE,215.77,346.86,60.007,1441220404,"201051344000917","174011321042388",19.08,27.00,0,332.13,359.18,23.4,20.7,0.194,236591.7,236591.7,859,0,0,0,L,1122011218,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220508,482698.00
09/02/2015 15:00,2,1.104,ACTIVE,216.00,344.76,60.007,1441220404,"201051344000648","174011321042388",28.57,25.80,0,333.03,359.78,32.0,28.9,0.252,231862.9,231862.9,858,0,0,0,L,1122011218,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220509,482699.00
09/02/2015 15:00,2,1.117,ACTIVE,215.54,345.96,59.944,1441220404,"201051344001093","174011321042388",28.53,26.30,0,332.43,359.48,32.3,29.3,0.247,234825.1,234825.1,863,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220510,482700.00
09/02/2015 15:00,2,1.107,ACTIVE,216.22,344.76,59.991,1441220404,"201051344000645","174011321042388",28.35,26.80,0,333.93,359.78,31.8,28.8,0.247,232927.9,232927.9,857,0,0,0,L,1122011218,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220511,482701.00
09/02/2015 15:00,2,1.039,ACTIVE,213.74,339.04,60.002,1441220404,"274151322000085","174011321042388",28.01,29.00,0,330.33,351.97,29.4,26.5,0.190,511382.2,511382.2,855,0,0,0,L,1151911521,1,124.04,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220512,482702.00
09/02/2015 15:00,2,1.098,ACTIVE,215.77,345.96,59.996,1441220404,"201051344000651","174011321042388",28.69,25.50,0,333.03,359.78,31.9,28.9,0.252,232146.7,232146.7,859,0,0,0,L,1122011218,1,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220513,482703.00
09/02/2015 15:00,2,1.135,ACTIVE,216.00,343.85,60.002,1441220404,"201051344000867","174011321042388",28.51,26.80,0,332.73,358.58,32.8,29.7,0.252,224970.9,224970.9,860,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220514,482704.00
09/02/2015 15:00,2,1.104,ACTIVE,215.54,344.76,60.055,1441220404,"201051344001230","174011321042388",28.69,26.50,0,330.93,357.98,32.1,29.1,0.256,235639.2,235639.2,862,0,0,0,L,1122011218,1,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220515,482705.00
09/02/2015 15:00,2,1.090,ACTIVE,216.22,346.26,60.012,1441220404,"201051344000576","174011321042388",28.75,26.00,0,333.63,360.08,31.8,28.7,0.243,232023.6,232023.6,862,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220516,482706.00
09/02/2015 15:00,2,1.148,ACTIVE,216.00,344.45,60.002,1441220404,"201051344000579","174011321042388",28.55,27.00,0,332.73,359.48,33.2,30.2,0.265,239324.4,239324.4,856,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441220517,482707.00
09/02/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441220404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221284,482708.00
09/02/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441220404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221284,482709.00
09/02/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441220404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221284,482710.00
09/02/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441220404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221284,482711.00
09/02/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441220404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221284,482712.00
09/02/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441220404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221284,482713.00
09/02/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441220404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221284,482714.00
09/02/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441220404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221284,482715.00
09/02/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441220404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221284,482716.00
09/02/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441220404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221284,482717.00
09/02/2015 15:15,2,1.174,ACTIVE,214.41,344.45,59.981,1441221305,"201051344000955","174011321042388",28.55,26.30,0,330.33,359.78,34.0,30.9,0.270,237556.2,237556.2,860,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221380,482718.00
09/02/2015 15:15,2,1.102,ACTIVE,212.16,345.66,59.975,1441221305,"274151322000095","174011321042388",28.51,29.00,0,329.43,352.27,31.7,28.7,0.230,537255.1,537255.1,856,0,0,0,L,1151911521,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221381,482719.00
09/02/2015 15:15,2,1.168,ACTIVE,214.87,343.55,60.007,1441221305,"201051344000868","174011321042388",28.67,25.50,0,331.53,359.48,34.0,30.8,0.270,224460.0,224460.0,861,0,0,0,L,1122011218,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221382,482720.00
09/02/2015 15:15,2,1.162,ACTIVE,215.54,345.06,59.981,1441221305,"201051344000853","174011321042388",28.49,26.30,0,333.33,361.59,33.6,30.5,0.270,230989.8,230989.8,862,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221383,482721.00
09/02/2015 15:15,2,1.137,ACTIVE,215.09,345.36,59.965,1441221305,"201051344000582","174011321042388",28.61,26.00,0,331.53,361.29,33.0,29.9,0.265,229726.3,229726.3,857,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221383,482722.00
09/02/2015 15:15,2,1.148,ACTIVE,215.32,345.06,60.018,1441221305,"201051344000469","174011321042388",28.82,25.50,0,332.13,360.08,33.5,30.4,0.274,226240.5,226240.5,862,0,0,0,L,1122011218,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221384,482723.00
09/02/2015 15:15,2,1.170,ACTIVE,215.09,345.36,59.975,1441221305,"201051344000988","174011321042388",28.01,26.50,0,332.13,361.29,33.2,30.2,0.278,225185.7,225185.7,861,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221385,482724.00
09/02/2015 15:15,2,1.154,ACTIVE,215.09,344.45,59.981,1441221305,"201051344001158","174011321042388",28.63,26.30,0,331.23,360.08,33.5,30.4,0.274,230792.6,230792.6,861,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221386,482725.00
09/02/2015 15:15,2,1.164,ACTIVE,214.64,344.15,60.039,1441221305,"201051344001025","174011321042388",28.82,26.00,0,330.93,360.99,34.0,30.9,0.270,235509.1,235509.1,856,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221387,482726.00
09/02/2015 15:15,2,1.156,ACTIVE,215.09,344.15,59.975,1441221305,"201051344000569","174011321042388",28.84,26.80,0,331.83,360.08,33.8,30.7,0.274,238702.2,238702.2,858,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221388,482727.00
09/02/2015 15:15,2,0.713,ACTIVE,212.61,411.78,59.954,1441221305,"274151322000094","174011321042388",38.65,31.00,0,328.22,426.21,28.0,25.1,0.186,412361.6,412361.6,865,0,0,0,L,1151911521,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221389,482728.00
09/02/2015 15:15,2,1.143,ACTIVE,215.32,344.15,59.975,1441221305,"201051344000458","174011321042388",28.86,27.00,0,332.13,359.48,33.5,30.4,0.274,234378.7,234378.7,861,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221390,482729.00
09/02/2015 15:15,2,1.070,ACTIVE,212.61,340.25,59.954,1441221305,"274151322000087","174011321042388",27.89,31.50,0,328.22,351.67,30.3,27.4,0.199,485091.4,485091.4,859,0,0,0,L,1151911521,1,121.78,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221391,482730.00
09/02/2015 15:15,2,1.119,ACTIVE,212.83,342.35,59.970,1441221305,"274151322000052","174011321042388",27.79,29.30,0,328.82,352.57,31.5,28.5,0.212,518198.1,518198.1,856,0,0,0,L,1151911521,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221392,482731.00
09/02/2015 15:15,2,1.156,ACTIVE,214.87,344.76,59.981,1441221305,"201051344001145","174011321042388",28.49,25.80,0,332.13,360.99,33.4,30.3,0.265,239253.4,239253.4,860,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221393,482732.00
09/02/2015 15:15,2,1.127,ACTIVE,215.09,345.36,59.944,1441221305,"201051344000685","174011321042388",28.67,26.30,0,332.13,361.29,32.7,29.7,0.283,237924.9,237924.9,862,0,0,0,L,1122011218,1,124.04,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221393,482733.00
09/02/2015 15:15,2,1.064,ACTIVE,212.16,341.45,59.986,1441221305,"274151322000088","174011321042388",27.79,28.80,0,327.32,351.97,29.9,27.0,0.203,497579.3,497579.3,858,0,0,0,L,1151911521,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221394,482734.00
09/02/2015 15:15,2,1.146,ACTIVE,214.87,345.36,59.996,1441221305,"201051344000438","174011321042388",28.92,26.30,0,331.53,361.59,33.6,30.5,0.265,237957.7,237957.7,861,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221395,482735.00
09/02/2015 15:15,2,1.168,ACTIVE,214.64,343.55,59.975,1441221305,"201051344001135","174011321042388",28.92,26.00,0,332.13,360.38,34.2,31.1,0.265,229544.1,229544.1,857,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221396,482736.00
09/02/2015 15:15,2,1.168,ACTIVE,214.87,345.06,60.012,1441221305,"201051344000417","174011321042388",28.65,27.00,0,332.43,360.08,34.0,30.8,0.270,232875.6,232875.6,858,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221397,482737.00
09/02/2015 15:15,2,1.180,ACTIVE,214.64,343.55,60.034,1441221305,"201051344000594","174011321042388",28.49,26.50,0,328.22,359.48,34.1,31.0,0.274,235072.8,235072.8,857,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221398,482738.00
09/02/2015 15:15,2,1.098,ACTIVE,212.38,343.25,59.981,1441221305,"274151322000083","174011321042388",27.81,29.80,0,329.43,352.27,30.9,27.9,0.221,513904.3,513904.3,857,0,0,0,L,1151911521,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221399,482739.00
09/02/2015 15:15,2,1.211,ACTIVE,215.09,345.66,59.975,1441221305,"201051344000585","174011321042388",28.45,26.50,0,331.83,361.29,34.9,31.8,0.265,234698.8,234698.8,859,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221400,482740.00
09/02/2015 15:15,2,1.088,ACTIVE,212.61,339.34,59.938,1441221305,"274151322000054","174011321042388",27.83,29.80,0,329.13,352.27,30.7,27.7,0.208,508675.0,508675.0,858,0,0,0,L,1151911521,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221401,482741.00
09/02/2015 15:15,2,1.160,ACTIVE,215.09,344.76,59.970,1441221305,"201051344001203","174011321042388",28.73,26.00,0,332.73,362.49,33.8,30.7,0.274,235379.9,235379.9,861,0,0,0,L,1122011218,1,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221402,482742.00
09/02/2015 15:15,2,1.141,ACTIVE,214.19,345.06,59.975,1441221305,"201051344000646","174011321042388",29.06,26.80,0,331.23,360.69,33.6,30.5,0.270,231414.7,231414.7,862,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221403,482743.00
09/02/2015 15:15,2,0.744,ACTIVE,213.06,402.77,59.975,1441221305,"274151322000068","174011321042388",37.81,31.80,0,329.43,428.01,28.5,25.6,0.190,411785.3,411785.3,864,0,0,0,L,1151911521,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221404,482744.00
09/02/2015 15:15,2,1.102,ACTIVE,213.06,345.96,59.975,1441221305,"274151322000076","174011321042388",29.06,29.00,0,329.73,352.87,32.4,29.4,0.234,543579.6,543579.6,856,0,0,0,L,1151911521,1,121.78,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221405,482745.00
09/02/2015 15:15,2,1.184,ACTIVE,214.41,343.55,59.933,1441221305,"201051344000890","174011321042388",28.49,26.50,0,331.83,360.69,34.2,31.1,0.261,236227.5,236227.5,859,0,0,0,L,1122011218,1,123.36,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221406,482746.00
09/02/2015 15:15,2,1.127,ACTIVE,214.87,344.45,59.965,1441221305,"201051344000900","174011321042388",28.94,25.80,0,332.43,360.08,33.1,30.0,0.270,237353.5,237353.5,863,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221406,482747.00
09/02/2015 15:15,2,1.156,ACTIVE,215.32,345.66,59.981,1441221305,"201051344000633","174011321042388",28.65,25.80,0,332.43,360.99,33.6,30.5,0.274,225988.9,225988.9,863,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221407,482748.00
09/02/2015 15:15,2,1.152,ACTIVE,215.09,343.25,59.970,1441221305,"201051344000983","174011321042388",29.14,26.50,0,332.13,360.38,34.0,30.9,0.270,234336.6,234336.6,857,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221408,482749.00
09/02/2015 15:15,2,1.131,ACTIVE,214.87,345.36,59.970,1441221305,"201051344000917","174011321042388",28.84,27.00,0,332.73,360.99,33.1,30.0,0.265,236598.3,236598.3,860,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221409,482750.00
09/02/2015 15:15,2,1.152,ACTIVE,215.09,343.85,59.975,1441221305,"201051344000648","174011321042388",28.55,25.30,0,332.43,360.08,33.3,30.2,0.265,231869.6,231869.6,859,0,0,0,L,1122011218,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221410,482751.00
09/02/2015 15:15,2,1.148,ACTIVE,214.41,344.45,59.944,1441221305,"201051344001093","174011321042388",28.69,26.30,0,333.03,360.99,33.4,30.3,0.256,234831.9,234831.9,864,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221411,482752.00
09/02/2015 15:15,2,1.150,ACTIVE,215.09,344.15,59.996,1441221305,"201051344000645","174011321042388",28.37,26.30,0,332.43,360.08,33.1,30.0,0.261,232934.6,232934.6,858,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221412,482753.00
09/02/2015 15:15,2,1.074,ACTIVE,212.61,339.04,59.949,1441221305,"274151322000085","174011321042388",28.07,28.80,0,329.73,351.97,30.5,27.5,0.203,511388.3,511388.3,856,0,0,0,L,1151911521,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221413,482754.00
09/02/2015 15:15,2,1.146,ACTIVE,215.09,345.66,59.975,1441221305,"201051344000651","174011321042388",28.43,25.80,0,333.33,361.59,33.0,30.0,0.261,232153.4,232153.4,860,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221414,482755.00
09/02/2015 15:15,2,1.156,ACTIVE,215.09,342.95,59.965,1441221305,"201051344000867","174011321042388",28.96,26.50,0,331.53,359.48,33.9,30.8,0.261,224977.8,224977.8,861,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221415,482756.00
09/02/2015 15:15,2,1.152,ACTIVE,214.41,344.15,59.975,1441221305,"201051344001230","174011321042388",28.37,26.30,0,330.33,359.18,33.2,30.1,0.270,235645.9,235645.9,863,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221416,482757.00
09/02/2015 15:15,2,1.139,ACTIVE,215.09,345.06,59.986,1441221305,"201051344000576","174011321042388",28.61,25.80,0,332.43,360.69,33.1,30.0,0.261,232030.2,232030.2,863,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221416,482758.00
09/02/2015 15:15,2,1.193,ACTIVE,214.64,343.85,60.007,1441221305,"201051344000579","174011321042388",28.51,26.80,0,332.13,360.38,34.5,31.3,0.270,239331.4,239331.4,857,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441221417,482759.00
09/02/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441221305,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222185,482760.00
09/02/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441221305,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222185,482761.00
09/02/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441221305,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222185,482762.00
09/02/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441221305,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222185,482763.00
09/02/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441221305,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222185,482764.00
09/02/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441221305,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222185,482765.00
09/02/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441221305,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222185,482766.00
09/02/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441221305,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222185,482767.00
09/02/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441221305,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222185,482768.00
09/02/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441221305,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222185,482769.00
09/02/2015 15:30,2,1.055,ACTIVE,214.87,344.76,60.007,1441222203,"201051344000955","174011321042388",28.65,26.50,0,330.63,359.18,30.6,27.6,0.243,237563.0,237563.0,861,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222278,482770.00
09/02/2015 15:30,2,0.986,ACTIVE,212.83,343.85,59.975,1441222203,"274151322000095","174011321042388",28.67,29.50,0,329.73,351.37,28.6,25.7,0.186,537261.4,537261.4,857,0,0,0,L,1151911521,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222279,482771.00
09/02/2015 15:30,2,1.047,ACTIVE,215.32,345.06,59.975,1441222203,"201051344000868","174011321042388",28.63,25.80,0,330.33,359.78,30.4,27.4,0.230,224466.8,224466.8,862,0,0,0,L,1122011218,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222280,482772.00
09/02/2015 15:30,2,1.035,ACTIVE,216.00,345.96,59.986,1441222203,"201051344000853","174011321042388",28.51,26.50,0,332.13,362.19,29.9,26.9,0.239,230996.5,230996.5,863,0,0,0,L,1122011218,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222281,482773.00
09/02/2015 15:30,2,1.033,ACTIVE,215.77,345.06,59.975,1441222203,"201051344000582","174011321042388",28.13,26.00,0,332.43,360.69,29.4,26.5,0.234,229732.9,229732.9,858,0,0,0,L,1122011218,1,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222282,482774.00
09/02/2015 15:30,2,1.045,ACTIVE,215.54,344.45,59.975,1441222203,"201051344000469","174011321042388",28.27,25.50,0,330.03,360.08,29.9,27.0,0.247,226247.2,226247.2,863,0,0,0,L,1122011218,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222283,482775.00
09/02/2015 15:30,2,1.033,ACTIVE,215.32,345.96,59.970,1441222203,"201051344000988","174011321042388",28.25,26.80,0,331.83,361.59,29.6,26.6,0.239,225192.3,225192.3,862,0,0,0,L,1122011218,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222284,482776.00
09/02/2015 15:30,2,1.043,ACTIVE,215.32,344.76,59.991,1441222203,"201051344001158","174011321042388",28.19,26.50,0,330.63,360.08,29.8,26.8,0.239,230799.3,230799.3,862,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222285,482777.00
09/02/2015 15:30,2,1.055,ACTIVE,215.09,343.85,59.986,1441222203,"201051344001025","174011321042388",28.41,26.30,0,331.53,360.38,30.4,27.4,0.234,235515.9,235515.9,857,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222286,482778.00
09/02/2015 15:30,2,1.047,ACTIVE,215.32,343.55,59.975,1441222203,"201051344000569","174011321042388",28.33,27.00,0,331.53,359.78,30.1,27.1,0.234,238709.0,238709.0,859,0,0,0,L,1122011218,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222287,482779.00
09/02/2015 15:30,2,0.660,ACTIVE,212.83,401.56,59.991,1441222203,"274151322000094","174011321042388",37.37,31.50,0,330.03,426.21,25.1,22.3,0.168,412367.0,412367.0,866,0,0,0,L,1151911521,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222288,482780.00
09/02/2015 15:30,2,1.014,ACTIVE,215.54,344.15,59.986,1441222203,"201051344000458","174011321042388",28.88,27.30,0,331.53,359.78,29.7,26.7,0.243,234385.4,234385.4,862,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222288,482781.00
09/02/2015 15:30,2,0.971,ACTIVE,212.83,337.84,59.965,1441222203,"274151322000087","174011321042388",27.79,31.80,0,329.73,350.17,27.3,24.4,0.164,485097.4,485097.4,860,0,0,0,L,1151911521,1,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222290,482782.00
09/02/2015 15:30,2,1.016,ACTIVE,212.83,336.64,59.965,1441222203,"274151322000052","174011321042388",27.71,29.50,0,328.22,351.37,28.5,25.6,0.199,518204.3,518204.3,857,0,0,0,L,1151911521,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222291,482783.00
09/02/2015 15:30,2,1.029,ACTIVE,215.09,344.45,60.023,1441222203,"201051344001145","174011321042388",28.69,26.00,0,332.43,360.69,30.0,27.0,0.225,239260.1,239260.1,861,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222292,482784.00
09/02/2015 15:30,2,1.014,ACTIVE,215.09,345.36,59.981,1441222203,"201051344000685","174011321042388",28.43,26.50,0,331.83,361.29,29.2,26.3,0.247,237931.4,237931.4,863,0,0,0,L,1122011218,1,124.27,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222293,482785.00
09/02/2015 15:30,2,0.957,ACTIVE,212.38,337.54,59.975,1441222203,"274151322000088","174011321042388",27.71,29.00,0,329.43,351.07,26.9,24.0,0.172,497585.2,497585.2,859,0,0,0,L,1151911521,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222293,482786.00
09/02/2015 15:30,2,1.043,ACTIVE,214.87,344.76,59.917,1441222203,"201051344000438","174011321042388",28.37,26.30,0,332.73,360.99,30.0,27.0,0.234,237964.4,237964.4,862,0,0,0,L,1122011218,1,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222294,482787.00
09/02/2015 15:30,2,1.055,ACTIVE,214.64,343.25,59.981,1441222203,"201051344001135","174011321042388",28.73,26.50,0,331.53,359.48,30.7,27.7,0.230,229551.0,229551.0,858,0,0,0,L,1122011218,1,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222295,482788.00
09/02/2015 15:30,2,1.066,ACTIVE,214.64,343.85,59.975,1441222203,"201051344000417","174011321042388",28.01,27.00,0,331.53,359.48,30.3,27.3,0.234,232882.3,232882.3,859,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222296,482789.00
09/02/2015 15:30,2,1.049,ACTIVE,214.87,344.45,59.970,1441222203,"201051344000594","174011321042388",28.51,26.50,0,329.13,359.18,30.3,27.4,0.234,235079.6,235079.6,858,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222297,482790.00
09/02/2015 15:30,2,0.990,ACTIVE,212.61,341.15,59.970,1441222203,"274151322000083","174011321042388",27.81,29.50,0,329.43,350.77,27.9,25.0,0.181,513910.4,513910.4,858,0,0,0,L,1151911521,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222298,482791.00
09/02/2015 15:30,2,1.078,ACTIVE,215.32,345.36,59.912,1441222203,"201051344000585","174011321042388",28.55,26.80,0,332.13,360.38,31.2,28.2,0.239,234705.9,234705.9,860,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222299,482792.00
09/02/2015 15:30,2,0.979,ACTIVE,212.83,342.05,59.975,1441222203,"274151322000054","174011321042388",27.83,30.30,0,328.52,351.37,27.6,24.7,0.177,508681.1,508681.1,859,0,0,0,L,1151911521,1,123.14,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222300,482793.00
09/02/2015 15:30,2,1.039,ACTIVE,215.09,344.45,59.928,1441222203,"201051344001203","174011321042388",28.65,26.50,0,331.83,361.89,30.2,27.2,0.230,235386.7,235386.7,862,0,0,0,L,1122011218,1,124.27,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222301,482794.00
09/02/2015 15:30,2,1.031,ACTIVE,214.41,344.45,59.975,1441222203,"201051344000646","174011321042388",28.75,26.80,0,330.33,360.08,30.1,27.1,0.234,231421.4,231421.4,863,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222302,482795.00
09/02/2015 15:30,2,0.662,ACTIVE,212.83,409.98,59.965,1441222203,"274151322000068","174011321042388",38.15,32.00,0,330.03,426.81,25.9,23.0,0.168,411790.9,411790.9,865,0,0,0,L,1151911521,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222303,482796.00
09/02/2015 15:30,2,1.000,ACTIVE,213.06,339.34,59.975,1441222203,"274151322000076","174011321042388",28.82,29.00,0,330.33,351.67,29.2,26.3,0.199,543586.1,543586.1,857,0,0,0,L,1151911521,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222304,482797.00
09/02/2015 15:30,2,1.057,ACTIVE,214.87,343.55,60.028,1441222203,"201051344000890","174011321042388",28.57,26.80,0,331.53,359.78,30.6,27.6,0.230,236234.4,236234.4,860,0,0,0,L,1122011218,1,123.59,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222305,482798.00
09/02/2015 15:30,2,1.016,ACTIVE,215.09,344.45,59.912,1441222203,"201051344000900","174011321042388",28.25,26.00,0,330.93,359.18,29.1,26.2,0.230,237360.0,237360.0,864,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222305,482799.00
09/02/2015 15:30,2,1.023,ACTIVE,215.54,345.06,59.996,1441222203,"201051344000633","174011321042388",28.65,25.80,0,330.93,360.38,29.7,26.8,0.230,225995.6,225995.6,864,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222306,482800.00
09/02/2015 15:30,2,1.027,ACTIVE,215.32,343.55,59.954,1441222203,"201051344000983","174011321042388",28.92,26.80,0,330.93,359.18,30.1,27.1,0.230,234343.4,234343.4,858,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222307,482801.00
09/02/2015 15:30,2,1.020,ACTIVE,215.09,344.76,59.938,1441222203,"201051344000917","174011321042388",28.43,27.30,0,331.23,360.08,29.4,26.4,0.225,236604.9,236604.9,861,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222308,482802.00
09/02/2015 15:30,2,1.000,ACTIVE,215.54,344.15,59.970,1441222203,"201051344000648","174011321042388",28.90,25.30,0,330.93,359.78,29.3,26.4,0.225,231876.3,231876.3,860,0,0,0,L,1122011218,1,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222309,482803.00
09/02/2015 15:30,2,1.037,ACTIVE,214.64,344.76,59.986,1441222203,"201051344001093","174011321042388",28.19,26.50,0,330.63,360.08,29.6,26.7,0.221,234838.5,234838.5,865,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222310,482804.00
09/02/2015 15:30,2,1.016,ACTIVE,215.54,343.85,59.981,1441222203,"201051344000645","174011321042388",28.25,26.30,0,330.93,359.48,29.1,26.1,0.221,232941.1,232941.1,859,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222311,482805.00
09/02/2015 15:30,2,0.959,ACTIVE,212.83,340.55,59.981,1441222203,"274151322000085","174011321042388",28.17,29.00,0,330.33,350.47,27.4,24.5,0.181,511394.3,511394.3,857,0,0,0,L,1151911521,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222312,482806.00
09/02/2015 15:30,2,1.029,ACTIVE,214.64,344.15,59.954,1441222203,"201051344000651","174011321042388",28.21,26.00,0,332.43,360.38,29.4,26.5,0.234,232160.0,232160.0,861,0,0,0,L,1122011218,1,123.81,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222313,482807.00
09/02/2015 15:30,2,1.041,ACTIVE,215.09,342.65,59.981,1441222203,"201051344000867","174011321042388",28.53,26.50,0,330.33,358.88,30.1,27.1,0.230,224984.6,224984.6,862,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222314,482808.00
09/02/2015 15:30,2,1.014,ACTIVE,214.64,343.55,59.986,1441222203,"201051344001230","174011321042388",28.73,26.50,0,329.73,358.88,29.5,26.6,0.230,235652.5,235652.5,864,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222314,482809.00
09/02/2015 15:30,2,1.016,ACTIVE,215.54,345.06,59.986,1441222203,"201051344000576","174011321042388",28.25,25.80,0,331.23,360.08,29.1,26.1,0.225,232036.8,232036.8,864,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222315,482810.00
09/02/2015 15:30,2,1.047,ACTIVE,215.09,343.85,59.975,1441222203,"201051344000579","174011321042388",28.84,27.00,0,331.53,359.48,30.6,27.6,0.234,239338.3,239338.3,858,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441222316,482811.00
09/02/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441222203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223083,482812.00
09/02/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441222203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223083,482813.00
09/02/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441222203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223083,482814.00
09/02/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441222203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223083,482815.00
09/02/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441222203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223083,482816.00
09/02/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441222203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223083,482817.00
09/02/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441222203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223083,482818.00
09/02/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441222203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223083,482819.00
09/02/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441222203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223083,482820.00
09/02/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441222203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223083,482821.00
09/02/2015 15:45,2,1.121,ACTIVE,216.00,345.66,59.981,1441223103,"201051344000955","174011321042388",28.94,26.50,0,332.13,361.89,32.9,29.8,0.256,237570.3,237570.3,862,0,0,0,L,1122011218,1,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223177,482822.00
09/02/2015 15:45,2,1.066,ACTIVE,213.29,339.34,59.949,1441223103,"274151322000095","174011321042388",28.55,29.50,0,329.43,353.47,30.8,27.8,0.203,537268.2,537268.2,858,0,0,0,L,1151911521,1,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223178,482823.00
09/02/2015 15:45,2,1.145,ACTIVE,216.00,345.36,60.007,1441223103,"201051344000868","174011321042388",28.43,25.80,0,332.43,362.49,33.0,29.9,0.256,224474.1,224474.1,863,0,0,0,L,1122011218,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223179,482824.00
09/02/2015 15:45,2,1.104,ACTIVE,216.67,346.56,59.981,1441223103,"201051344000853","174011321042388",28.92,26.80,0,334.24,363.69,32.4,29.3,0.256,231003.7,231003.7,864,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223180,482825.00
09/02/2015 15:45,2,1.100,ACTIVE,216.45,347.46,59.959,1441223103,"201051344000582","174011321042388",28.57,26.00,0,333.03,363.39,31.9,28.8,0.256,229739.9,229739.9,859,0,0,0,L,1122011218,1,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223181,482826.00
09/02/2015 15:45,2,1.121,ACTIVE,216.22,345.96,59.891,1441223103,"201051344000469","174011321042388",28.53,25.50,0,331.53,362.19,32.4,29.4,0.261,226254.4,226254.4,864,0,0,0,L,1122011218,1,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223182,482827.00
09/02/2015 15:45,2,1.109,ACTIVE,216.22,346.86,59.944,1441223103,"201051344000988","174011321042388",28.45,26.80,0,331.83,363.99,32.0,29.0,0.261,225199.4,225199.4,863,0,0,0,L,1122011218,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223183,482828.00
09/02/2015 15:45,2,1.137,ACTIVE,216.22,345.66,59.996,1441223103,"201051344001158","174011321042388",27.91,26.50,0,332.13,362.49,32.1,29.1,0.261,230806.4,230806.4,863,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223184,482829.00
09/02/2015 15:45,2,1.125,ACTIVE,216.22,345.66,60.023,1441223103,"201051344001025","174011321042388",28.75,26.30,0,333.03,363.69,32.8,29.7,0.252,235523.2,235523.2,858,0,0,0,L,1122011218,1,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223185,482830.00
09/02/2015 15:45,2,1.123,ACTIVE,216.00,345.66,59.928,1441223103,"201051344000569","174011321042388",28.49,27.00,0,331.53,362.19,32.5,29.4,0.256,238716.2,238716.2,860,0,0,0,L,1122011218,1,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223186,482831.00
