ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 15:45,2,0.695,ACTIVE,213.06,408.78,59.970,1441223103,"274151322000094","174011321042388",38.31,31.80,0,329.73,429.22,27.1,24.2,0.186,412373.0,412373.0,867,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223187,482832.00
09/02/2015 15:45,2,1.109,ACTIVE,216.22,345.06,59.954,1441223103,"201051344000458","174011321042388",28.57,27.30,0,332.73,362.49,32.1,29.1,0.265,234392.6,234392.6,863,0,0,0,L,1122011218,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223188,482833.00
09/02/2015 15:45,2,1.041,ACTIVE,213.29,338.74,59.959,1441223103,"274151322000087","174011321042388",27.77,31.80,0,329.43,352.27,29.3,26.3,0.190,485103.9,485103.9,861,0,0,0,L,1151911521,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223188,482834.00
09/02/2015 15:45,2,1.078,ACTIVE,212.61,340.25,59.965,1441223103,"274151322000052","174011321042388",27.83,29.80,0,329.13,353.47,30.3,27.4,0.203,518211.1,518211.1,858,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223189,482835.00
09/02/2015 15:45,2,1.092,ACTIVE,216.22,346.56,59.981,1441223103,"201051344001145","174011321042388",28.82,26.00,0,332.73,363.09,31.9,28.9,0.243,239267.3,239267.3,862,0,0,0,L,1122011218,1,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223190,482836.00
09/02/2015 15:45,2,1.078,ACTIVE,216.00,346.56,59.981,1441223103,"201051344000685","174011321042388",28.61,26.50,0,331.83,363.39,31.2,28.2,0.265,237938.4,237938.4,864,0,0,0,L,1122011218,1,124.72,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223191,482837.00
09/02/2015 15:45,2,1.021,ACTIVE,212.38,339.65,59.944,1441223103,"274151322000088","174011321042388",27.77,29.00,0,329.13,352.57,28.7,25.8,0.186,497591.7,497591.7,860,0,0,0,L,1151911521,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223192,482838.00
09/02/2015 15:45,2,1.090,ACTIVE,216.22,346.56,59.912,1441223103,"201051344000438","174011321042388",29.02,26.50,0,332.73,363.99,32.0,29.0,0.256,237971.6,237971.6,863,0,0,0,L,1122011218,1,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223193,482839.00
09/02/2015 15:45,2,1.119,ACTIVE,216.22,345.66,59.949,1441223103,"201051344001135","174011321042388",28.78,26.30,0,331.83,362.49,32.6,29.6,0.243,229558.3,229558.3,859,0,0,0,L,1122011218,1,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223194,482840.00
09/02/2015 15:45,2,1.131,ACTIVE,216.22,346.56,59.986,1441223103,"201051344000417","174011321042388",28.15,27.30,0,332.13,362.49,32.3,29.2,0.247,232889.6,232889.6,860,0,0,0,L,1122011218,1,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223195,482841.00
09/02/2015 15:45,2,1.113,ACTIVE,215.77,344.76,59.938,1441223103,"201051344000594","174011321042388",28.69,26.80,0,330.93,362.49,32.4,29.3,0.256,235086.9,235086.9,859,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223196,482842.00
09/02/2015 15:45,2,1.055,ACTIVE,212.83,338.74,59.949,1441223103,"274151322000083","174011321042388",27.67,30.00,0,329.43,352.87,29.6,26.6,0.203,513917.1,513917.1,859,0,0,0,L,1151911521,1,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223197,482843.00
09/02/2015 15:45,2,1.154,ACTIVE,216.45,346.86,59.938,1441223103,"201051344000585","174011321042388",28.39,27.00,0,332.43,363.39,33.2,30.2,0.252,234713.4,234713.4,861,0,0,0,L,1122011218,1,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223198,482844.00
09/02/2015 15:45,2,1.039,ACTIVE,212.83,340.55,59.949,1441223103,"274151322000054","174011321042388",27.83,30.30,0,328.52,353.47,29.4,26.4,0.199,508687.7,508687.7,860,0,0,0,L,1151911521,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223199,482845.00
09/02/2015 15:45,2,1.107,ACTIVE,216.67,346.56,59.901,1441223103,"201051344001203","174011321042388",28.59,26.30,0,333.33,364.89,32.1,29.1,0.252,235394.0,235394.0,863,0,0,0,L,1122011218,1,124.72,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223200,482846.00
09/02/2015 15:45,2,1.104,ACTIVE,215.77,345.96,59.896,1441223103,"201051344000646","174011321042388",28.51,27.00,0,331.83,363.09,31.9,28.8,0.252,231428.6,231428.6,864,0,0,0,L,1122011218,1,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223201,482847.00
09/02/2015 15:45,2,0.701,ACTIVE,213.51,409.98,59.954,1441223103,"274151322000068","174011321042388",38.29,32.20,0,329.73,434.02,27.2,24.4,0.177,411797.0,411797.0,866,0,0,0,L,1151911521,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223202,482848.00
09/02/2015 15:45,2,1.062,ACTIVE,213.06,342.35,59.907,1441223103,"274151322000076","174011321042388",28.75,29.30,0,329.73,353.77,30.9,27.9,0.203,543593.1,543593.1,858,0,0,0,L,1151911521,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223203,482849.00
09/02/2015 15:45,2,1.107,ACTIVE,216.00,345.66,59.954,1441223103,"201051344000890","174011321042388",28.78,27.30,0,331.23,363.09,32.3,29.3,0.247,236241.7,236241.7,861,0,0,0,L,1122011218,1,124.27,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223204,482850.00
09/02/2015 15:45,2,1.072,ACTIVE,215.77,345.06,59.975,1441223103,"201051344000900","174011321042388",28.73,26.00,0,331.53,362.19,31.2,28.2,0.247,237367.1,237367.1,865,0,0,0,L,1122011218,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223205,482851.00
09/02/2015 15:45,2,1.104,ACTIVE,216.22,346.56,59.933,1441223103,"201051344000633","174011321042388",28.25,26.00,0,331.83,363.39,31.6,28.6,0.247,226002.8,226002.8,865,0,0,0,L,1122011218,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223205,482852.00
09/02/2015 15:45,2,1.100,ACTIVE,216.22,344.76,59.938,1441223103,"201051344000983","174011321042388",28.80,26.80,0,331.23,362.49,32.1,29.1,0.252,234350.7,234350.7,859,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223206,482853.00
09/02/2015 15:45,2,1.082,ACTIVE,216.45,346.86,59.949,1441223103,"201051344000917","174011321042388",28.41,27.00,0,331.83,362.79,31.1,28.1,0.243,236612.0,236612.0,862,0,0,0,L,1122011218,1,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223207,482854.00
09/02/2015 15:45,2,1.082,ACTIVE,216.22,344.76,59.996,1441223103,"201051344000648","174011321042388",28.57,25.50,0,331.23,362.79,31.3,28.3,0.243,231883.4,231883.4,861,0,0,0,L,1122011218,1,122.23,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223208,482855.00
09/02/2015 15:45,2,1.086,ACTIVE,216.45,346.86,59.965,1441223103,"201051344001093","174011321042388",28.53,26.50,0,332.13,363.09,31.4,28.4,0.234,234845.7,234845.7,866,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223209,482856.00
09/02/2015 15:45,2,1.078,ACTIVE,216.22,345.06,59.928,1441223103,"201051344000645","174011321042388",28.41,26.50,0,333.03,362.49,31.1,28.1,0.243,232948.2,232948.2,860,0,0,0,L,1122011218,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223210,482857.00
09/02/2015 15:45,2,1.016,ACTIVE,212.61,338.74,59.981,1441223103,"274151322000085","174011321042388",28.09,29.30,0,330.33,353.17,28.9,26.0,0.190,511400.9,511400.9,858,0,0,0,L,1151911521,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223211,482858.00
09/02/2015 15:45,2,1.068,ACTIVE,216.45,347.76,59.938,1441223103,"201051344000651","174011321042388",28.69,26.00,0,332.43,363.39,31.1,28.1,0.243,232167.1,232167.1,862,0,0,0,L,1122011218,1,124.72,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223212,482859.00
09/02/2015 15:45,2,1.104,ACTIVE,216.22,344.15,59.949,1441223103,"201051344000867","174011321042388",28.55,27.00,0,331.23,361.59,31.9,28.9,0.239,224991.9,224991.9,863,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223213,482860.00
09/02/2015 15:45,2,1.068,ACTIVE,216.00,345.66,59.938,1441223103,"201051344001230","174011321042388",28.77,26.80,0,330.63,361.29,31.1,28.1,0.247,235659.7,235659.7,865,0,0,0,L,1122011218,1,124.49,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223214,482861.00
09/02/2015 15:45,2,1.064,ACTIVE,216.45,345.36,59.949,1441223103,"201051344000576","174011321042388",28.73,26.00,0,332.13,363.09,31.0,28.0,0.243,232044.0,232044.0,865,0,0,0,L,1122011218,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223215,482862.00
09/02/2015 15:45,2,1.115,ACTIVE,216.00,344.76,59.959,1441223103,"201051344000579","174011321042388",28.63,27.00,0,332.13,362.49,32.4,29.3,0.252,239345.7,239345.7,859,0,0,0,L,1122011218,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223216,482863.00
09/02/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441223103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223984,482864.00
09/02/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441223103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223984,482865.00
09/02/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441223103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223984,482866.00
09/02/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441223103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223984,482867.00
09/02/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441223103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223984,482868.00
09/02/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441223103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223984,482869.00
09/02/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441223103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223984,482870.00
09/02/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441223103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223984,482871.00
09/02/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441223103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223984,482872.00
09/02/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441223103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441223984,482873.00
09/02/2015 16:00,2,0.854,ACTIVE,213.96,342.95,59.986,1441224004,"201051344000955","174011321042388",28.31,26.50,0,331.53,360.38,24.5,21.7,0.181,237576.7,237576.7,863,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224079,482874.00
09/02/2015 16:00,2,0.805,ACTIVE,212.61,334.84,59.986,1441224004,"274151322000095","174011321042388",27.81,29.50,0,326.12,351.67,22.7,20.0,0.150,537274.2,537274.2,859,0,0,0,L,1151911521,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224079,482875.00
09/02/2015 16:00,2,0.859,ACTIVE,214.87,341.75,60.002,1441224004,"201051344000868","174011321042388",28.27,25.80,0,329.43,360.38,24.6,21.8,0.181,224480.5,224480.5,864,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224080,482876.00
09/02/2015 16:00,2,0.844,ACTIVE,215.54,343.55,59.965,1441224004,"201051344000853","174011321042388",28.05,26.50,0,333.33,362.79,24.0,21.3,0.186,231010.0,231010.0,865,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224081,482877.00
09/02/2015 16:00,2,0.834,ACTIVE,214.87,344.15,59.986,1441224004,"201051344000582","174011321042388",28.09,26.00,0,333.93,361.89,23.8,21.0,0.172,229746.1,229746.1,860,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224082,482878.00
09/02/2015 16:00,2,0.844,ACTIVE,215.09,341.75,60.007,1441224004,"201051344000469","174011321042388",28.41,25.50,0,329.13,360.69,24.3,21.5,0.186,226260.8,226260.8,865,0,0,0,L,1122011218,1,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224083,482879.00
09/02/2015 16:00,2,0.840,ACTIVE,215.09,343.85,59.996,1441224004,"201051344000988","174011321042388",27.95,26.80,0,330.33,361.29,23.8,21.1,0.190,225205.6,225205.6,864,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224084,482880.00
09/02/2015 16:00,2,0.840,ACTIVE,215.32,341.75,60.007,1441224004,"201051344001158","174011321042388",28.27,26.50,0,329.73,360.38,24.1,21.3,0.190,230812.7,230812.7,864,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224085,482881.00
09/02/2015 16:00,2,0.869,ACTIVE,214.19,342.65,59.949,1441224004,"201051344001025","174011321042388",27.91,26.00,0,332.43,361.89,24.6,21.8,0.186,235529.6,235529.6,859,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224086,482882.00
09/02/2015 16:00,2,0.852,ACTIVE,215.09,341.15,59.996,1441224004,"201051344000569","174011321042388",28.57,27.00,0,329.73,360.08,24.6,21.9,0.190,238722.6,238722.6,861,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224087,482883.00
09/02/2015 16:00,2,0.516,ACTIVE,212.61,406.07,59.996,1441224004,"274151322000094","174011321042388",37.91,31.80,0,328.52,425.01,19.8,17.2,0.133,412378.1,412378.1,868,0,0,0,L,1151911521,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224088,482884.00
09/02/2015 16:00,2,0.852,ACTIVE,215.09,341.75,59.991,1441224004,"201051344000458","174011321042388",28.21,27.30,0,330.33,360.08,24.4,21.6,0.190,234398.9,234398.9,864,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224089,482885.00
09/02/2015 16:00,2,0.789,ACTIVE,212.61,338.44,59.991,1441224004,"274151322000087","174011321042388",27.43,31.50,0,327.62,350.17,21.9,19.3,0.137,485109.5,485109.5,862,0,0,0,L,1151911521,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224090,482886.00
09/02/2015 16:00,2,0.816,ACTIVE,212.38,336.04,59.986,1441224004,"274151322000052","174011321042388",27.81,29.50,0,324.92,351.67,23.0,20.3,0.155,518217.0,518217.0,859,0,0,0,L,1151911521,1,121.10,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224091,482887.00
09/02/2015 16:00,2,0.863,ACTIVE,214.64,343.85,59.996,1441224004,"201051344001145","174011321042388",27.93,25.80,0,333.93,361.29,24.4,21.6,0.181,239273.5,239273.5,863,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224091,482888.00
09/02/2015 16:00,2,0.836,ACTIVE,214.64,344.15,60.002,1441224004,"201051344000685","174011321042388",27.99,26.50,0,333.33,361.29,23.7,21.0,0.199,237944.5,237944.5,865,0,0,0,L,1122011218,1,124.27,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224092,482889.00
09/02/2015 16:00,2,0.781,ACTIVE,212.38,339.95,59.991,1441224004,"274151322000088","174011321042388",27.31,29.30,0,326.72,351.07,21.6,18.9,0.137,497597.2,497597.2,861,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224093,482890.00
09/02/2015 16:00,2,0.852,ACTIVE,214.41,343.55,60.007,1441224004,"201051344000438","174011321042388",28.51,26.50,0,334.24,360.99,24.6,21.9,0.186,237977.9,237977.9,864,0,0,0,L,1122011218,1,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224094,482891.00
09/02/2015 16:00,2,0.873,ACTIVE,214.19,342.65,59.949,1441224004,"201051344001135","174011321042388",28.71,26.00,0,332.43,361.89,25.4,22.6,0.181,229564.8,229564.8,860,0,0,0,L,1122011218,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224095,482892.00
09/02/2015 16:00,2,0.873,ACTIVE,214.64,343.85,59.996,1441224004,"201051344000417","174011321042388",28.37,27.50,0,332.73,360.69,25.1,22.3,0.190,232896.0,232896.0,861,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224096,482893.00
09/02/2015 16:00,2,0.875,ACTIVE,215.09,341.75,59.996,1441224004,"201051344000594","174011321042388",28.41,27.00,0,329.13,359.48,25.2,22.4,0.199,235093.3,235093.3,860,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224097,482894.00
09/02/2015 16:00,2,0.807,ACTIVE,212.16,338.14,59.996,1441224004,"274151322000083","174011321042388",27.73,30.00,0,325.82,351.07,22.7,20.0,0.159,513922.8,513922.8,860,0,0,0,L,1151911521,1,121.10,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224098,482895.00
09/02/2015 16:00,2,0.912,ACTIVE,214.64,343.85,60.023,1441224004,"201051344000585","174011321042388",28.25,26.80,0,333.33,361.59,26.1,23.3,0.186,234720.0,234720.0,862,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224099,482896.00
09/02/2015 16:00,2,0.803,ACTIVE,212.16,336.04,59.986,1441224004,"274151322000054","174011321042388",27.77,30.50,0,326.42,351.67,22.6,19.9,0.150,508693.4,508693.4,861,0,0,0,L,1151911521,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224100,482897.00
09/02/2015 16:00,2,0.869,ACTIVE,214.64,342.65,59.981,1441224004,"201051344001203","174011321042388",28.55,26.30,0,333.63,362.79,25.2,22.4,0.190,235400.3,235400.3,864,0,0,0,L,1122011218,1,124.04,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224101,482898.00
09/02/2015 16:00,2,0.863,ACTIVE,214.19,343.85,59.996,1441224004,"201051344000646","174011321042388",28.63,27.00,0,333.03,361.29,25.0,22.2,0.190,231435.0,231435.0,865,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224102,482899.00
09/02/2015 16:00,2,0.549,ACTIVE,213.29,405.47,59.981,1441224004,"274151322000068","174011321042388",37.87,32.00,0,330.03,430.42,21.1,18.4,0.133,411802.2,411802.2,867,0,0,0,L,1151911521,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224103,482900.00
09/02/2015 16:00,2,0.836,ACTIVE,212.83,340.85,59.986,1441224004,"274151322000076","174011321042388",28.61,29.30,0,327.32,351.67,24.2,21.4,0.159,543599.2,543599.2,859,0,0,0,L,1151911521,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224104,482901.00
09/02/2015 16:00,2,0.898,ACTIVE,214.19,342.95,60.007,1441224004,"201051344000890","174011321042388",28.17,27.30,0,331.23,360.69,25.6,22.8,0.190,236248.2,236248.2,862,0,0,0,L,1122011218,1,123.36,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224105,482902.00
09/02/2015 16:00,2,0.846,ACTIVE,215.32,342.65,59.991,1441224004,"201051344000900","174011321042388",28.53,25.80,0,329.43,359.78,24.5,21.7,0.186,237373.3,237373.3,866,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224105,482903.00
09/02/2015 16:00,2,0.871,ACTIVE,215.77,343.55,59.991,1441224004,"201051344000633","174011321042388",28.43,26.00,0,332.13,361.59,25.1,22.3,0.194,226009.1,226009.1,866,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224106,482904.00
09/02/2015 16:00,2,0.879,ACTIVE,215.54,342.35,59.981,1441224004,"201051344000983","174011321042388",28.71,26.80,0,330.03,359.78,25.6,22.8,0.194,234357.1,234357.1,860,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224107,482905.00
09/02/2015 16:00,2,0.848,ACTIVE,214.64,343.85,59.986,1441224004,"201051344000917","174011321042388",28.77,26.80,0,332.43,360.99,24.7,21.9,0.190,236618.2,236618.2,863,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224108,482906.00
09/02/2015 16:00,2,0.877,ACTIVE,215.77,342.05,59.996,1441224004,"201051344000648","174011321042388",28.23,25.50,0,330.33,359.78,25.1,22.3,0.190,231889.7,231889.7,862,0,0,0,L,1122011218,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224109,482907.00
09/02/2015 16:00,2,0.861,ACTIVE,214.87,344.15,59.975,1441224004,"201051344001093","174011321042388",28.73,26.30,0,333.63,360.69,25.1,22.3,0.186,234851.9,234851.9,867,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224110,482908.00
09/02/2015 16:00,2,0.855,ACTIVE,215.77,342.05,59.981,1441224004,"201051344000645","174011321042388",28.59,26.30,0,332.43,359.78,24.8,22.0,0.186,232954.4,232954.4,861,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224111,482909.00
09/02/2015 16:00,2,0.820,ACTIVE,212.38,339.34,59.944,1441224004,"274151322000085","174011321042388",27.65,28.80,0,326.72,350.47,23.0,20.2,0.146,511406.6,511406.6,859,0,0,0,L,1151911521,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224112,482910.00
09/02/2015 16:00,2,0.861,ACTIVE,214.87,344.15,59.991,1441224004,"201051344000651","174011321042388",28.47,25.80,0,333.93,361.29,24.9,22.1,0.181,232173.3,232173.3,863,0,0,0,L,1122011218,1,123.81,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224113,482911.00
09/02/2015 16:00,2,0.900,ACTIVE,215.54,341.75,59.986,1441224004,"201051344000867","174011321042388",28.19,26.80,0,330.03,359.18,25.7,22.9,0.190,224998.3,224998.3,864,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224114,482912.00
09/02/2015 16:00,2,0.865,ACTIVE,214.41,342.65,59.970,1441224004,"201051344001230","174011321042388",28.53,26.80,0,330.93,359.48,25.0,22.2,0.190,235665.9,235665.9,866,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224115,482913.00
09/02/2015 16:00,2,0.871,ACTIVE,215.77,343.25,59.975,1441224004,"201051344000576","174011321042388",28.29,25.80,0,332.43,360.69,25.0,22.2,0.190,232050.1,232050.1,866,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224116,482914.00
09/02/2015 16:00,2,0.914,ACTIVE,215.32,342.05,59.986,1441224004,"201051344000579","174011321042388",28.57,27.30,0,330.63,359.78,26.5,23.6,0.194,239352.3,239352.3,860,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224117,482915.00
09/02/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441224004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224884,482916.00
09/02/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441224004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224884,482917.00
09/02/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441224004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224884,482918.00
09/02/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441224004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224884,482919.00
09/02/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441224004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224885,482920.00
09/02/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441224004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224885,482921.00
09/02/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441224004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224885,482922.00
09/02/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441224004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224885,482923.00
09/02/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441224004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224885,482924.00
09/02/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441224004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224885,482925.00
09/02/2015 16:15,2,1.211,ACTIVE,215.09,346.26,59.917,1441224903,"201051344000955","174011321042388",28.78,26.50,0,332.13,364.29,35.3,32.2,0.278,237583.9,237583.9,864,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224978,482926.00
09/02/2015 16:15,2,1.164,ACTIVE,212.61,342.65,59.975,1441224903,"274151322000095","174011321042388",28.37,29.80,0,328.82,354.97,33.5,30.4,0.225,537280.9,537280.9,860,0,0,0,L,1151911521,1,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224979,482927.00
09/02/2015 16:15,2,1.232,ACTIVE,216.00,346.26,59.954,1441224903,"201051344000868","174011321042388",28.29,25.80,0,331.53,364.29,35.4,32.2,0.283,224487.7,224487.7,865,0,0,0,L,1122011218,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224980,482928.00
09/02/2015 16:15,2,1.207,ACTIVE,216.67,348.06,59.970,1441224903,"201051344000853","174011321042388",28.71,26.50,0,333.33,366.70,35.1,32.0,0.283,231017.1,231017.1,866,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224981,482929.00
09/02/2015 16:15,2,1.191,ACTIVE,215.77,347.16,59.954,1441224903,"201051344000582","174011321042388",28.37,26.00,0,332.43,365.49,34.3,31.2,0.274,229753.1,229753.1,861,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224982,482930.00
09/02/2015 16:15,2,1.217,ACTIVE,216.22,347.16,59.981,1441224903,"201051344000469","174011321042388",28.59,25.50,0,331.23,364.89,35.3,32.1,0.296,226267.9,226267.9,866,0,0,0,L,1122011218,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224983,482931.00
09/02/2015 16:15,2,1.227,ACTIVE,216.22,348.66,59.965,1441224903,"201051344000988","174011321042388",28.07,26.50,0,330.33,366.70,34.9,31.7,0.292,225212.6,225212.6,865,0,0,0,L,1122011218,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224984,482932.00
09/02/2015 16:15,2,1.219,ACTIVE,216.22,346.56,59.954,1441224903,"201051344001158","174011321042388",28.37,26.30,0,330.93,365.49,35.1,31.9,0.283,230819.7,230819.7,865,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224985,482933.00
09/02/2015 16:15,2,1.229,ACTIVE,215.32,345.96,59.965,1441224903,"201051344001025","174011321042388",28.55,26.30,0,333.63,366.40,35.5,32.3,0.283,235536.8,235536.8,860,0,0,0,L,1122011218,1,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224986,482934.00
09/02/2015 16:15,2,1.225,ACTIVE,216.22,347.16,59.965,1441224903,"201051344000569","174011321042388",28.57,26.80,0,331.53,364.59,35.5,32.3,0.287,238729.7,238729.7,862,0,0,0,L,1122011218,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224987,482935.00
09/02/2015 16:15,2,0.734,ACTIVE,212.83,412.08,59.949,1441224903,"274151322000094","174011321042388",38.65,31.50,0,326.42,428.61,28.6,25.6,0.194,412383.8,412383.8,869,0,0,0,L,1151911521,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224987,482936.00
09/02/2015 16:15,2,1.227,ACTIVE,216.00,346.56,59.996,1441224903,"201051344000458","174011321042388",28.49,27.00,0,332.13,364.89,35.4,32.3,0.292,234405.9,234405.9,865,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224988,482937.00
09/02/2015 16:15,2,1.117,ACTIVE,212.83,343.55,59.959,1441224903,"274151322000087","174011321042388",27.77,32.00,0,325.22,353.77,31.5,28.5,0.203,485115.8,485115.8,863,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224989,482938.00
09/02/2015 16:15,2,1.145,ACTIVE,212.38,341.15,59.922,1441224903,"274151322000052","174011321042388",28.33,29.50,0,328.52,354.67,32.8,29.7,0.221,518223.6,518223.6,860,0,0,0,L,1151911521,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224990,482939.00
09/02/2015 16:15,2,1.221,ACTIVE,215.54,347.16,59.922,1441224903,"201051344001145","174011321042388",28.45,25.80,0,333.63,365.49,35.2,32.1,0.274,239280.6,239280.6,864,0,0,0,L,1122011218,1,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224991,482940.00
09/02/2015 16:15,2,1.211,ACTIVE,215.77,348.06,59.970,1441224903,"201051344000685","174011321042388",28.19,26.50,0,332.43,365.80,34.6,31.5,0.296,237951.4,237951.4,866,0,0,0,L,1122011218,1,124.72,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224992,482941.00
09/02/2015 16:15,2,1.117,ACTIVE,211.93,338.44,59.965,1441224903,"274151322000088","174011321042388",27.71,29.30,0,328.52,353.77,31.4,28.3,0.217,497603.4,497603.4,862,0,0,0,L,1151911521,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224993,482942.00
09/02/2015 16:15,2,1.225,ACTIVE,215.54,347.46,59.965,1441224903,"201051344000438","174011321042388",28.77,26.30,0,332.73,366.10,35.7,32.5,0.287,237985.0,237985.0,865,0,0,0,L,1122011218,1,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224994,482943.00
09/02/2015 16:15,2,1.246,ACTIVE,215.32,346.56,59.959,1441224903,"201051344001135","174011321042388",28.67,26.30,0,333.03,364.89,36.2,33.0,0.283,229572.1,229572.1,861,0,0,0,L,1122011218,1,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224995,482944.00
09/02/2015 16:15,2,1.232,ACTIVE,215.32,346.86,59.944,1441224903,"201051344000417","174011321042388",28.59,27.30,0,332.13,364.89,35.7,32.5,0.283,232903.2,232903.2,862,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224996,482945.00
09/02/2015 16:15,2,1.252,ACTIVE,215.77,346.56,59.991,1441224903,"201051344000594","174011321042388",28.53,26.80,0,330.63,364.59,36.2,33.0,0.287,235100.5,235100.5,861,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224997,482946.00
09/02/2015 16:15,2,1.150,ACTIVE,212.61,341.15,59.965,1441224903,"274151322000083","174011321042388",27.73,30.00,0,328.82,354.07,32.3,29.3,0.230,513929.2,513929.2,861,0,0,0,L,1151911521,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224998,482947.00
09/02/2015 16:15,2,1.287,ACTIVE,215.77,347.46,59.970,1441224903,"201051344000585","174011321042388",28.47,26.80,0,332.43,365.49,37.1,33.9,0.287,234727.5,234727.5,863,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441224999,482948.00
09/02/2015 16:15,2,1.135,ACTIVE,212.38,339.34,59.981,1441224903,"274151322000054","174011321042388",27.81,30.30,0,328.52,354.67,32.0,28.9,0.203,508699.8,508699.8,862,0,0,0,L,1151911521,1,123.14,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225000,482949.00
09/02/2015 16:15,2,1.238,ACTIVE,215.77,346.86,59.949,1441224903,"201051344001203","174011321042388",28.35,26.30,0,333.33,367.00,35.6,32.4,0.283,235407.5,235407.5,865,0,0,0,L,1122011218,1,124.49,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225001,482950.00
09/02/2015 16:15,2,1.221,ACTIVE,215.09,347.46,59.981,1441224903,"201051344000646","174011321042388",28.59,27.00,0,333.03,365.19,35.4,32.2,0.287,231442.1,231442.1,866,0,0,0,L,1122011218,1,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225001,482951.00
09/02/2015 16:15,2,0.744,ACTIVE,212.83,417.79,59.975,1441224903,"274151322000068","174011321042388",38.66,31.80,0,329.43,433.12,29.2,26.3,0.199,411808.2,411808.2,868,0,0,0,L,1151911521,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225002,482952.00
09/02/2015 16:15,2,1.168,ACTIVE,213.29,345.96,60.012,1441224903,"274151322000076","174011321042388",28.96,29.00,0,330.33,355.88,34.3,31.2,0.230,543606.2,543606.2,860,0,0,0,L,1151911521,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225003,482953.00
09/02/2015 16:15,2,1.229,ACTIVE,215.32,346.26,59.965,1441224903,"201051344000890","174011321042388",28.53,27.00,0,332.13,365.19,35.5,32.4,0.278,236255.5,236255.5,863,0,0,0,L,1122011218,1,124.04,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225004,482954.00
09/02/2015 16:15,2,1.186,ACTIVE,215.77,346.56,59.986,1441224903,"201051344000900","174011321042388",28.96,25.80,0,332.13,364.29,34.8,31.7,0.278,237380.3,237380.3,867,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225005,482955.00
09/02/2015 16:15,2,1.205,ACTIVE,216.00,348.06,59.970,1441224903,"201051344000633","174011321042388",28.71,25.80,0,331.53,366.10,35.0,31.9,0.287,226016.2,226016.2,867,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225006,482956.00
09/02/2015 16:15,2,1.225,ACTIVE,216.00,345.96,59.975,1441224903,"201051344000983","174011321042388",28.82,26.50,0,330.63,364.89,35.8,32.6,0.287,234364.4,234364.4,861,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225007,482957.00
09/02/2015 16:15,2,1.170,ACTIVE,215.54,347.16,59.991,1441224903,"201051344000917","174011321042388",28.75,27.00,0,330.93,365.19,34.1,31.0,0.270,236625.3,236625.3,864,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225008,482958.00
09/02/2015 16:15,2,1.211,ACTIVE,216.00,345.96,59.996,1441224903,"201051344000648","174011321042388",28.25,25.30,0,332.43,365.49,34.7,31.6,0.278,231896.8,231896.8,863,0,0,0,L,1122011218,1,122.01,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225009,482959.00
09/02/2015 16:15,2,1.191,ACTIVE,216.00,347.46,59.975,1441224903,"201051344001093","174011321042388",28.45,26.50,0,332.13,365.49,34.3,31.2,0.261,234859.0,234859.0,868,0,0,0,L,1122011218,1,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225010,482960.00
09/02/2015 16:15,2,1.197,ACTIVE,216.22,346.56,59.975,1441224903,"201051344000645","174011321042388",28.37,26.30,0,332.13,365.19,34.5,31.3,0.270,232961.5,232961.5,862,0,0,0,L,1122011218,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225011,482961.00
09/02/2015 16:15,2,1.092,ACTIVE,212.61,339.34,59.970,1441224903,"274151322000085","174011321042388",27.71,29.30,0,329.73,354.37,30.6,27.6,0.212,511413.0,511413.0,860,0,0,0,L,1151911521,1,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225012,482962.00
09/02/2015 16:15,2,1.174,ACTIVE,216.00,347.46,59.933,1441224903,"201051344000651","174011321042388",28.65,25.80,0,333.63,366.10,34.1,31.0,0.270,232180.4,232180.4,864,0,0,0,L,1122011218,1,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225013,482963.00
09/02/2015 16:15,2,1.203,ACTIVE,216.00,345.36,60.039,1441224903,"201051344000867","174011321042388",28.82,26.50,0,331.23,364.29,35.1,32.0,0.270,225005.6,225005.6,865,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225014,482964.00
09/02/2015 16:15,2,1.160,ACTIVE,215.54,345.66,59.981,1441224903,"201051344001230","174011321042388",28.75,26.80,0,332.13,363.69,33.8,30.7,0.270,235673.0,235673.0,867,0,0,0,L,1122011218,1,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225015,482965.00
09/02/2015 16:15,2,1.168,ACTIVE,216.45,347.46,59.981,1441224903,"201051344000576","174011321042388",28.86,25.80,0,332.43,365.19,34.1,31.0,0.270,232057.2,232057.2,867,0,0,0,L,1122011218,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225016,482966.00
09/02/2015 16:15,2,1.209,ACTIVE,216.00,346.26,59.965,1441224903,"201051344000579","174011321042388",29.04,27.00,0,331.83,365.19,35.6,32.4,0.283,239359.7,239359.7,861,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225017,482967.00
09/02/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441224903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225783,482968.00
09/02/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441224903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225783,482969.00
09/02/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441224903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225783,482970.00
09/02/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441224903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225783,482971.00
09/02/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441224903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225783,482972.00
09/02/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441224903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225783,482973.00
09/02/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441224903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225783,482974.00
09/02/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441224903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225783,482975.00
09/02/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441224903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225783,482976.00
09/02/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441224903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225783,482977.00
09/02/2015 16:30,2,0.971,ACTIVE,214.87,343.55,59.981,1441225803,"201051344000955","174011321042388",28.19,26.30,0,331.83,363.09,27.8,24.9,0.208,237591.2,237591.2,865,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225878,482978.00
09/02/2015 16:30,2,0.902,ACTIVE,212.61,341.75,59.981,1441225803,"274151322000095","174011321042388",28.21,29.30,0,329.13,353.77,25.8,22.9,0.168,537287.7,537287.7,861,0,0,0,L,1151911521,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225879,482979.00
09/02/2015 16:30,2,0.971,ACTIVE,216.00,344.45,60.023,1441225803,"201051344000868","174011321042388",28.29,25.50,0,332.43,364.29,27.8,24.9,0.208,224494.9,224494.9,866,0,0,0,L,1122011218,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225880,482980.00
