ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 16:30,2,0.955,ACTIVE,216.90,346.26,59.975,1441225803,"201051344000853","174011321042388",28.37,26.30,0,335.14,366.40,27.4,24.6,0.212,231024.3,231024.3,867,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225881,482981.00
09/02/2015 16:30,2,0.926,ACTIVE,215.77,345.06,59.975,1441225803,"201051344000582","174011321042388",28.41,26.50,0,333.63,363.99,26.7,23.8,0.208,229760.0,229760.0,862,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225882,482982.00
09/02/2015 16:30,2,0.947,ACTIVE,216.45,345.36,59.991,1441225803,"201051344000469","174011321042388",28.57,25.50,0,332.43,364.89,27.4,24.5,0.221,226275.0,226275.0,867,0,0,0,L,1122011218,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225883,482983.00
09/02/2015 16:30,2,0.957,ACTIVE,216.22,345.96,59.991,1441225803,"201051344000988","174011321042388",27.85,26.50,0,332.73,366.40,27.0,24.2,0.212,225219.7,225219.7,866,0,0,0,L,1122011218,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225884,482984.00
09/02/2015 16:30,2,0.949,ACTIVE,216.45,344.15,59.991,1441225803,"201051344001158","174011321042388",28.11,26.30,0,333.03,364.89,27.1,24.2,0.208,230826.8,230826.8,866,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225885,482985.00
09/02/2015 16:30,2,0.949,ACTIVE,215.32,343.55,59.986,1441225803,"201051344001025","174011321042388",28.67,26.30,0,332.73,364.29,27.7,24.8,0.203,235544.0,235544.0,861,0,0,0,L,1122011218,1,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225886,482986.00
09/02/2015 16:30,2,0.969,ACTIVE,216.45,345.06,59.986,1441225803,"201051344000569","174011321042388",28.11,26.80,0,333.63,364.59,27.6,24.7,0.208,238736.9,238736.9,863,0,0,0,L,1122011218,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225887,482987.00
09/02/2015 16:30,2,0.580,ACTIVE,212.83,397.66,59.986,1441225803,"274151322000094","174011321042388",37.05,31.50,0,327.02,427.11,21.7,19.0,0.146,412389.4,412389.4,870,0,0,0,L,1151911521,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225888,482988.00
09/02/2015 16:30,2,0.936,ACTIVE,216.45,344.76,59.996,1441225803,"201051344000458","174011321042388",28.67,26.80,0,333.33,364.89,27.2,24.3,0.217,234413.1,234413.1,866,0,0,0,L,1122011218,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225889,482989.00
09/02/2015 16:30,2,0.859,ACTIVE,212.83,338.74,59.981,1441225803,"274151322000087","174011321042388",27.27,32.20,0,329.43,351.97,23.7,21.0,0.155,485122.0,485122.0,864,0,0,0,L,1151911521,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225889,482990.00
09/02/2015 16:30,2,0.887,ACTIVE,212.38,336.64,59.981,1441225803,"274151322000052","174011321042388",27.71,29.30,0,328.82,353.77,24.9,22.1,0.164,518230.1,518230.1,861,0,0,0,L,1151911521,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225890,482991.00
09/02/2015 16:30,2,0.924,ACTIVE,215.32,344.15,59.991,1441225803,"201051344001145","174011321042388",28.69,25.80,0,333.93,363.69,26.9,24.0,0.199,239287.7,239287.7,865,0,0,0,L,1122011218,1,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225891,482992.00
09/02/2015 16:30,2,0.914,ACTIVE,215.54,345.36,59.991,1441225803,"201051344000685","174011321042388",28.23,26.30,0,333.63,363.99,26.1,23.3,0.221,237958.3,237958.3,867,0,0,0,L,1122011218,1,124.72,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225892,482993.00
09/02/2015 16:30,2,0.830,ACTIVE,212.16,335.44,59.975,1441225803,"274151322000088","174011321042388",27.65,29.00,0,329.43,352.57,23.2,20.5,0.146,497609.5,497609.5,863,0,0,0,L,1151911521,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225893,482994.00
09/02/2015 16:30,2,0.932,ACTIVE,215.32,345.06,59.975,1441225803,"201051344000438","174011321042388",28.53,26.30,0,334.24,364.29,27.0,24.1,0.208,237992.1,237992.1,866,0,0,0,L,1122011218,1,124.27,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225894,482995.00
09/02/2015 16:30,2,0.961,ACTIVE,215.09,343.55,59.975,1441225803,"201051344001135","174011321042388",28.41,26.50,0,332.73,363.39,27.7,24.8,0.208,229579.3,229579.3,862,0,0,0,L,1122011218,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225895,482996.00
09/02/2015 16:30,2,0.953,ACTIVE,215.32,343.85,59.986,1441225803,"201051344000417","174011321042388",28.25,26.80,0,332.73,363.39,27.3,24.4,0.208,232910.3,232910.3,863,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225896,482997.00
09/02/2015 16:30,2,0.953,ACTIVE,215.77,343.25,59.975,1441225803,"201051344000594","174011321042388",28.47,26.50,0,331.53,364.29,27.5,24.6,0.217,235107.8,235107.8,862,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225897,482998.00
09/02/2015 16:30,2,0.857,ACTIVE,212.61,337.54,59.981,1441225803,"274151322000083","174011321042388",27.81,29.80,0,326.72,352.87,24.2,21.4,0.172,513935.6,513935.6,862,0,0,0,L,1151911521,1,121.55,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225898,482999.00
09/02/2015 16:30,2,1.004,ACTIVE,215.54,344.76,60.012,1441225803,"201051344000585","174011321042388",27.85,26.80,0,333.63,364.29,28.3,25.4,0.212,234734.9,234734.9,864,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225899,483000.00
09/02/2015 16:30,2,0.852,ACTIVE,212.61,337.84,59.949,1441225803,"274151322000054","174011321042388",27.79,30.30,0,326.42,353.47,24.0,21.2,0.155,508706.1,508706.1,863,0,0,0,L,1151911521,1,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225900,483001.00
09/02/2015 16:30,2,0.959,ACTIVE,215.32,343.55,59.986,1441225803,"201051344001203","174011321042388",27.97,26.30,0,334.24,365.19,27.2,24.3,0.212,235414.7,235414.7,866,0,0,0,L,1122011218,1,124.49,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225901,483002.00
09/02/2015 16:30,2,0.941,ACTIVE,214.64,344.45,59.986,1441225803,"201051344000646","174011321042388",28.33,27.00,0,333.03,363.99,27.0,24.1,0.212,231449.2,231449.2,867,0,0,0,L,1122011218,1,124.04,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225902,483003.00
09/02/2015 16:30,2,0.594,ACTIVE,213.51,400.66,59.975,1441225803,"274151322000068","174011321042388",37.31,31.80,0,328.82,430.12,22.4,19.7,0.146,411813.9,411813.9,869,0,0,0,L,1151911521,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225903,483004.00
09/02/2015 16:30,2,0.900,ACTIVE,213.29,341.75,59.975,1441225803,"274151322000076","174011321042388",28.49,29.30,0,330.03,354.37,25.9,23.1,0.181,543613.0,543613.0,861,0,0,0,L,1151911521,1,122.01,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225904,483005.00
09/02/2015 16:30,2,0.947,ACTIVE,214.87,342.95,59.975,1441225803,"201051344000890","174011321042388",28.67,26.80,0,332.73,363.39,27.5,24.7,0.199,236262.7,236262.7,864,0,0,0,L,1122011218,1,124.04,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225905,483006.00
09/02/2015 16:30,2,0.918,ACTIVE,216.00,344.76,59.970,1441225803,"201051344000900","174011321042388",28.49,25.80,0,332.43,365.19,26.6,23.7,0.208,237387.3,237387.3,868,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225906,483007.00
09/02/2015 16:30,2,0.938,ACTIVE,216.67,345.96,60.012,1441225803,"201051344000633","174011321042388",28.41,25.80,0,332.73,365.80,26.9,24.1,0.212,226023.3,226023.3,868,0,0,0,L,1122011218,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225906,483008.00
09/02/2015 16:30,2,0.947,ACTIVE,216.45,344.45,59.986,1441225803,"201051344000983","174011321042388",28.65,26.50,0,331.53,365.80,27.5,24.7,0.212,234371.6,234371.6,862,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225907,483009.00
09/02/2015 16:30,2,0.930,ACTIVE,215.32,344.76,59.981,1441225803,"201051344000917","174011321042388",28.09,27.30,0,333.03,363.69,26.5,23.6,0.203,236632.2,236632.2,865,0,0,0,L,1122011218,1,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225908,483010.00
09/02/2015 16:30,2,0.938,ACTIVE,216.45,344.15,59.970,1441225803,"201051344000648","174011321042388",28.21,25.30,0,333.93,365.19,26.8,24.0,0.208,231903.8,231903.8,864,0,0,0,L,1122011218,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225909,483011.00
09/02/2015 16:30,2,0.928,ACTIVE,215.32,344.45,59.975,1441225803,"201051344001093","174011321042388",28.35,26.50,0,333.63,363.69,26.6,23.8,0.203,234866.1,234866.1,869,0,0,0,L,1122011218,1,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225910,483012.00
09/02/2015 16:30,2,0.939,ACTIVE,216.45,345.06,59.959,1441225803,"201051344000645","174011321042388",27.83,26.00,0,333.93,365.19,26.5,23.6,0.199,232968.4,232968.4,863,0,0,0,L,1122011218,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225911,483013.00
09/02/2015 16:30,2,0.848,ACTIVE,213.29,338.44,59.954,1441225803,"274151322000085","174011321042388",27.69,29.30,0,329.73,352.87,23.8,21.0,0.155,511419.3,511419.3,861,0,0,0,L,1151911521,1,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225912,483014.00
09/02/2015 16:30,2,0.922,ACTIVE,215.54,344.76,59.981,1441225803,"201051344000651","174011321042388",28.27,26.00,0,333.93,364.59,26.4,23.6,0.203,232187.4,232187.4,865,0,0,0,L,1122011218,1,124.27,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225913,483015.00
09/02/2015 16:30,2,0.957,ACTIVE,216.22,343.25,59.986,1441225803,"201051344000867","174011321042388",28.19,26.50,0,332.13,364.29,27.4,24.5,0.203,225012.8,225012.8,866,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225914,483016.00
09/02/2015 16:30,2,0.924,ACTIVE,215.32,343.55,60.007,1441225803,"201051344001230","174011321042388",28.25,26.50,0,332.43,362.19,26.5,23.6,0.203,235679.9,235679.9,868,0,0,0,L,1122011218,1,124.04,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225915,483017.00
09/02/2015 16:30,2,0.912,ACTIVE,216.67,345.36,59.975,1441225803,"201051344000576","174011321042388",28.67,25.50,0,333.33,365.80,26.5,23.7,0.199,232064.1,232064.1,868,0,0,0,L,1122011218,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225915,483018.00
09/02/2015 16:30,2,0.963,ACTIVE,216.22,344.45,59.933,1441225803,"201051344000579","174011321042388",28.61,26.80,0,333.33,365.49,27.9,25.0,0.208,239367.0,239367.0,862,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441225916,483019.00
09/02/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441225803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226683,483020.00
09/02/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441225803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226683,483021.00
09/02/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441225803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226683,483022.00
09/02/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441225803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226683,483023.00
09/02/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441225803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226683,483024.00
09/02/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441225803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226683,483025.00
09/02/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441225803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226683,483026.00
09/02/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441225803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226683,483027.00
09/02/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441225803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226683,483028.00
09/02/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441225803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226683,483029.00
09/02/2015 16:45,2,1.480,ACTIVE,213.96,347.46,59.959,1441226703,"201051344000955","174011321042388",28.73,26.30,0,332.43,367.00,43.1,39.7,0.358,237598.6,237598.6,866,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226778,483030.00
09/02/2015 16:45,2,1.424,ACTIVE,212.16,342.35,59.959,1441226703,"274151322000095","174011321042388",28.86,29.30,0,328.52,357.98,41.6,38.3,0.287,537294.7,537294.7,862,0,0,0,L,1151911521,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226779,483031.00
09/02/2015 16:45,2,1.490,ACTIVE,215.77,348.06,59.970,1441226703,"201051344000868","174011321042388",28.59,26.00,0,333.33,367.90,43.2,39.8,0.345,224502.4,224502.4,867,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226780,483032.00
09/02/2015 16:45,2,1.449,ACTIVE,216.67,349.56,59.986,1441226703,"201051344000853","174011321042388",29.14,26.50,0,335.44,370.00,42.8,39.4,0.354,231031.6,231031.6,868,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226781,483033.00
09/02/2015 16:45,2,1.455,ACTIVE,214.87,349.26,59.986,1441226703,"201051344000582","174011321042388",28.49,26.50,0,333.63,368.20,42.0,38.6,0.340,229767.2,229767.2,863,0,0,0,L,1122011218,1,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226782,483034.00
09/02/2015 16:45,2,1.477,ACTIVE,216.45,348.96,59.959,1441226703,"201051344000469","174011321042388",28.63,25.80,0,332.73,368.50,42.9,39.5,0.358,226282.4,226282.4,868,0,0,0,L,1122011218,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226783,483035.00
09/02/2015 16:45,2,1.479,ACTIVE,216.22,350.77,59.965,1441226703,"201051344000988","174011321042388",28.47,26.80,0,333.33,370.30,42.6,39.2,0.362,225227.0,225227.0,867,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226784,483036.00
09/02/2015 16:45,2,1.471,ACTIVE,216.22,348.66,60.018,1441226703,"201051344001158","174011321042388",28.59,26.50,0,333.33,368.80,42.7,39.3,0.349,230834.2,230834.2,867,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226785,483037.00
09/02/2015 16:45,2,1.475,ACTIVE,214.19,348.06,59.928,1441226703,"201051344001025","174011321042388",28.98,26.30,0,333.63,369.10,43.3,39.9,0.340,235551.5,235551.5,862,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226786,483038.00
09/02/2015 16:45,2,1.451,ACTIVE,216.22,349.56,59.949,1441226703,"201051344000569","174011321042388",29.18,26.80,0,333.93,368.80,42.9,39.5,0.345,238744.3,238744.3,864,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226787,483039.00
09/02/2015 16:45,2,0.871,ACTIVE,212.38,426.21,59.959,1441226703,"274151322000094","174011321042388",39.60,31.50,0,327.02,434.02,34.7,31.6,0.234,412395.3,412395.3,871,0,0,0,L,1151911521,1,122.01,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226787,483040.00
09/02/2015 16:45,2,1.461,ACTIVE,216.22,348.96,59.954,1441226703,"201051344000458","174011321042388",28.86,27.00,0,334.24,369.10,42.7,39.3,0.354,234420.5,234420.5,867,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226788,483041.00
09/02/2015 16:45,2,1.348,ACTIVE,212.61,343.85,59.970,1441226703,"274151322000087","174011321042388",28.07,32.60,0,327.92,356.78,38.3,35.1,0.270,485128.5,485128.5,865,0,0,0,L,1151911521,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226789,483042.00
09/02/2015 16:45,2,1.385,ACTIVE,212.16,338.44,59.933,1441226703,"274151322000052","174011321042388",28.37,29.50,0,327.92,357.68,39.8,36.5,0.278,518236.9,518236.9,862,0,0,0,L,1151911521,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226790,483043.00
09/02/2015 16:45,2,1.465,ACTIVE,214.41,348.66,59.954,1441226703,"201051344001145","174011321042388",28.73,25.80,0,333.93,368.50,42.6,39.2,0.336,239295.0,239295.0,866,0,0,0,L,1122011218,1,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226791,483044.00
09/02/2015 16:45,2,1.445,ACTIVE,214.64,349.56,59.981,1441226703,"201051344000685","174011321042388",28.67,25.80,0,333.33,368.50,42.0,38.6,0.362,237965.5,237965.5,868,0,0,0,L,1122011218,1,124.27,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226792,483045.00
09/02/2015 16:45,2,1.338,ACTIVE,212.16,336.64,59.922,1441226703,"274151322000088","174011321042388",28.07,29.30,0,327.32,356.18,38.1,34.8,0.252,497615.9,497615.9,864,0,0,0,L,1151911521,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226793,483046.00
09/02/2015 16:45,2,1.424,ACTIVE,214.41,349.26,59.907,1441226703,"201051344000438","174011321042388",29.56,25.80,0,334.24,369.10,42.7,39.3,0.354,237999.5,237999.5,867,0,0,0,L,1122011218,1,123.81,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226794,483047.00
09/02/2015 16:45,2,1.492,ACTIVE,214.19,347.76,59.959,1441226703,"201051344001135","174011321042388",28.71,26.50,0,332.43,367.90,43.4,39.9,0.358,229586.9,229586.9,863,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226795,483048.00
09/02/2015 16:45,2,1.488,ACTIVE,214.41,348.66,59.949,1441226703,"201051344000417","174011321042388",28.51,26.50,0,332.43,367.30,43.0,39.6,0.349,232917.8,232917.8,864,0,0,0,L,1122011218,1,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226796,483049.00
09/02/2015 16:45,2,1.488,ACTIVE,215.77,348.96,59.965,1441226703,"201051344000594","174011321042388",28.94,26.50,0,331.53,368.80,43.7,40.2,0.358,235115.3,235115.3,863,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226797,483050.00
09/02/2015 16:45,2,1.371,ACTIVE,212.38,345.96,60.018,1441226703,"274151322000083","174011321042388",28.47,29.80,0,328.22,357.08,39.5,36.2,0.270,513942.2,513942.2,863,0,0,0,L,1151911521,1,121.10,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226797,483051.00
09/02/2015 16:45,2,1.516,ACTIVE,214.64,348.36,59.912,1441226703,"201051344000585","174011321042388",28.96,27.00,0,332.73,368.80,44.5,41.0,0.354,234742.7,234742.7,865,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226798,483052.00
09/02/2015 16:45,2,1.367,ACTIVE,212.38,345.36,59.970,1441226703,"274151322000054","174011321042388",28.27,30.50,0,328.22,357.38,39.2,35.9,0.278,508712.7,508712.7,864,0,0,0,L,1151911521,1,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226799,483053.00
09/02/2015 16:45,2,1.486,ACTIVE,214.41,348.36,59.975,1441226703,"201051344001203","174011321042388",28.84,26.30,0,333.33,370.00,43.4,40.0,0.362,235422.2,235422.2,867,0,0,0,L,1122011218,1,123.81,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226800,483054.00
09/02/2015 16:45,2,1.480,ACTIVE,213.96,348.36,59.981,1441226703,"201051344000646","174011321042388",28.73,26.80,0,332.43,368.20,43.1,39.7,0.354,231456.6,231456.6,868,0,0,0,L,1122011218,1,123.59,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226801,483055.00
09/02/2015 16:45,2,0.941,ACTIVE,213.29,411.18,59.965,1441226703,"274151322000068","174011321042388",38.35,32.20,0,330.33,440.04,36.7,33.5,0.243,411820.1,411820.1,870,0,0,0,L,1151911521,1,121.78,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226802,483056.00
09/02/2015 16:45,2,1.455,ACTIVE,213.06,338.14,59.944,1441226703,"274151322000076","174011321042388",29.06,29.50,0,329.43,358.28,42.9,39.5,0.305,543620.3,543620.3,862,0,0,0,L,1151911521,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226803,483057.00
09/02/2015 16:45,2,1.512,ACTIVE,214.19,347.76,59.901,1441226703,"201051344000890","174011321042388",28.63,26.00,0,332.43,368.20,43.9,40.4,0.354,236270.3,236270.3,865,0,0,0,L,1122011218,1,123.59,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226804,483058.00
09/02/2015 16:45,2,1.467,ACTIVE,216.22,350.17,59.981,1441226703,"201051344000900","174011321042388",28.88,26.00,0,332.73,368.80,43.0,39.5,0.340,237394.7,237394.7,869,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226806,483059.00
09/02/2015 16:45,2,1.486,ACTIVE,216.45,350.77,59.959,1441226703,"201051344000633","174011321042388",28.78,26.00,0,333.93,369.70,43.4,39.9,0.354,226030.8,226030.8,869,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226807,483060.00
09/02/2015 16:45,2,1.498,ACTIVE,216.22,348.66,59.928,1441226703,"201051344000983","174011321042388",28.96,26.80,0,333.03,368.50,43.9,40.5,0.362,234379.2,234379.2,863,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226808,483061.00
09/02/2015 16:45,2,1.467,ACTIVE,214.41,349.56,59.996,1441226703,"201051344000917","174011321042388",28.86,27.50,0,332.73,368.50,42.9,39.5,0.354,236639.6,236639.6,866,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226809,483062.00
09/02/2015 16:45,2,1.480,ACTIVE,216.22,348.96,60.007,1441226703,"201051344000648","174011321042388",28.77,25.50,0,334.24,368.50,43.1,39.7,0.349,231911.2,231911.2,865,0,0,0,L,1122011218,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226810,483063.00
09/02/2015 16:45,2,1.463,ACTIVE,214.64,349.26,59.901,1441226703,"201051344001093","174011321042388",29.08,26.50,0,333.33,367.90,43.1,39.6,0.340,234873.4,234873.4,870,0,0,0,L,1122011218,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226811,483064.00
09/02/2015 16:45,2,1.480,ACTIVE,216.45,349.56,59.965,1441226703,"201051344000645","174011321042388",28.80,26.30,0,334.24,368.80,43.2,39.8,0.349,232975.8,232975.8,864,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226812,483065.00
09/02/2015 16:45,2,1.402,ACTIVE,212.38,341.45,59.970,1441226703,"274151322000085","174011321042388",27.93,29.50,0,328.82,356.18,39.7,36.4,0.274,511425.9,511425.9,862,0,0,0,L,1151911521,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226813,483066.00
09/02/2015 16:45,2,1.488,ACTIVE,214.64,348.66,59.959,1441226703,"201051344000651","174011321042388",28.86,26.50,0,334.24,369.40,43.6,40.1,0.349,232194.8,232194.8,866,0,0,0,L,1122011218,1,124.04,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226813,483067.00
09/02/2015 16:45,2,1.496,ACTIVE,216.22,347.76,59.991,1441226703,"201051344000867","174011321042388",29.10,26.50,0,333.03,367.60,44.1,40.6,0.349,225020.4,225020.4,867,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226814,483068.00
09/02/2015 16:45,2,1.479,ACTIVE,214.41,348.36,59.970,1441226703,"201051344001230","174011321042388",28.98,26.00,0,331.23,367.00,43.5,40.0,0.358,235687.3,235687.3,869,0,0,0,L,1122011218,1,123.81,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226815,483069.00
09/02/2015 16:45,2,1.490,ACTIVE,216.45,349.26,59.954,1441226703,"201051344000576","174011321042388",28.67,25.80,0,334.24,369.10,43.3,39.9,0.349,232071.5,232071.5,869,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226816,483070.00
09/02/2015 16:45,2,1.510,ACTIVE,216.22,349.26,59.991,1441226703,"201051344000579","174011321042388",29.34,26.80,0,333.93,368.80,44.9,41.4,0.362,239374.8,239374.8,863,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441226817,483071.00
09/02/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441226703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227583,483072.00
09/02/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441226703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227583,483073.00
09/02/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441226703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227583,483074.00
09/02/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441226703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227583,483075.00
09/02/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441226703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227583,483076.00
09/02/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441226703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227583,483077.00
09/02/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441226703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227583,483078.00
09/02/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441226703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227583,483079.00
09/02/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441226703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227583,483080.00
09/02/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441226703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227583,483081.00
09/02/2015 17:00,2,1.924,ACTIVE,215.54,353.47,59.949,1441227604,"201051344000955","174011321042388",29.22,27.30,0,321.31,377.52,57.0,53.1,0.477,237611.3,237611.3,867,0,0,0,L,1122011218,1,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227679,483082.00
09/02/2015 17:00,2,1.922,ACTIVE,212.16,354.67,59.886,1441227604,"274151322000095","174011321042388",28.75,30.30,0,315.60,365.80,55.9,52.0,0.415,537307.1,537307.1,863,0,0,0,L,1151911521,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227680,483083.00
09/02/2015 17:00,2,1.953,ACTIVE,216.67,352.57,60.012,1441227604,"201051344000868","174011321042388",28.82,26.50,0,321.91,378.12,57.0,53.1,0.464,224515.1,224515.1,868,0,0,0,L,1122011218,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227681,483084.00
09/02/2015 17:00,2,1.953,ACTIVE,217.58,355.58,59.907,1441227604,"201051344000853","174011321042388",28.78,27.50,0,324.92,379.92,57.0,53.1,0.473,231044.3,231044.3,869,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227682,483085.00
09/02/2015 17:00,2,1.916,ACTIVE,216.45,355.28,59.901,1441227604,"201051344000582","174011321042388",28.82,27.30,0,323.41,382.33,56.0,52.1,0.455,229779.7,229779.7,864,0,0,0,L,1122011218,1,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227683,483086.00
09/02/2015 17:00,2,1.975,ACTIVE,216.90,353.77,59.917,1441227604,"201051344000469","174011321042388",28.41,26.50,0,323.11,378.72,56.9,53.0,0.477,226295.1,226295.1,869,0,0,0,L,1122011218,1,122.23,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227684,483087.00
09/02/2015 17:00,2,1.979,ACTIVE,216.90,355.58,59.944,1441227604,"201051344000988","174011321042388",28.33,27.50,0,323.72,380.52,56.8,52.9,0.482,225239.7,225239.7,868,0,0,0,L,1122011218,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227685,483088.00
09/02/2015 17:00,2,1.947,ACTIVE,217.13,353.17,60.097,1441227604,"201051344001158","174011321042388",28.71,27.30,0,323.72,379.02,56.7,52.8,0.477,230846.8,230846.8,868,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227686,483089.00
09/02/2015 17:00,2,1.982,ACTIVE,216.00,353.17,60.028,1441227604,"201051344001025","174011321042388",28.65,27.00,0,323.72,384.43,57.5,53.6,0.464,235564.3,235564.3,863,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227687,483090.00
09/02/2015 17:00,2,1.951,ACTIVE,216.90,353.47,60.012,1441227604,"201051344000569","174011321042388",28.78,27.80,0,322.51,378.72,56.9,53.0,0.468,238757.0,238757.0,865,0,0,0,L,1122011218,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227688,483091.00
09/02/2015 17:00,2,1.189,ACTIVE,213.06,424.41,59.965,1441227604,"274151322000094","174011321042388",39.28,32.20,0,330.33,443.64,47.5,43.9,0.318,412405.7,412405.7,872,0,0,0,L,1151911521,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227689,483092.00
09/02/2015 17:00,2,1.965,ACTIVE,217.13,353.47,59.912,1441227604,"201051344000458","174011321042388",28.59,28.00,0,324.32,378.72,57.0,53.0,0.477,234433.2,234433.2,868,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227690,483093.00
09/02/2015 17:00,2,1.801,ACTIVE,212.83,340.85,59.975,1441227604,"274151322000087","174011321042388",28.05,32.80,0,315.60,363.39,51.1,47.4,0.354,485139.9,485139.9,866,0,0,0,L,1151911521,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227691,483094.00
09/02/2015 17:00,2,1.854,ACTIVE,212.61,340.85,59.896,1441227604,"274151322000052","174011321042388",28.19,30.50,0,315.60,364.59,52.9,49.1,0.367,518248.6,518248.6,863,0,0,0,L,1151911521,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227692,483095.00
09/02/2015 17:00,2,1.920,ACTIVE,215.77,353.47,59.917,1441227604,"201051344001145","174011321042388",29.20,26.30,0,324.02,380.82,56.8,52.9,0.460,239307.7,239307.7,867,0,0,0,L,1122011218,1,124.27,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227693,483096.00
09/02/2015 17:00,2,1.949,ACTIVE,216.00,354.07,60.039,1441227604,"201051344000685","174011321042388",28.47,26.50,0,324.32,384.73,56.2,52.3,0.495,237978.1,237978.1,869,0,0,0,L,1122011218,1,124.94,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227694,483097.00
09/02/2015 17:00,2,1.785,ACTIVE,212.38,337.84,59.965,1441227604,"274151322000088","174011321042388",28.07,30.00,0,315.00,363.99,50.8,47.1,0.309,497627.2,497627.2,865,0,0,0,L,1151911521,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227694,483098.00
09/02/2015 17:00,2,1.932,ACTIVE,215.77,355.28,59.917,1441227604,"201051344000438","174011321042388",29.04,26.50,0,323.41,379.32,56.8,52.9,0.468,238012.2,238012.2,868,0,0,0,L,1122011218,1,124.49,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227695,483099.00
09/02/2015 17:00,2,1.959,ACTIVE,216.00,352.87,60.034,1441227604,"201051344001135","174011321042388",28.86,27.50,0,321.61,381.12,57.3,53.4,0.464,229599.7,229599.7,864,0,0,0,L,1122011218,1,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227696,483100.00
09/02/2015 17:00,2,1.936,ACTIVE,216.00,353.77,60.039,1441227604,"201051344000417","174011321042388",28.80,27.00,0,322.21,377.82,56.5,52.6,0.468,232930.5,232930.5,865,0,0,0,L,1122011218,1,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227697,483101.00
09/02/2015 17:00,2,1.988,ACTIVE,216.22,353.47,59.933,1441227604,"201051344000594","174011321042388",28.67,27.00,0,321.01,378.42,57.8,53.9,0.482,235128.3,235128.3,864,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227698,483102.00
09/02/2015 17:00,2,1.820,ACTIVE,212.61,348.06,59.875,1441227604,"274151322000083","174011321042388",28.39,30.30,0,316.50,363.99,52.4,48.6,0.367,513953.9,513953.9,864,0,0,0,L,1151911521,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227699,483103.00
09/02/2015 17:00,2,2.012,ACTIVE,216.22,355.58,59.981,1441227604,"201051344000585","174011321042388",28.69,27.80,0,323.41,383.23,58.5,54.5,0.477,234755.9,234755.9,866,0,0,0,L,1122011218,1,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227700,483104.00
09/02/2015 17:00,2,1.816,ACTIVE,212.61,353.47,59.933,1441227604,"274151322000054","174011321042388",28.17,31.30,0,315.60,364.29,51.8,48.0,0.349,508724.3,508724.3,865,0,0,0,L,1151911521,1,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227701,483105.00
09/02/2015 17:00,2,1.969,ACTIVE,216.00,353.47,60.034,1441227604,"201051344001203","174011321042388",28.71,27.00,0,324.32,380.22,57.2,53.3,0.473,235435.0,235435.0,868,0,0,0,L,1122011218,1,124.72,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227702,483106.00
09/02/2015 17:00,2,1.930,ACTIVE,215.54,353.17,59.981,1441227604,"201051344000646","174011321042388",28.96,27.30,0,321.91,385.63,56.6,52.7,0.477,231469.4,231469.4,869,0,0,0,L,1122011218,1,124.49,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227703,483107.00
09/02/2015 17:00,2,1.270,ACTIVE,213.29,405.77,59.875,1441227604,"274151322000068","174011321042388",37.35,32.80,0,330.33,450.86,48.0,44.4,0.323,411830.8,411830.8,871,0,0,0,L,1151911521,1,122.23,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227703,483108.00
09/02/2015 17:00,2,1.918,ACTIVE,213.74,347.16,60.049,1441227604,"274151322000076","174011321042388",29.10,30.80,0,316.80,365.80,56.4,52.5,0.393,543632.9,543632.9,863,0,0,0,L,1151911521,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227704,483109.00
09/02/2015 17:00,2,1.977,ACTIVE,215.54,353.47,60.034,1441227604,"201051344000890","174011321042388",28.75,26.50,0,322.21,382.63,57.5,53.6,0.468,236283.2,236283.2,866,0,0,0,L,1122011218,1,124.49,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227705,483110.00
09/02/2015 17:00,2,1.936,ACTIVE,216.67,353.77,59.965,1441227604,"201051344000900","174011321042388",28.94,26.80,0,321.91,378.72,56.8,52.9,0.468,237407.4,237407.4,870,0,0,0,L,1122011218,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227706,483111.00
09/02/2015 17:00,2,1.941,ACTIVE,217.13,354.67,59.917,1441227604,"201051344000633","174011321042388",28.94,26.80,0,323.41,379.92,57.0,53.0,0.473,226043.5,226043.5,870,0,0,0,L,1122011218,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227707,483112.00
09/02/2015 17:00,2,1.969,ACTIVE,217.13,353.77,60.044,1441227604,"201051344000983","174011321042388",28.80,27.50,0,322.81,379.02,57.4,53.5,0.486,234392.1,234392.1,864,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227708,483113.00
09/02/2015 17:00,2,1.924,ACTIVE,216.00,354.37,59.996,1441227604,"201051344000917","174011321042388",28.80,28.30,0,324.02,380.22,56.1,52.3,0.468,236652.2,236652.2,867,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227709,483114.00
09/02/2015 17:00,2,1.947,ACTIVE,217.13,353.47,60.007,1441227604,"201051344000648","174011321042388",28.59,26.50,0,323.72,379.02,56.5,52.6,0.464,231923.9,231923.9,866,0,0,0,L,1122011218,1,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227710,483115.00
09/02/2015 17:00,2,1.914,ACTIVE,216.00,354.37,59.996,1441227604,"201051344001093","174011321042388",28.84,27.50,0,323.72,380.52,55.9,52.0,0.451,234886.0,234886.0,871,0,0,0,L,1122011218,1,124.27,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227711,483116.00
09/02/2015 17:00,2,1.963,ACTIVE,217.13,354.37,59.907,1441227604,"201051344000645","174011321042388",28.39,27.50,0,324.32,379.02,56.5,52.6,0.455,232988.5,232988.5,865,0,0,0,L,1122011218,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227712,483117.00
09/02/2015 17:00,2,1.811,ACTIVE,213.06,349.26,59.933,1441227604,"274151322000085","174011321042388",28.21,30.30,0,316.20,363.99,51.7,48.0,0.345,511437.5,511437.5,863,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227713,483118.00
09/02/2015 17:00,2,1.943,ACTIVE,216.22,354.97,60.012,1441227604,"201051344000651","174011321042388",28.73,27.50,0,324.92,380.52,56.6,52.7,0.464,232207.5,232207.5,867,0,0,0,L,1122011218,1,124.94,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227714,483119.00
09/02/2015 17:00,2,1.975,ACTIVE,216.90,352.27,60.012,1441227604,"201051344000867","174011321042388",28.65,27.30,0,323.11,378.12,57.2,53.3,0.460,225033.3,225033.3,868,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227715,483120.00
09/02/2015 17:00,2,1.938,ACTIVE,215.54,352.27,60.044,1441227604,"201051344001230","174011321042388",28.67,26.50,0,321.61,376.92,56.2,52.4,0.464,235700.0,235700.0,870,0,0,0,L,1122011218,1,124.49,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227716,483121.00
09/02/2015 17:00,2,1.934,ACTIVE,217.35,354.97,59.901,1441227604,"201051344000576","174011321042388",28.63,26.50,0,324.02,379.02,56.1,52.3,0.455,232084.2,232084.2,870,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227717,483122.00
09/02/2015 17:00,2,1.996,ACTIVE,217.35,354.37,59.986,1441227604,"201051344000579","174011321042388",28.71,27.30,0,324.02,379.32,58.1,54.1,0.477,239387.9,239387.9,864,0,0,0,L,1122011218,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441227718,483123.00
09/02/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441227604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228484,483124.00
09/02/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441227604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228484,483125.00
09/02/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441227604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228484,483126.00
09/02/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441227604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228484,483127.00
09/02/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441227604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228484,483128.00
