ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441227604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228484,483129.00
09/02/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441227604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228484,483130.00
09/02/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441227604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228484,483131.00
09/02/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441227604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228484,483132.00
09/02/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441227604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228484,483133.00
09/02/2015 17:15,2,1.412,ACTIVE,215.32,348.36,59.975,1441228503,"201051344000955","174011321042388",28.69,27.50,0,332.73,376.92,41.1,37.7,0.336,237622.5,237622.5,868,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228579,483134.00
09/02/2015 17:15,2,1.365,ACTIVE,212.83,337.84,59.944,1441228503,"274151322000095","174011321042388",28.57,30.00,0,327.92,365.19,39.5,36.2,0.283,537318.0,537318.0,864,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228580,483135.00
09/02/2015 17:15,2,1.436,ACTIVE,216.67,348.66,59.991,1441228503,"201051344000868","174011321042388",28.15,27.00,0,333.03,378.42,40.9,37.6,0.327,224526.3,224526.3,869,0,0,0,L,1122011218,1,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228581,483136.00
09/02/2015 17:15,2,1.412,ACTIVE,217.35,350.17,59.996,1441228503,"201051344000853","174011321042388",28.47,27.80,0,335.44,379.02,40.8,37.4,0.331,231055.4,231055.4,870,0,0,0,L,1122011218,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228581,483137.00
09/02/2015 17:15,2,1.387,ACTIVE,216.00,349.56,59.959,1441228503,"201051344000582","174011321042388",28.37,27.80,0,334.24,379.32,39.9,36.6,0.327,229790.6,229790.6,865,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228582,483138.00
09/02/2015 17:15,2,1.393,ACTIVE,217.13,349.26,59.965,1441228503,"201051344000469","174011321042388",28.75,27.00,0,334.84,378.42,40.5,37.2,0.336,226306.2,226306.2,870,0,0,0,L,1122011218,1,122.46,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228583,483139.00
09/02/2015 17:15,2,1.400,ACTIVE,216.90,350.47,60.007,1441228503,"201051344000988","174011321042388",28.43,28.00,0,334.24,379.92,40.4,37.0,0.336,225250.8,225250.8,869,0,0,0,L,1122011218,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228584,483140.00
09/02/2015 17:15,2,1.424,ACTIVE,216.90,349.26,60.028,1441228503,"201051344001158","174011321042388",28.11,28.00,0,334.24,378.12,40.5,37.2,0.331,230857.9,230857.9,869,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228585,483141.00
09/02/2015 17:15,2,1.416,ACTIVE,215.77,348.36,59.970,1441228503,"201051344001025","174011321042388",28.63,27.30,0,334.54,378.72,41.0,37.7,0.323,235575.6,235575.6,864,0,0,0,L,1122011218,1,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228586,483142.00
09/02/2015 17:15,2,1.432,ACTIVE,217.13,348.66,59.965,1441228503,"201051344000569","174011321042388",28.03,28.00,0,334.84,378.42,40.7,37.4,0.331,238768.1,238768.1,866,0,0,0,L,1122011218,1,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228587,483143.00
09/02/2015 17:15,2,0.891,ACTIVE,212.83,398.86,59.981,1441228503,"274151322000094","174011321042388",37.39,32.60,0,329.43,441.54,33.1,30.0,0.212,412414.8,412414.8,873,0,0,0,L,1151911521,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228588,483144.00
09/02/2015 17:15,2,1.408,ACTIVE,217.13,348.66,59.996,1441228503,"201051344000458","174011321042388",28.57,28.50,0,335.14,378.12,40.8,37.4,0.336,234444.3,234444.3,869,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228589,483145.00
09/02/2015 17:15,2,1.293,ACTIVE,212.83,340.55,59.981,1441228503,"274151322000087","174011321042388",27.73,32.80,0,328.52,362.19,36.3,33.1,0.265,485149.8,485149.8,867,0,0,0,L,1151911521,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228590,483146.00
09/02/2015 17:15,2,1.340,ACTIVE,212.83,347.46,59.975,1441228503,"274151322000052","174011321042388",27.85,31.00,0,328.22,363.09,37.8,34.5,0.274,518258.9,518258.9,864,0,0,0,L,1151911521,1,121.55,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228590,483147.00
09/02/2015 17:15,2,1.396,ACTIVE,215.77,348.96,59.975,1441228503,"201051344001145","174011321042388",28.65,26.80,0,335.44,378.12,40.6,37.2,0.318,239318.8,239318.8,868,0,0,0,L,1122011218,1,124.27,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228591,483148.00
09/02/2015 17:15,2,1.379,ACTIVE,216.00,350.17,59.970,1441228503,"201051344000685","174011321042388",28.57,26.80,0,333.03,379.32,39.9,36.6,0.345,237989.0,237989.0,870,0,0,0,L,1122011218,1,125.17,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228592,483149.00
09/02/2015 17:15,2,1.279,ACTIVE,212.38,338.44,59.970,1441228503,"274151322000088","174011321042388",27.79,30.80,0,327.92,362.19,36.0,32.8,0.243,497637.0,497637.0,866,0,0,0,L,1151911521,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228593,483150.00
09/02/2015 17:15,2,1.377,ACTIVE,216.00,348.96,59.970,1441228503,"201051344000438","174011321042388",29.02,27.00,0,334.54,378.42,40.5,37.2,0.336,238023.3,238023.3,869,0,0,0,L,1122011218,1,124.72,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228594,483151.00
09/02/2015 17:15,2,1.439,ACTIVE,215.54,348.36,59.986,1441228503,"201051344001135","174011321042388",28.21,28.00,0,334.54,377.82,41.2,37.8,0.327,229610.9,229610.9,865,0,0,0,L,1122011218,1,124.27,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228595,483152.00
09/02/2015 17:15,2,1.406,ACTIVE,216.00,349.56,59.996,1441228503,"201051344000417","174011321042388",28.51,27.30,0,332.43,377.22,40.6,37.3,0.327,232941.5,232941.5,866,0,0,0,L,1122011218,1,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228596,483153.00
09/02/2015 17:15,2,1.436,ACTIVE,216.67,348.96,59.922,1441228503,"201051344000594","174011321042388",28.43,27.50,0,332.13,377.22,41.4,38.0,0.331,235139.5,235139.5,865,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228598,483154.00
09/02/2015 17:15,2,1.322,ACTIVE,212.61,345.96,60.018,1441228503,"274151322000083","174011321042388",27.73,30.80,0,327.92,363.09,37.1,33.9,0.239,513964.0,513964.0,865,0,0,0,L,1151911521,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228599,483155.00
09/02/2015 17:15,2,1.473,ACTIVE,216.00,349.86,59.991,1441228503,"201051344000585","174011321042388",28.21,28.00,0,334.54,378.42,42.1,38.7,0.336,234767.3,234767.3,867,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228600,483156.00
09/02/2015 17:15,2,1.312,ACTIVE,212.61,344.76,59.933,1441228503,"274151322000054","174011321042388",27.69,31.50,0,327.92,363.39,36.8,33.6,0.243,508734.3,508734.3,866,0,0,0,L,1151911521,1,121.78,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228600,483157.00
09/02/2015 17:15,2,1.420,ACTIVE,216.00,348.96,59.981,1441228503,"201051344001203","174011321042388",28.35,27.50,0,335.44,379.02,40.8,37.5,0.331,235446.1,235446.1,869,0,0,0,L,1122011218,1,124.94,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228601,483158.00
09/02/2015 17:15,2,1.395,ACTIVE,215.32,349.26,59.959,1441228503,"201051344000646","174011321042388",28.63,27.50,0,333.33,378.12,40.5,37.2,0.336,231480.4,231480.4,870,0,0,0,L,1122011218,1,124.49,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228602,483159.00
09/02/2015 17:15,2,0.887,ACTIVE,213.51,407.27,59.996,1441228503,"274151322000068","174011321042388",37.87,33.30,0,327.62,437.63,34.0,30.9,0.225,411840.0,411840.0,872,0,0,0,L,1151911521,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228603,483160.00
09/02/2015 17:15,2,1.389,ACTIVE,213.06,339.95,59.986,1441228503,"274151322000076","174011321042388",28.47,31.00,0,329.13,365.19,40.0,36.7,0.301,543643.8,543643.8,864,0,0,0,L,1151911521,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228604,483161.00
09/02/2015 17:15,2,1.426,ACTIVE,215.77,348.36,60.012,1441228503,"201051344000890","174011321042388",28.47,26.80,0,333.33,378.12,41.1,37.8,0.327,236294.4,236294.4,867,0,0,0,L,1122011218,1,124.49,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228605,483162.00
09/02/2015 17:15,2,1.369,ACTIVE,216.67,348.66,59.986,1441228503,"201051344000900","174011321042388",29.04,27.30,0,333.33,377.22,40.2,36.9,0.323,237418.4,237418.4,871,0,0,0,L,1122011218,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228606,483163.00
09/02/2015 17:15,2,1.422,ACTIVE,217.13,349.86,59.986,1441228503,"201051344000633","174011321042388",28.11,27.00,0,334.24,378.42,40.5,37.2,0.331,226054.6,226054.6,871,0,0,0,L,1122011218,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228607,483164.00
09/02/2015 17:15,2,1.406,ACTIVE,217.13,348.36,59.944,1441228503,"201051344000983","174011321042388",28.92,28.30,0,333.33,377.82,41.2,37.8,0.336,234403.3,234403.3,865,0,0,0,L,1122011218,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228608,483165.00
09/02/2015 17:15,2,1.387,ACTIVE,215.77,349.26,60.012,1441228503,"201051344000917","174011321042388",28.45,28.80,0,334.24,378.42,40.0,36.7,0.323,236663.0,236663.0,868,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228609,483166.00
09/02/2015 17:15,2,1.393,ACTIVE,217.35,348.96,59.996,1441228503,"201051344000648","174011321042388",28.57,26.80,0,334.24,377.82,40.4,37.0,0.327,231934.8,231934.8,867,0,0,0,L,1122011218,1,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228609,483167.00
09/02/2015 17:15,2,1.389,ACTIVE,216.00,350.17,60.018,1441228503,"201051344001093","174011321042388",28.43,27.80,0,335.14,376.92,40.0,36.7,0.318,234896.9,234896.9,872,0,0,0,L,1122011218,1,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228610,483168.00
09/02/2015 17:15,2,1.416,ACTIVE,217.35,348.96,59.965,1441228503,"201051344000645","174011321042388",27.97,28.00,0,335.14,378.72,40.1,36.8,0.323,232999.4,232999.4,866,0,0,0,L,1122011218,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228611,483169.00
09/02/2015 17:15,2,1.305,ACTIVE,213.29,342.35,59.996,1441228503,"274151322000085","174011321042388",27.73,30.80,0,328.22,362.79,36.7,33.5,0.252,511447.4,511447.4,864,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228612,483170.00
09/02/2015 17:15,2,1.492,ACTIVE,216.00,349.86,59.986,1441228503,"201051344000651","174011321042388",19.42,28.00,0,335.14,378.12,30.0,27.1,0.292,232218.4,232218.4,868,0,0,0,L,1122011218,1,124.72,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228613,483171.00
09/02/2015 17:15,2,1.434,ACTIVE,217.13,348.66,60.002,1441228503,"201051344000867","174011321042388",28.15,27.50,0,333.63,378.12,40.9,37.6,0.327,225044.3,225044.3,869,0,0,0,L,1122011218,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228614,483172.00
09/02/2015 17:15,2,1.377,ACTIVE,215.54,348.36,59.981,1441228503,"201051344001230","174011321042388",28.69,27.00,0,333.03,375.71,40.0,36.7,0.327,235710.9,235710.9,871,0,0,0,L,1122011218,1,124.49,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228615,483173.00
09/02/2015 17:15,2,1.389,ACTIVE,217.58,350.77,59.986,1441228503,"201051344000576","174011321042388",28.41,26.80,0,334.84,379.92,40.0,36.7,0.318,232095.0,232095.0,871,0,0,0,L,1122011218,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228616,483174.00
09/02/2015 17:15,2,1.439,ACTIVE,217.13,349.56,60.018,1441228503,"201051344000579","174011321042388",28.63,28.00,0,336.04,378.12,41.8,38.4,0.336,239399.1,239399.1,865,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441228617,483175.00
09/02/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441228503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229383,483176.00
09/02/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441228503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229383,483177.00
09/02/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441228503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229383,483178.00
09/02/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441228503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229383,483179.00
09/02/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441228503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229383,483180.00
09/02/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441228503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229383,483181.00
09/02/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441228503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229383,483182.00
09/02/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441228503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229383,483183.00
09/02/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441228503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229383,483184.00
09/02/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441228503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229383,483185.00
09/02/2015 17:30,2,1.604,ACTIVE,214.87,349.26,60.028,1441229403,"201051344000955","174011321042388",28.41,28.00,0,333.33,368.50,46.2,42.6,0.384,237632.2,237632.2,869,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229479,483186.00
09/02/2015 17:30,2,1.535,ACTIVE,212.83,340.55,59.996,1441229403,"274151322000095","174011321042388",28.82,30.50,0,328.52,358.58,44.8,41.3,0.301,537327.3,537327.3,865,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229480,483187.00
09/02/2015 17:30,2,1.607,ACTIVE,215.54,348.96,59.970,1441229403,"201051344000868","174011321042388",28.27,27.50,0,332.73,367.60,46.0,42.5,0.371,224536.0,224536.0,870,0,0,0,L,1122011218,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229481,483188.00
09/02/2015 17:30,2,1.568,ACTIVE,216.45,350.47,59.959,1441229403,"201051344000853","174011321042388",28.80,28.50,0,335.44,369.70,45.8,42.3,0.376,231065.1,231065.1,871,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229482,483189.00
09/02/2015 17:30,2,1.559,ACTIVE,215.54,350.17,60.012,1441229403,"201051344000582","174011321042388",28.49,28.50,0,333.93,369.40,45.0,41.5,0.371,229800.0,229800.0,866,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229482,483190.00
09/02/2015 17:30,2,1.596,ACTIVE,216.00,349.86,59.954,1441229403,"201051344000469","174011321042388",28.27,27.50,0,332.43,368.20,45.7,42.2,0.384,226315.8,226315.8,871,0,0,0,L,1122011218,1,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229483,483191.00
09/02/2015 17:30,2,1.574,ACTIVE,216.00,350.77,60.028,1441229403,"201051344000988","174011321042388",28.57,28.50,0,332.73,370.00,45.6,42.1,0.376,225260.3,225260.3,870,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229484,483192.00
09/02/2015 17:30,2,1.602,ACTIVE,215.77,349.26,59.949,1441229403,"201051344001158","174011321042388",28.15,28.30,0,333.33,368.20,45.7,42.2,0.376,230867.5,230867.5,870,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229485,483193.00
09/02/2015 17:30,2,1.598,ACTIVE,214.87,349.56,59.996,1441229403,"201051344001025","174011321042388",28.63,28.00,0,333.33,370.30,46.4,42.9,0.371,235585.3,235585.3,865,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229486,483194.00
09/02/2015 17:30,2,1.600,ACTIVE,216.00,350.47,60.018,1441229403,"201051344000569","174011321042388",28.25,28.30,0,333.63,368.20,45.9,42.3,0.376,238777.8,238777.8,867,0,0,0,L,1122011218,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229487,483195.00
09/02/2015 17:30,2,1.004,ACTIVE,212.38,403.97,59.996,1441229403,"274151322000094","174011321042388",37.27,33.00,0,327.92,433.72,37.9,34.6,0.261,412422.7,412422.7,874,0,0,0,L,1151911521,1,121.55,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229488,483196.00
09/02/2015 17:30,2,1.584,ACTIVE,216.00,349.56,59.975,1441229403,"201051344000458","174011321042388",28.65,29.00,0,334.54,368.20,46.0,42.5,0.389,234453.9,234453.9,870,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229489,483197.00
09/02/2015 17:30,2,1.461,ACTIVE,212.61,347.16,60.039,1441229403,"274151322000087","174011321042388",27.79,33.30,0,328.82,357.08,41.1,37.8,0.256,485158.4,485158.4,868,0,0,0,L,1151911521,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229490,483198.00
09/02/2015 17:30,2,1.508,ACTIVE,212.38,341.15,60.023,1441229403,"274151322000052","174011321042388",27.93,31.80,0,328.52,357.68,42.6,39.2,0.305,518267.8,518267.8,865,0,0,0,L,1151911521,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229491,483199.00
09/02/2015 17:30,2,1.568,ACTIVE,215.32,350.17,59.965,1441229403,"201051344001145","174011321042388",28.84,27.30,0,334.24,369.40,45.9,42.3,0.367,239328.4,239328.4,869,0,0,0,L,1122011218,1,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229492,483200.00
09/02/2015 17:30,2,1.576,ACTIVE,215.32,350.47,60.012,1441229403,"201051344000685","174011321042388",28.35,27.30,0,333.63,369.40,45.3,41.8,0.398,237998.5,237998.5,871,0,0,0,L,1122011218,1,124.49,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229493,483201.00
09/02/2015 17:30,2,1.457,ACTIVE,211.93,337.84,60.028,1441229403,"274151322000088","174011321042388",27.71,31.00,0,329.13,356.48,40.9,37.5,0.252,497645.5,497645.5,867,0,0,0,L,1151911521,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229494,483202.00
09/02/2015 17:30,2,1.533,ACTIVE,215.32,350.47,59.954,1441229403,"201051344000438","174011321042388",29.38,27.50,0,334.54,370.00,45.8,42.2,0.384,238033.0,238033.0,870,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229495,483203.00
09/02/2015 17:30,2,1.596,ACTIVE,214.87,349.56,60.012,1441229403,"201051344001135","174011321042388",28.77,28.50,0,333.63,368.80,46.5,43.0,0.371,229620.7,229620.7,866,0,0,0,L,1122011218,1,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229496,483204.00
09/02/2015 17:30,2,1.561,ACTIVE,215.32,350.17,59.933,1441229403,"201051344000417","174011321042388",28.92,27.80,0,333.33,368.50,45.8,42.2,0.376,232951.2,232951.2,867,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229497,483205.00
09/02/2015 17:30,2,1.600,ACTIVE,215.77,348.96,59.991,1441229403,"201051344000594","174011321042388",28.82,27.80,0,331.53,368.20,46.7,43.2,0.380,235149.4,235149.4,866,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229498,483206.00
09/02/2015 17:30,2,1.473,ACTIVE,212.38,348.96,60.023,1441229403,"274151322000083","174011321042388",28.27,31.30,0,328.52,357.08,42.2,38.8,0.305,513972.9,513972.9,866,0,0,0,L,1151911521,1,121.78,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229499,483207.00
09/02/2015 17:30,2,1.656,ACTIVE,215.54,350.47,60.028,1441229403,"201051344000585","174011321042388",28.43,28.30,0,333.33,369.40,47.7,44.1,0.376,234777.3,234777.3,868,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229500,483208.00
09/02/2015 17:30,2,1.471,ACTIVE,212.38,341.75,60.007,1441229403,"274151322000054","174011321042388",28.09,32.00,0,327.92,357.98,41.8,38.4,0.287,508743.0,508743.0,867,0,0,0,L,1151911521,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229500,483209.00
09/02/2015 17:30,2,1.582,ACTIVE,215.54,350.17,60.012,1441229403,"201051344001203","174011321042388",28.82,27.80,0,334.84,370.60,46.2,42.7,0.384,235455.9,235455.9,870,0,0,0,L,1122011218,1,124.27,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229501,483210.00
09/02/2015 17:30,2,1.602,ACTIVE,214.87,349.26,59.949,1441229403,"201051344000646","174011321042388",28.29,27.80,0,333.63,369.40,45.9,42.4,0.380,231490.0,231490.0,871,0,0,0,L,1122011218,1,123.81,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229502,483211.00
09/02/2015 17:30,2,1.000,ACTIVE,213.51,417.49,60.007,1441229403,"274151322000068","174011321042388",38.47,34.00,0,332.13,437.33,39.0,35.8,0.261,411848.1,411848.1,873,0,0,0,L,1151911521,1,122.23,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229503,483212.00
09/02/2015 17:30,2,1.553,ACTIVE,213.51,346.56,59.991,1441229403,"274151322000076","174011321042388",29.00,31.50,0,329.13,358.88,45.7,42.2,0.318,543653.4,543653.4,865,0,0,0,L,1151911521,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229504,483213.00
09/02/2015 17:30,2,1.600,ACTIVE,215.09,349.26,60.007,1441229403,"201051344000890","174011321042388",28.77,27.00,0,333.63,369.40,46.6,43.1,0.371,236304.2,236304.2,868,0,0,0,L,1122011218,1,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229505,483214.00
09/02/2015 17:30,2,1.598,ACTIVE,215.77,349.56,59.970,1441229403,"201051344000900","174011321042388",28.29,27.80,0,333.03,368.50,45.8,42.3,0.380,237428.1,237428.1,872,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229506,483215.00
09/02/2015 17:30,2,1.592,ACTIVE,216.22,351.07,60.018,1441229403,"201051344000633","174011321042388",28.53,27.80,0,333.93,369.40,46.0,42.5,0.380,226064.3,226064.3,872,0,0,0,L,1122011218,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229507,483216.00
09/02/2015 17:30,2,1.602,ACTIVE,216.22,349.26,59.991,1441229403,"201051344000983","174011321042388",28.80,28.80,0,333.33,368.80,46.8,43.2,0.384,234413.2,234413.2,866,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229508,483217.00
09/02/2015 17:30,2,1.590,ACTIVE,214.87,349.86,59.954,1441229403,"201051344000917","174011321042388",28.23,29.30,0,334.24,369.40,45.5,42.0,0.376,236672.6,236672.6,869,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229509,483218.00
09/02/2015 17:30,2,1.586,ACTIVE,216.22,349.26,60.012,1441229403,"201051344000648","174011321042388",28.43,27.50,0,334.24,368.80,45.7,42.2,0.376,231944.4,231944.4,868,0,0,0,L,1122011218,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229510,483219.00
09/02/2015 17:30,2,1.570,ACTIVE,215.09,350.17,59.981,1441229403,"201051344001093","174011321042388",28.43,28.30,0,334.84,368.80,45.3,41.8,0.362,234906.4,234906.4,873,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229511,483220.00
09/02/2015 17:30,2,1.604,ACTIVE,216.22,349.26,59.991,1441229403,"201051344000645","174011321042388",28.09,28.30,0,334.84,368.80,45.6,42.1,0.367,233009.0,233009.0,867,0,0,0,L,1122011218,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229512,483221.00
09/02/2015 17:30,2,1.480,ACTIVE,212.61,348.66,59.970,1441229403,"274151322000085","174011321042388",27.87,31.50,0,328.82,357.08,41.8,38.4,0.283,511456.1,511456.1,865,0,0,0,L,1151911521,1,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229513,483222.00
09/02/2015 17:30,2,1.596,ACTIVE,215.32,351.37,59.959,1441229403,"201051344000651","174011321042388",28.27,28.50,0,335.14,370.00,45.8,42.2,0.376,232228.0,232228.0,869,0,0,0,L,1122011218,1,124.27,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229513,483223.00
09/02/2015 17:30,2,1.590,ACTIVE,215.77,348.06,59.996,1441229403,"201051344000867","174011321042388",28.80,27.80,0,333.63,368.20,46.4,42.8,0.371,225054.1,225054.1,870,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229514,483224.00
09/02/2015 17:30,2,1.582,ACTIVE,214.64,348.36,60.034,1441229403,"201051344001230","174011321042388",28.43,27.00,0,332.43,367.60,45.6,42.1,0.380,235720.4,235720.4,872,0,0,0,L,1122011218,1,123.59,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229515,483225.00
09/02/2015 17:30,2,1.580,ACTIVE,216.22,350.77,60.002,1441229403,"201051344000576","174011321042388",28.33,27.50,0,334.54,368.80,45.3,41.8,0.367,232104.5,232104.5,872,0,0,0,L,1122011218,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229516,483226.00
09/02/2015 17:30,2,1.613,ACTIVE,216.00,349.86,60.023,1441229403,"201051344000579","174011321042388",28.96,28.30,0,333.33,369.40,47.3,43.8,0.384,239409.1,239409.1,866,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441229517,483227.00
09/02/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441229403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230283,483228.00
09/02/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441229403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230283,483229.00
09/02/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441229403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230283,483230.00
09/02/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441229403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230283,483231.00
09/02/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441229403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230283,483232.00
09/02/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441229403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230283,483233.00
09/02/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441229403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230283,483234.00
09/02/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441229403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230283,483235.00
09/02/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441229403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230283,483236.00
09/02/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441229403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230283,483237.00
09/02/2015 17:45,2,1.592,ACTIVE,215.32,349.56,59.991,1441230303,"201051344000955","174011321042388",28.53,28.50,0,332.13,369.10,46.0,42.5,0.380,237643.0,237643.0,870,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230379,483238.00
09/02/2015 17:45,2,1.553,ACTIVE,212.38,336.94,59.949,1441230303,"274151322000095","174011321042388",28.43,31.30,0,328.52,360.08,44.6,41.1,0.278,537337.8,537337.8,866,0,0,0,L,1151911521,1,123.14,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230380,483239.00
09/02/2015 17:45,2,1.584,ACTIVE,215.54,348.06,59.986,1441230303,"201051344000868","174011321042388",28.53,28.30,0,332.73,369.40,45.8,42.3,0.376,224546.7,224546.7,871,0,0,0,L,1122011218,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230380,483240.00
09/02/2015 17:45,2,1.584,ACTIVE,216.22,349.26,60.012,1441230303,"201051344000853","174011321042388",28.37,29.30,0,334.24,370.90,45.5,42.0,0.376,231075.8,231075.8,872,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230381,483241.00
09/02/2015 17:45,2,1.566,ACTIVE,216.00,351.37,60.018,1441230303,"201051344000582","174011321042388",28.31,29.00,0,333.93,370.30,44.9,41.4,0.367,229810.5,229810.5,867,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230382,483242.00
09/02/2015 17:45,2,1.586,ACTIVE,216.00,348.66,59.975,1441230303,"201051344000469","174011321042388",28.31,28.30,0,331.53,370.60,45.5,42.0,0.384,226326.5,226326.5,872,0,0,0,L,1122011218,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230383,483243.00
09/02/2015 17:45,2,1.613,ACTIVE,216.00,349.56,60.007,1441230303,"201051344000988","174011321042388",27.67,29.00,0,332.73,371.21,45.2,41.7,0.380,225271.0,225271.0,871,0,0,0,L,1122011218,1,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230384,483244.00
09/02/2015 17:45,2,1.582,ACTIVE,216.00,348.66,59.922,1441230303,"201051344001158","174011321042388",28.39,29.00,0,333.03,370.00,45.5,42.0,0.376,230878.2,230878.2,871,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230385,483245.00
09/02/2015 17:45,2,1.607,ACTIVE,215.32,348.66,59.970,1441230303,"201051344001025","174011321042388",28.39,28.50,0,333.33,370.90,46.2,42.7,0.362,235596.2,235596.2,866,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230386,483246.00
09/02/2015 17:45,2,1.584,ACTIVE,215.54,347.76,60.002,1441230303,"201051344000569","174011321042388",28.37,29.30,0,333.03,369.70,45.5,42.0,0.376,238788.5,238788.5,868,0,0,0,L,1122011218,1,121.78,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230387,483247.00
09/02/2015 17:45,2,1.010,ACTIVE,212.38,401.26,59.970,1441230303,"274151322000094","174011321042388",37.25,33.80,0,328.82,438.23,38.3,35.1,0.265,412431.5,412431.5,875,0,0,0,L,1151911521,1,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230388,483248.00
09/02/2015 17:45,2,1.604,ACTIVE,215.54,348.36,59.975,1441230303,"201051344000458","174011321042388",28.09,29.80,0,333.93,369.70,45.6,42.1,0.389,234464.6,234464.6,871,0,0,0,L,1122011218,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230389,483249.00
09/02/2015 17:45,2,1.461,ACTIVE,211.70,342.95,59.970,1441230303,"274151322000087","174011321042388",27.69,33.50,0,327.62,357.68,40.9,37.6,0.270,485167.9,485167.9,869,0,0,0,L,1151911521,1,121.55,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230390,483250.00
09/02/2015 17:45,2,1.518,ACTIVE,211.93,346.86,59.986,1441230303,"274151322000052","174011321042388",27.69,32.40,0,327.02,358.88,42.5,39.1,0.305,518277.8,518277.8,866,0,0,0,L,1151911521,1,121.10,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230391,483251.00
09/02/2015 17:45,2,1.572,ACTIVE,215.54,349.86,59.949,1441230303,"201051344001145","174011321042388",28.65,28.00,0,334.24,371.21,45.6,42.1,0.362,239339.1,239339.1,870,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230392,483252.00
09/02/2015 17:45,2,1.562,ACTIVE,215.54,350.77,59.970,1441230303,"201051344000685","174011321042388",28.39,28.00,0,333.03,371.81,44.9,41.4,0.389,238009.0,238009.0,872,0,0,0,L,1122011218,1,124.27,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230393,483253.00
09/02/2015 17:45,2,1.447,ACTIVE,211.48,344.76,60.012,1441230303,"274151322000088","174011321042388",27.69,32.00,0,327.92,357.68,40.6,37.3,0.278,497655.0,497655.0,868,0,0,0,L,1151911521,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230394,483254.00
09/02/2015 17:45,2,1.562,ACTIVE,215.77,349.86,59.949,1441230303,"201051344000438","174011321042388",28.77,28.30,0,334.54,370.90,45.6,42.1,0.380,238043.7,238043.7,871,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230395,483255.00
09/02/2015 17:45,2,1.598,ACTIVE,215.54,348.96,60.012,1441230303,"201051344001135","174011321042388",28.57,29.30,0,333.33,370.30,46.3,42.7,0.376,229631.5,229631.5,867,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230396,483256.00
09/02/2015 17:45,2,1.574,ACTIVE,215.77,349.56,59.986,1441230303,"201051344000417","174011321042388",28.51,28.30,0,333.33,369.70,45.5,42.0,0.376,232961.9,232961.9,868,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230397,483257.00
09/02/2015 17:45,2,1.613,ACTIVE,215.32,348.06,59.981,1441230303,"201051344000594","174011321042388",28.37,28.50,0,330.63,369.70,46.3,42.8,0.380,235160.3,235160.3,867,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230398,483258.00
09/02/2015 17:45,2,1.465,ACTIVE,211.93,339.95,60.023,1441230303,"274151322000083","174011321042388",28.21,31.80,0,328.22,357.98,41.9,38.5,0.305,513982.7,513982.7,867,0,0,0,L,1151911521,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230399,483259.00
09/02/2015 17:45,2,1.637,ACTIVE,215.77,350.47,59.938,1441230303,"201051344000585","174011321042388",28.49,29.00,0,333.93,370.90,47.3,43.7,0.376,234788.5,234788.5,869,0,0,0,L,1122011218,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230399,483260.00
09/02/2015 17:45,2,1.480,ACTIVE,212.38,347.46,59.975,1441230303,"274151322000054","174011321042388",27.71,32.60,0,327.62,358.88,41.5,38.2,0.256,508752.8,508752.8,868,0,0,0,L,1151911521,1,123.14,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230400,483261.00
09/02/2015 17:45,2,1.604,ACTIVE,215.77,349.86,60.007,1441230303,"201051344001203","174011321042388",28.27,28.80,0,334.54,371.81,46.0,42.4,0.380,235466.7,235466.7,871,0,0,0,L,1122011218,1,124.49,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230401,483262.00
09/02/2015 17:45,2,1.578,ACTIVE,215.09,349.86,59.970,1441230303,"201051344000646","174011321042388",28.47,28.50,0,332.43,370.00,45.5,42.0,0.384,231500.7,231500.7,872,0,0,0,L,1122011218,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230402,483263.00
09/02/2015 17:45,2,1.008,ACTIVE,212.61,412.68,59.996,1441230303,"274151322000068","174011321042388",37.95,34.80,0,329.43,437.93,38.8,35.6,0.265,411857.1,411857.1,874,0,0,0,L,1151911521,1,122.01,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230403,483264.00
09/02/2015 17:45,2,1.547,ACTIVE,212.83,341.45,60.034,1441230303,"274151322000076","174011321042388",28.88,32.20,0,328.82,359.48,45.2,41.8,0.318,543664.0,543664.0,866,0,0,0,L,1151911521,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230404,483265.00
09/02/2015 17:45,2,1.611,ACTIVE,215.32,348.96,60.007,1441230303,"201051344000890","174011321042388",28.33,28.30,0,333.33,370.60,46.3,42.7,0.362,236315.1,236315.1,869,0,0,0,L,1122011218,1,124.04,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230405,483266.00
09/02/2015 17:45,2,1.570,ACTIVE,215.54,347.76,59.965,1441230303,"201051344000900","174011321042388",28.47,28.80,0,333.03,370.00,45.3,41.8,0.371,237438.7,237438.7,873,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230406,483267.00
09/02/2015 17:45,2,1.576,ACTIVE,215.77,349.26,59.996,1441230303,"201051344000633","174011321042388",28.53,28.50,0,332.13,370.90,45.6,42.1,0.384,226075.0,226075.0,873,0,0,0,L,1122011218,1,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230407,483268.00
09/02/2015 17:45,2,1.600,ACTIVE,215.77,348.06,59.991,1441230303,"201051344000983","174011321042388",28.47,29.50,0,332.73,370.00,46.1,42.6,0.384,234424.0,234424.0,867,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230408,483269.00
09/02/2015 17:45,2,1.570,ACTIVE,215.77,350.47,59.986,1441230303,"201051344000917","174011321042388",28.37,29.80,0,333.03,370.00,45.1,41.6,0.367,236683.2,236683.2,870,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230408,483270.00
09/02/2015 17:45,2,1.578,ACTIVE,215.77,348.06,59.991,1441230303,"201051344000648","174011321042388",28.19,28.30,0,333.03,370.00,45.1,41.6,0.376,231955.0,231955.0,869,0,0,0,L,1122011218,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230409,483271.00
09/02/2015 17:45,2,1.555,ACTIVE,215.77,350.47,59.954,1441230303,"201051344001093","174011321042388",28.41,28.80,0,333.63,370.00,44.8,41.3,0.358,234916.9,234916.9,874,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230410,483272.00
09/02/2015 17:45,2,1.576,ACTIVE,216.00,348.06,59.954,1441230303,"201051344000645","174011321042388",28.13,29.50,0,333.63,369.70,45.0,41.5,0.367,233019.6,233019.6,868,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230411,483273.00
09/02/2015 17:45,2,1.473,ACTIVE,212.16,345.06,59.991,1441230303,"274151322000085","174011321042388",27.69,32.00,0,328.82,357.68,41.3,38.0,0.270,511465.8,511465.8,866,0,0,0,L,1151911521,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230412,483274.00
09/02/2015 17:45,2,1.551,ACTIVE,216.00,351.07,60.034,1441230303,"201051344000651","174011321042388",28.71,29.30,0,334.54,371.21,45.1,41.6,0.362,232238.6,232238.6,870,0,0,0,L,1122011218,1,124.27,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230413,483275.00
09/02/2015 17:45,2,1.600,ACTIVE,215.54,346.86,59.944,1441230303,"201051344000867","174011321042388",28.33,29.00,0,332.43,369.40,46.0,42.4,0.367,225064.9,225064.9,871,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230414,483276.00
