ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 17:45,2,1.574,ACTIVE,215.09,348.96,59.944,1441230303,"201051344001230","174011321042388",28.19,27.80,0,330.93,368.80,45.0,41.5,0.367,235731.0,235731.0,873,0,0,0,L,1122011218,1,123.81,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230415,483277.00
09/02/2015 17:45,2,1.525,ACTIVE,215.77,348.36,59.933,1441230303,"201051344000576","174011321042388",28.82,28.50,0,333.93,370.30,44.5,41.1,0.367,232115.0,232115.0,873,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230416,483278.00
09/02/2015 17:45,2,1.611,ACTIVE,215.54,348.06,59.975,1441230303,"201051344000579","174011321042388",28.65,28.80,0,333.63,370.60,46.8,43.2,0.380,239420.2,239420.2,867,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441230417,483279.00
09/02/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441230303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231183,483280.00
09/02/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441230303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231183,483281.00
09/02/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441230303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231183,483282.00
09/02/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441230303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231183,483283.00
09/02/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441230303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231183,483284.00
09/02/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441230303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231183,483285.00
09/02/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441230303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231183,483286.00
09/02/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441230303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231183,483287.00
09/02/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441230303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231183,483288.00
09/02/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441230303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231183,483289.00
09/02/2015 18:00,2,1.389,ACTIVE,214.19,346.56,59.959,1441231204,"201051344000955","174011321042388",28.41,29.00,0,332.43,370.00,40.0,36.7,0.327,237653.0,237653.0,871,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231280,483290.00
09/02/2015 18:00,2,1.348,ACTIVE,211.48,343.55,59.986,1441231204,"274151322000095","174011321042388",28.17,32.00,0,327.62,358.58,38.4,35.1,0.274,537347.4,537347.4,867,0,0,0,L,1151911521,1,121.33,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231281,483291.00
09/02/2015 18:00,2,1.369,ACTIVE,215.32,346.56,60.007,1441231204,"201051344000868","174011321042388",28.57,28.80,0,330.93,367.90,39.6,36.3,0.309,224556.7,224556.7,872,0,0,0,L,1122011218,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231282,483292.00
09/02/2015 18:00,2,1.373,ACTIVE,216.22,348.36,59.933,1441231204,"201051344000853","174011321042388",28.27,30.00,0,333.33,369.40,39.4,36.1,0.323,231085.7,231085.7,873,0,0,0,L,1122011218,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231283,483293.00
09/02/2015 18:00,2,1.365,ACTIVE,215.09,348.06,59.933,1441231204,"201051344000582","174011321042388",27.97,29.50,0,333.33,370.30,38.7,35.5,0.318,229820.3,229820.3,868,0,0,0,L,1122011218,1,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231284,483294.00
09/02/2015 18:00,2,1.371,ACTIVE,215.54,346.56,59.981,1441231204,"201051344000469","174011321042388",28.29,28.50,0,332.13,368.80,39.3,36.0,0.336,226336.4,226336.4,873,0,0,0,L,1122011218,1,121.78,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231284,483295.00
09/02/2015 18:00,2,1.389,ACTIVE,215.54,347.46,59.996,1441231204,"201051344000988","174011321042388",27.81,29.50,0,332.13,370.60,39.2,35.9,0.323,225280.8,225280.8,872,0,0,0,L,1122011218,1,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231285,483296.00
09/02/2015 18:00,2,1.387,ACTIVE,215.32,346.56,59.954,1441231204,"201051344001158","174011321042388",28.03,29.00,0,332.43,369.40,39.4,36.1,0.327,230888.0,230888.0,872,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231286,483297.00
09/02/2015 18:00,2,1.385,ACTIVE,214.64,346.86,59.944,1441231204,"201051344001025","174011321042388",28.47,29.00,0,333.63,370.00,39.9,36.6,0.318,235606.2,235606.2,867,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231287,483298.00
09/02/2015 18:00,2,1.373,ACTIVE,215.54,346.26,60.012,1441231204,"201051344000569","174011321042388",28.37,29.80,0,331.83,368.50,39.5,36.2,0.318,238798.4,238798.4,869,0,0,0,L,1122011218,1,121.78,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231288,483299.00
09/02/2015 18:00,2,0.822,ACTIVE,211.70,413.89,59.949,1441231204,"274151322000094","174011321042388",38.72,34.00,0,327.32,434.93,32.3,29.3,0.221,412439.6,412439.6,876,0,0,0,L,1151911521,1,121.78,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231289,483300.00
09/02/2015 18:00,2,1.371,ACTIVE,215.54,345.96,59.938,1441231204,"201051344000458","174011321042388",28.37,30.30,0,332.73,368.50,39.5,36.2,0.331,234474.5,234474.5,872,0,0,0,L,1122011218,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231290,483301.00
09/02/2015 18:00,2,1.254,ACTIVE,211.48,336.64,59.928,1441231204,"274151322000087","174011321042388",27.77,33.80,0,328.52,357.08,35.3,32.1,0.239,485176.8,485176.8,870,0,0,0,L,1151911521,1,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231291,483302.00
09/02/2015 18:00,2,1.307,ACTIVE,211.25,340.85,59.965,1441231204,"274151322000052","174011321042388",27.79,32.40,0,328.22,357.98,36.8,33.6,0.252,518287.0,518287.0,867,0,0,0,L,1151911521,1,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231292,483303.00
09/02/2015 18:00,2,1.383,ACTIVE,214.41,347.16,59.959,1441231204,"201051344001145","174011321042388",28.05,28.30,0,334.54,370.90,39.3,36.0,0.309,239349.0,239349.0,871,0,0,0,L,1122011218,1,123.59,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231293,483304.00
09/02/2015 18:00,2,1.348,ACTIVE,214.87,348.66,59.933,1441231204,"201051344000685","174011321042388",28.35,28.50,0,332.43,370.30,38.7,35.4,0.340,238018.8,238018.8,873,0,0,0,L,1122011218,1,124.27,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231294,483305.00
09/02/2015 18:00,2,1.248,ACTIVE,211.48,343.25,59.959,1441231204,"274151322000088","174011321042388",27.63,32.20,0,328.52,357.38,34.9,31.8,0.239,497663.7,497663.7,869,0,0,0,L,1151911521,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231295,483306.00
09/02/2015 18:00,2,1.363,ACTIVE,214.87,347.76,59.975,1441231204,"201051344000438","174011321042388",28.51,28.80,0,334.54,371.51,39.4,36.1,0.318,238053.6,238053.6,872,0,0,0,L,1122011218,1,123.81,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231296,483307.00
09/02/2015 18:00,2,1.389,ACTIVE,214.41,346.26,59.954,1441231204,"201051344001135","174011321042388",28.49,29.80,0,333.63,370.00,40.0,36.7,0.318,229641.6,229641.6,868,0,0,0,L,1122011218,1,123.59,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231297,483308.00
09/02/2015 18:00,2,1.381,ACTIVE,214.87,347.76,59.981,1441231204,"201051344000417","174011321042388",28.09,28.80,0,333.03,370.30,39.3,36.0,0.327,232971.7,232971.7,869,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231298,483309.00
09/02/2015 18:00,2,1.367,ACTIVE,215.09,345.96,59.944,1441231204,"201051344000594","174011321042388",28.86,28.80,0,328.82,367.90,40.0,36.7,0.331,235170.3,235170.3,868,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231299,483310.00
09/02/2015 18:00,2,1.260,ACTIVE,210.35,342.05,59.975,1441231204,"274151322000083","174011321042388",28.21,32.20,0,328.22,357.38,36.0,32.8,0.261,513991.7,513991.7,868,0,0,0,L,1151911521,1,121.33,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231300,483311.00
09/02/2015 18:00,2,1.416,ACTIVE,214.87,347.16,59.959,1441231204,"201051344000585","174011321042388",28.53,29.50,0,333.93,370.30,41.0,37.6,0.318,234798.8,234798.8,870,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231300,483312.00
09/02/2015 18:00,2,1.275,ACTIVE,211.48,344.15,59.886,1441231204,"274151322000054","174011321042388",27.71,33.00,0,328.22,357.98,35.8,32.6,0.247,508761.7,508761.7,869,0,0,0,L,1151911521,1,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231301,483313.00
09/02/2015 18:00,2,1.369,ACTIVE,214.64,347.16,59.991,1441231204,"201051344001203","174011321042388",28.53,29.00,0,333.93,370.60,39.6,36.3,0.323,235476.6,235476.6,872,0,0,0,L,1122011218,1,124.04,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231302,483314.00
09/02/2015 18:00,2,1.381,ACTIVE,214.19,347.16,59.981,1441231204,"201051344000646","174011321042388",28.09,28.80,0,333.33,369.40,39.3,36.0,0.327,231510.6,231510.6,873,0,0,0,L,1122011218,1,123.59,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231303,483315.00
09/02/2015 18:00,2,0.818,ACTIVE,211.70,417.79,59.922,1441231204,"274151322000068","174011321042388",39.18,35.00,0,329.13,434.93,32.3,29.2,0.221,411865.3,411865.3,875,0,0,0,L,1151911521,1,121.55,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231304,483316.00
09/02/2015 18:00,2,1.348,ACTIVE,211.93,339.04,59.954,1441231204,"274151322000076","174011321042388",28.55,32.40,0,328.82,358.58,39.0,35.7,0.278,543673.8,543673.8,867,0,0,0,L,1151911521,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231305,483317.00
09/02/2015 18:00,2,1.369,ACTIVE,214.64,346.56,60.012,1441231204,"201051344000890","174011321042388",28.75,28.50,0,332.73,370.00,39.9,36.6,0.314,236325.1,236325.1,870,0,0,0,L,1122011218,1,123.81,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231306,483318.00
09/02/2015 18:00,2,1.367,ACTIVE,215.32,345.96,59.954,1441231204,"201051344000900","174011321042388",28.15,29.50,0,332.43,368.20,39.0,35.7,0.318,237448.5,237448.5,874,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231307,483319.00
09/02/2015 18:00,2,1.371,ACTIVE,215.54,347.46,59.944,1441231204,"201051344000633","174011321042388",28.23,29.00,0,331.23,370.30,39.2,35.9,0.323,226084.9,226084.9,874,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231308,483320.00
09/02/2015 18:00,2,1.391,ACTIVE,215.54,345.96,59.975,1441231204,"201051344000983","174011321042388",28.31,30.30,0,331.23,368.50,39.9,36.6,0.327,234434.0,234434.0,868,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231309,483321.00
09/02/2015 18:00,2,1.369,ACTIVE,214.87,347.16,59.975,1441231204,"201051344000917","174011321042388",27.91,30.00,0,333.63,370.00,38.7,35.5,0.309,236692.9,236692.9,871,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231310,483322.00
09/02/2015 18:00,2,1.338,ACTIVE,215.77,346.86,59.933,1441231204,"201051344000648","174011321042388",28.55,28.80,0,332.43,368.80,38.8,35.5,0.314,231964.8,231964.8,870,0,0,0,L,1122011218,1,121.78,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231310,483323.00
09/02/2015 18:00,2,1.352,ACTIVE,214.64,347.76,59.965,1441231204,"201051344001093","174011321042388",28.21,29.00,0,334.54,369.10,38.6,35.3,0.305,234926.6,234926.6,875,0,0,0,L,1122011218,1,123.59,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231311,483324.00
09/02/2015 18:00,2,1.367,ACTIVE,215.77,346.56,59.944,1441231204,"201051344000645","174011321042388",27.89,30.00,0,332.73,368.80,38.6,35.4,0.309,233029.3,233029.3,869,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231312,483325.00
09/02/2015 18:00,2,1.260,ACTIVE,211.70,342.05,59.954,1441231204,"274151322000085","174011321042388",27.81,32.40,0,329.13,357.08,35.4,32.3,0.239,511474.7,511474.7,867,0,0,0,L,1151911521,1,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231313,483326.00
09/02/2015 18:00,2,1.346,ACTIVE,214.87,347.46,59.954,1441231204,"201051344000651","174011321042388",28.37,29.80,0,334.84,370.60,38.7,35.4,0.309,232248.4,232248.4,871,0,0,0,L,1122011218,1,124.04,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231314,483327.00
09/02/2015 18:00,2,1.375,ACTIVE,215.54,345.36,59.933,1441231204,"201051344000867","174011321042388",28.39,29.80,0,330.93,367.60,39.6,36.3,0.314,225074.9,225074.9,872,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231315,483328.00
09/02/2015 18:00,2,1.342,ACTIVE,214.19,345.96,59.928,1441231204,"201051344001230","174011321042388",28.49,28.00,0,332.13,367.90,38.7,35.4,0.318,235740.8,235740.8,874,0,0,0,L,1122011218,1,123.59,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231316,483329.00
09/02/2015 18:00,2,1.338,ACTIVE,215.54,347.16,59.970,1441231204,"201051344000576","174011321042388",28.25,29.30,0,331.23,368.50,38.3,35.1,0.309,232124.7,232124.7,874,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231317,483330.00
09/02/2015 18:00,2,1.398,ACTIVE,215.09,345.96,59.954,1441231204,"201051344000579","174011321042388",28.55,29.00,0,332.43,368.50,40.5,37.1,0.323,239430.3,239430.3,868,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441231318,483331.00
09/02/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441231204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232084,483332.00
09/02/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441231204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232084,483333.00
09/02/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441231204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232084,483334.00
09/02/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441231204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232084,483335.00
09/02/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441231204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232084,483336.00
09/02/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441231204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232084,483337.00
09/02/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441231204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232084,483338.00
09/02/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441231204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232084,483339.00
09/02/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441231204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232084,483340.00
09/02/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441231204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232084,483341.00
09/02/2015 18:15,2,1.146,ACTIVE,214.87,345.06,59.949,1441232104,"201051344000955","174011321042388",28.47,29.00,0,331.23,364.59,33.1,30.0,0.270,237661.2,237661.2,872,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232179,483342.00
09/02/2015 18:15,2,1.121,ACTIVE,211.25,335.14,59.954,1441232104,"274151322000095","174011321042388",27.83,31.80,0,328.52,354.97,31.6,28.6,0.212,537355.2,537355.2,868,0,0,0,L,1151911521,1,122.68,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232180,483343.00
09/02/2015 18:15,2,1.164,ACTIVE,214.87,342.65,59.965,1441232104,"201051344000868","174011321042388",28.03,28.80,0,331.23,364.59,33.1,30.0,0.265,224564.8,224564.8,873,0,0,0,L,1122011218,1,121.55,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232181,483344.00
09/02/2015 18:15,2,1.156,ACTIVE,215.54,344.45,59.975,1441232104,"201051344000853","174011321042388",27.91,30.00,0,333.63,366.40,32.8,29.7,0.265,231093.8,231093.8,874,0,0,0,L,1122011218,1,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232182,483345.00
09/02/2015 18:15,2,1.129,ACTIVE,215.77,346.26,59.954,1441232104,"201051344000582","174011321042388",27.99,29.50,0,332.43,365.80,32.0,29.0,0.252,229828.2,229828.2,869,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232183,483346.00
09/02/2015 18:15,2,1.143,ACTIVE,215.09,343.55,59.975,1441232104,"201051344000469","174011321042388",28.13,28.80,0,330.03,365.19,32.6,29.5,0.270,226344.5,226344.5,874,0,0,0,L,1122011218,1,121.33,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232184,483347.00
09/02/2015 18:15,2,1.158,ACTIVE,215.09,344.76,59.959,1441232104,"201051344000988","174011321042388",27.57,29.50,0,331.53,365.80,32.4,29.3,0.265,225288.8,225288.8,873,0,0,0,L,1122011218,1,121.55,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232185,483348.00
09/02/2015 18:15,2,1.152,ACTIVE,215.09,342.65,59.965,1441232104,"201051344001158","174011321042388",27.85,29.50,0,331.23,363.99,32.6,29.5,0.265,230896.1,230896.1,873,0,0,0,L,1122011218,1,121.55,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232185,483349.00
09/02/2015 18:15,2,1.168,ACTIVE,215.09,345.06,59.954,1441232104,"201051344001025","174011321042388",27.95,29.30,0,333.03,366.10,33.0,30.0,0.256,235614.4,235614.4,868,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232186,483350.00
09/02/2015 18:15,2,1.145,ACTIVE,214.87,342.65,59.970,1441232104,"201051344000569","174011321042388",28.33,30.00,0,332.13,363.39,32.8,29.8,0.265,238806.5,238806.5,870,0,0,0,L,1122011218,1,121.33,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232187,483351.00
09/02/2015 18:15,2,0.693,ACTIVE,211.25,409.08,59.933,1441232104,"274151322000094","174011321042388",38.27,34.30,0,327.02,428.91,26.8,24.0,0.181,412446.1,412446.1,877,0,0,0,L,1151911521,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232188,483352.00
09/02/2015 18:15,2,1.143,ACTIVE,214.87,342.65,59.975,1441232104,"201051344000458","174011321042388",28.25,30.50,0,332.43,364.29,32.8,29.7,0.274,234482.6,234482.6,873,0,0,0,L,1122011218,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232189,483353.00
09/02/2015 18:15,2,1.037,ACTIVE,211.48,339.34,59.970,1441232104,"274151322000087","174011321042388",27.65,33.80,0,328.52,353.17,29.1,26.1,0.190,485183.9,485183.9,871,0,0,0,L,1151911521,1,121.78,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232190,483354.00
09/02/2015 18:15,2,1.082,ACTIVE,211.25,339.65,59.959,1441232104,"274151322000052","174011321042388",27.67,32.40,0,327.62,354.07,30.4,27.4,0.203,518294.4,518294.4,868,0,0,0,L,1151911521,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232191,483355.00
09/02/2015 18:15,2,1.135,ACTIVE,215.09,345.36,59.965,1441232104,"201051344001145","174011321042388",28.35,28.30,0,333.33,365.80,32.6,29.6,0.247,239357.1,239357.1,872,0,0,0,L,1122011218,1,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232192,483356.00
09/02/2015 18:15,2,1.119,ACTIVE,215.32,345.96,59.965,1441232104,"201051344000685","174011321042388",28.09,28.50,0,333.33,366.70,31.9,28.8,0.274,238026.6,238026.6,874,0,0,0,L,1122011218,1,124.27,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232193,483357.00
09/02/2015 18:15,2,1.025,ACTIVE,210.57,339.34,59.959,1441232104,"274151322000088","174011321042388",27.57,32.40,0,328.22,353.17,28.6,25.7,0.186,497670.8,497670.8,870,0,0,0,L,1151911521,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232194,483358.00
09/02/2015 18:15,2,1.133,ACTIVE,214.87,345.36,59.944,1441232104,"201051344000438","174011321042388",28.45,28.80,0,333.63,365.80,32.6,29.6,0.265,238061.6,238061.6,873,0,0,0,L,1122011218,1,123.81,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232194,483359.00
09/02/2015 18:15,2,1.158,ACTIVE,214.64,344.45,59.959,1441232104,"201051344001135","174011321042388",28.39,29.80,0,331.53,363.99,33.4,30.3,0.256,229649.8,229649.8,869,0,0,0,L,1122011218,1,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232195,483360.00
09/02/2015 18:15,2,1.156,ACTIVE,214.87,344.76,59.970,1441232104,"201051344000417","174011321042388",27.91,28.80,0,332.43,363.99,32.8,29.7,0.261,232979.8,232979.8,870,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232196,483361.00
09/02/2015 18:15,2,1.164,ACTIVE,214.41,342.95,59.965,1441232104,"201051344000594","174011321042388",28.15,28.80,0,327.32,363.99,33.2,30.1,0.270,235178.5,235178.5,869,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232197,483362.00
09/02/2015 18:15,2,1.059,ACTIVE,211.25,339.95,59.954,1441232104,"274151322000083","174011321042388",27.67,32.20,0,328.22,353.17,29.6,26.7,0.212,513999.0,513999.0,869,0,0,0,L,1151911521,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232198,483363.00
09/02/2015 18:15,2,1.189,ACTIVE,215.09,345.96,59.954,1441232104,"201051344000585","174011321042388",28.29,29.50,0,332.43,364.89,34.1,31.0,0.256,234807.2,234807.2,871,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232199,483364.00
09/02/2015 18:15,2,1.045,ACTIVE,211.25,340.55,59.949,1441232104,"274151322000054","174011321042388",27.83,33.00,0,328.22,353.77,29.5,26.5,0.194,508769.0,508769.0,870,0,0,0,L,1151911521,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232200,483365.00
09/02/2015 18:15,2,1.164,ACTIVE,215.09,344.76,59.981,1441232104,"201051344001203","174011321042388",27.83,29.30,0,333.03,366.40,32.9,29.8,0.270,235484.7,235484.7,873,0,0,0,L,1122011218,1,124.04,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232201,483366.00
09/02/2015 18:15,2,1.143,ACTIVE,214.64,345.66,59.949,1441232104,"201051344000646","174011321042388",28.13,28.80,0,331.83,364.59,32.6,29.5,0.265,231518.6,231518.6,874,0,0,0,L,1122011218,1,123.59,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232202,483367.00
09/02/2015 18:15,2,0.707,ACTIVE,212.16,404.87,59.954,1441232104,"274151322000068","174011321042388",38.03,35.40,0,327.62,435.23,27.3,24.4,0.181,411872.0,411872.0,876,0,0,0,L,1151911521,1,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232203,483368.00
09/02/2015 18:15,2,1.111,ACTIVE,212.16,337.84,59.933,1441232104,"274151322000076","174011321042388",28.45,32.40,0,328.82,354.67,32.0,29.0,0.212,543681.8,543681.8,868,0,0,0,L,1151911521,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232204,483369.00
09/02/2015 18:15,2,1.145,ACTIVE,214.64,344.45,59.954,1441232104,"201051344000890","174011321042388",28.65,28.50,0,331.83,364.59,33.2,30.2,0.252,236333.3,236333.3,871,0,0,0,L,1122011218,1,123.81,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232205,483370.00
09/02/2015 18:15,2,1.125,ACTIVE,214.87,342.95,59.922,1441232104,"201051344000900","174011321042388",28.39,29.30,0,331.23,363.99,32.4,29.3,0.261,237456.5,237456.5,875,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232206,483371.00
09/02/2015 18:15,2,1.135,ACTIVE,215.32,344.45,59.959,1441232104,"201051344000633","174011321042388",28.35,29.00,0,331.83,365.49,32.6,29.5,0.261,226092.9,226092.9,875,0,0,0,L,1122011218,1,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232207,483372.00
09/02/2015 18:15,2,1.158,ACTIVE,215.09,342.35,59.954,1441232104,"201051344000983","174011321042388",28.33,30.30,0,330.63,363.39,33.3,30.2,0.278,234442.2,234442.2,869,0,0,0,L,1122011218,1,121.78,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232208,483373.00
09/02/2015 18:15,2,1.135,ACTIVE,215.09,346.26,60.012,1441232104,"201051344000917","174011321042388",27.91,30.50,0,331.83,364.89,32.2,29.1,0.256,236700.9,236700.9,872,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232209,483374.00
09/02/2015 18:15,2,1.137,ACTIVE,215.32,342.95,59.975,1441232104,"201051344000648","174011321042388",28.03,28.80,0,332.13,363.39,32.3,29.3,0.265,231972.7,231972.7,871,0,0,0,L,1122011218,1,121.33,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232209,483375.00
09/02/2015 18:15,2,1.117,ACTIVE,215.32,345.66,59.975,1441232104,"201051344001093","174011321042388",28.33,29.30,0,332.43,363.99,32.1,29.0,0.239,234934.6,234934.6,876,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232210,483376.00
09/02/2015 18:15,2,1.133,ACTIVE,215.32,343.55,59.959,1441232104,"201051344000645","174011321042388",27.99,30.00,0,331.83,364.59,32.1,29.1,0.252,233037.2,233037.2,870,0,0,0,L,1122011218,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232211,483377.00
09/02/2015 18:15,2,1.039,ACTIVE,211.25,339.34,59.965,1441232104,"274151322000085","174011321042388",27.75,32.60,0,328.82,352.57,29.2,26.3,0.194,511481.9,511481.9,868,0,0,0,L,1151911521,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232212,483378.00
09/02/2015 18:15,2,1.113,ACTIVE,215.32,345.66,59.975,1441232104,"201051344000651","174011321042388",28.27,29.80,0,332.13,364.59,31.9,28.8,0.252,232256.3,232256.3,872,0,0,0,L,1122011218,1,124.27,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232213,483379.00
09/02/2015 18:15,2,1.143,ACTIVE,215.09,341.75,59.959,1441232104,"201051344000867","174011321042388",28.45,29.50,0,330.03,363.09,33.0,29.9,0.256,225083.0,225083.0,873,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232214,483380.00
09/02/2015 18:15,2,1.105,ACTIVE,214.87,344.15,59.981,1441232104,"201051344001230","174011321042388",28.69,28.00,0,330.03,362.49,32.1,29.1,0.261,235748.7,235748.7,875,0,0,0,L,1122011218,1,123.81,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232215,483381.00
09/02/2015 18:15,2,1.115,ACTIVE,215.54,342.95,59.965,1441232104,"201051344000576","174011321042388",28.17,29.30,0,331.83,363.99,31.9,28.8,0.256,232132.5,232132.5,875,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232216,483382.00
09/02/2015 18:15,2,1.172,ACTIVE,215.09,342.95,60.007,1441232104,"201051344000579","174011321042388",28.37,29.00,0,330.93,364.29,33.7,30.6,0.261,239438.6,239438.6,869,0,0,0,L,1122011218,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232217,483383.00
09/02/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441232104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232984,483384.00
09/02/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441232104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232984,483385.00
09/02/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441232104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232984,483386.00
09/02/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441232104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232984,483387.00
09/02/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441232104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232984,483388.00
09/02/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441232104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232984,483389.00
09/02/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441232104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232984,483390.00
09/02/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441232104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232984,483391.00
09/02/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441232104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232984,483392.00
09/02/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441232104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441232984,483393.00
09/02/2015 18:30,2,1.033,ACTIVE,213.96,342.95,59.996,1441233003,"201051344000955","174011321042388",28.29,29.30,0,330.03,359.78,29.7,26.7,0.234,237668.1,237668.1,873,0,0,0,L,1122011218,1,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233078,483394.00
09/02/2015 18:30,2,1.010,ACTIVE,210.80,334.54,59.975,1441233003,"274151322000095","174011321042388",27.71,31.80,0,328.22,350.77,28.4,25.5,0.194,537361.8,537361.8,869,0,0,0,L,1151911521,1,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233079,483395.00
09/02/2015 18:30,2,1.035,ACTIVE,214.87,342.65,59.986,1441233003,"201051344000868","174011321042388",28.33,29.00,0,328.82,358.88,29.7,26.8,0.230,224571.7,224571.7,874,0,0,0,L,1122011218,1,121.55,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233080,483396.00
09/02/2015 18:30,2,1.031,ACTIVE,215.54,343.85,59.970,1441233003,"201051344000853","174011321042388",28.19,30.30,0,330.93,359.78,29.4,26.5,0.234,231100.6,231100.6,875,0,0,0,L,1122011218,1,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233081,483397.00
09/02/2015 18:30,2,1.012,ACTIVE,214.64,343.55,59.986,1441233003,"201051344000582","174011321042388",28.15,29.80,0,333.03,360.69,28.9,25.9,0.230,229834.8,229834.8,870,0,0,0,L,1122011218,1,123.59,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233082,483398.00
09/02/2015 18:30,2,1.037,ACTIVE,215.09,342.35,59.986,1441233003,"201051344000469","174011321042388",27.93,28.80,0,328.52,358.28,29.3,26.4,0.243,226351.3,226351.3,875,0,0,0,L,1122011218,1,121.33,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233083,483399.00
09/02/2015 18:30,2,1.033,ACTIVE,215.09,343.55,59.938,1441233003,"201051344000988","174011321042388",27.67,30.00,0,330.03,359.48,29.0,26.1,0.230,225295.6,225295.6,874,0,0,0,L,1122011218,1,121.55,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233084,483400.00
09/02/2015 18:30,2,1.033,ACTIVE,214.87,342.05,59.954,1441233003,"201051344001158","174011321042388",27.97,29.50,0,329.73,357.98,29.3,26.3,0.234,230902.9,230902.9,874,0,0,0,L,1122011218,1,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233085,483401.00
09/02/2015 18:30,2,1.047,ACTIVE,214.41,342.35,59.986,1441233003,"201051344001025","174011321042388",28.17,29.30,0,332.13,360.99,29.9,27.0,0.230,235621.3,235621.3,869,0,0,0,L,1122011218,1,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233085,483402.00
09/02/2015 18:30,2,1.025,ACTIVE,215.09,342.65,59.981,1441233003,"201051344000569","174011321042388",28.39,30.30,0,329.73,358.58,29.5,26.6,0.230,238813.3,238813.3,871,0,0,0,L,1122011218,1,121.33,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233086,483403.00
09/02/2015 18:30,2,0.625,ACTIVE,211.03,403.37,59.975,1441233003,"274151322000094","174011321042388",37.43,34.30,0,326.42,421.70,23.5,20.8,0.164,412451.5,412451.5,878,0,0,0,L,1151911521,1,120.88,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233087,483404.00
09/02/2015 18:30,2,1.035,ACTIVE,215.09,342.35,59.975,1441233003,"201051344000458","174011321042388",28.15,30.50,0,329.13,359.18,29.5,26.6,0.239,234489.5,234489.5,874,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233088,483405.00
09/02/2015 18:30,2,0.936,ACTIVE,211.03,336.64,60.018,1441233003,"274151322000087","174011321042388",27.51,34.00,0,328.82,349.56,26.1,23.2,0.168,485189.9,485189.9,872,0,0,0,L,1151911521,1,121.33,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233089,483406.00
09/02/2015 18:30,2,0.963,ACTIVE,210.57,337.84,59.944,1441233003,"274151322000052","174011321042388",27.73,32.80,0,327.92,350.47,27.1,24.2,0.172,518300.7,518300.7,869,0,0,0,L,1151911521,1,120.65,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233090,483407.00
09/02/2015 18:30,2,1.037,ACTIVE,214.41,343.25,59.975,1441233003,"201051344001145","174011321042388",28.19,28.50,0,332.13,361.29,29.6,26.6,0.225,239363.9,239363.9,873,0,0,0,L,1122011218,1,123.59,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233091,483408.00
09/02/2015 18:30,2,1.004,ACTIVE,214.64,344.45,60.007,1441233003,"201051344000685","174011321042388",28.13,28.80,0,331.83,360.99,28.6,25.7,0.243,238033.3,238033.3,875,0,0,0,L,1122011218,1,124.27,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233092,483409.00
09/02/2015 18:30,2,0.904,ACTIVE,210.35,337.24,59.981,1441233003,"274151322000088","174011321042388",27.63,32.60,0,328.22,349.56,25.4,22.6,0.164,497676.6,497676.6,871,0,0,0,L,1151911521,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233093,483410.00
09/02/2015 18:30,2,1.010,ACTIVE,214.41,343.85,59.938,1441233003,"201051344000438","174011321042388",28.55,29.00,0,332.73,360.99,29.2,26.3,0.230,238068.4,238068.4,874,0,0,0,L,1122011218,1,123.59,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233094,483411.00
09/02/2015 18:30,2,1.061,ACTIVE,214.19,342.35,59.954,1441233003,"201051344001135","174011321042388",28.15,29.80,0,332.13,358.88,30.3,27.3,0.230,229656.8,229656.8,870,0,0,0,L,1122011218,1,123.36,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233095,483412.00
09/02/2015 18:30,2,1.039,ACTIVE,214.41,343.25,60.034,1441233003,"201051344000417","174011321042388",28.07,28.80,0,332.13,359.48,29.6,26.6,0.230,232986.6,232986.6,871,0,0,0,L,1122011218,1,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233096,483413.00
09/02/2015 18:30,2,1.039,ACTIVE,214.41,342.05,59.981,1441233003,"201051344000594","174011321042388",28.39,29.00,0,327.92,357.98,29.9,26.9,0.243,235185.4,235185.4,870,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233097,483414.00
09/02/2015 18:30,2,0.949,ACTIVE,211.03,337.24,59.991,1441233003,"274151322000083","174011321042388",27.73,32.20,0,328.52,349.86,26.6,23.8,0.181,514005.1,514005.1,870,0,0,0,L,1151911521,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233098,483415.00
09/02/2015 18:30,2,1.088,ACTIVE,214.64,343.85,60.018,1441233003,"201051344000585","174011321042388",28.25,29.80,0,332.73,360.99,31.1,28.1,0.239,234814.4,234814.4,872,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233099,483416.00
09/02/2015 18:30,2,0.936,ACTIVE,210.80,339.04,60.012,1441233003,"274151322000054","174011321042388",27.73,33.30,0,327.92,350.47,26.2,23.4,0.164,508775.0,508775.0,871,0,0,0,L,1151911521,1,122.23,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233100,483417.00
09/02/2015 18:30,2,1.021,ACTIVE,214.41,343.55,60.002,1441233003,"201051344001203","174011321042388",28.51,29.00,0,333.63,361.29,29.5,26.5,0.230,235491.6,235491.6,874,0,0,0,L,1122011218,1,124.04,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233101,483418.00
09/02/2015 18:30,2,1.031,ACTIVE,213.96,343.55,59.975,1441233003,"201051344000646","174011321042388",28.19,29.00,0,331.83,359.78,29.4,26.5,0.230,231525.5,231525.5,875,0,0,0,L,1122011218,1,123.59,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233101,483419.00
09/02/2015 18:30,2,0.648,ACTIVE,211.25,397.96,59.975,1441233003,"274151322000068","174011321042388",37.31,35.40,0,326.72,424.11,24.5,21.7,0.164,411877.6,411877.6,877,0,0,0,L,1151911521,1,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233102,483420.00
09/02/2015 18:30,2,0.986,ACTIVE,211.03,340.55,60.007,1441233003,"274151322000076","174011321042388",28.61,32.60,0,329.13,351.07,28.6,25.6,0.194,543688.4,543688.4,869,0,0,0,L,1151911521,1,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233103,483421.00
09/02/2015 18:30,2,1.049,ACTIVE,213.96,342.35,59.933,1441233003,"201051344000890","174011321042388",28.31,28.50,0,331.53,360.38,30.1,27.1,0.225,236340.3,236340.3,872,0,0,0,L,1122011218,1,123.59,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233104,483422.00
09/02/2015 18:30,2,1.020,ACTIVE,214.64,342.95,59.981,1441233003,"201051344000900","174011321042388",28.23,29.50,0,329.13,357.98,29.2,26.2,0.234,237463.3,237463.3,876,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233105,483423.00
09/02/2015 18:30,2,1.039,ACTIVE,215.09,343.55,59.975,1441233003,"201051344000633","174011321042388",28.01,29.00,0,329.43,359.78,29.5,26.6,0.230,226099.7,226099.7,876,0,0,0,L,1122011218,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233106,483424.00
09/02/2015 18:30,2,1.055,ACTIVE,214.87,342.35,59.981,1441233003,"201051344000983","174011321042388",28.19,30.30,0,328.82,358.28,30.1,27.1,0.234,234449.2,234449.2,870,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233107,483425.00
