ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 18:30,2,1.023,ACTIVE,214.19,344.45,60.028,1441233003,"201051344000917","174011321042388",28.15,30.50,0,331.23,360.08,29.2,26.3,0.230,236707.6,236707.6,873,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233108,483426.00
09/02/2015 18:30,2,1.020,ACTIVE,214.87,341.75,59.991,1441233003,"201051344000648","174011321042388",28.29,29.00,0,330.03,358.58,29.2,26.3,0.234,231979.5,231979.5,872,0,0,0,L,1122011218,1,121.33,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233109,483427.00
09/02/2015 18:30,2,1.018,ACTIVE,214.19,343.85,59.986,1441233003,"201051344001093","174011321042388",27.97,29.30,0,333.33,359.78,28.8,25.9,0.225,234941.2,234941.2,877,0,0,0,L,1122011218,1,123.36,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233110,483428.00
09/02/2015 18:30,2,1.027,ACTIVE,215.09,342.65,59.970,1441233003,"201051344000645","174011321042388",27.83,30.00,0,331.23,357.98,29.0,26.0,0.225,233043.9,233043.9,871,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233111,483429.00
09/02/2015 18:30,2,0.947,ACTIVE,210.80,337.54,60.044,1441233003,"274151322000085","174011321042388",27.23,32.80,0,329.13,349.26,26.2,23.3,0.168,511487.9,511487.9,869,0,0,0,L,1151911521,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233112,483430.00
09/02/2015 18:30,2,1.008,ACTIVE,214.64,344.45,60.002,1441233003,"201051344000651","174011321042388",28.21,29.80,0,333.33,360.99,28.8,25.9,0.230,232262.9,232262.9,873,0,0,0,L,1122011218,1,123.81,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233113,483431.00
09/02/2015 18:30,2,1.051,ACTIVE,214.87,340.85,60.034,1441233003,"201051344000867","174011321042388",28.01,29.50,0,329.73,357.68,29.8,26.9,0.225,225090.0,225090.0,874,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233114,483432.00
09/02/2015 18:30,2,1.012,ACTIVE,213.96,342.95,60.018,1441233003,"201051344001230","174011321042388",28.35,28.30,0,330.33,359.78,29.1,26.1,0.230,235755.4,235755.4,876,0,0,0,L,1122011218,1,123.36,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233115,483433.00
09/02/2015 18:30,2,0.990,ACTIVE,215.32,342.95,59.991,1441233003,"201051344000576","174011321042388",28.63,29.30,0,330.33,358.58,28.7,25.8,0.225,232139.2,232139.2,876,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233115,483434.00
09/02/2015 18:30,2,1.049,ACTIVE,214.64,341.75,60.018,1441233003,"201051344000579","174011321042388",28.65,29.50,0,329.73,358.58,30.5,27.5,0.234,239445.7,239445.7,870,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233116,483435.00
09/02/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441233003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233884,483436.00
09/02/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441233003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233884,483437.00
09/02/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441233003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233884,483438.00
09/02/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441233003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233884,483439.00
09/02/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441233003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233884,483440.00
09/02/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441233003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233884,483441.00
09/02/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441233003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233884,483442.00
09/02/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441233003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233884,483443.00
09/02/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441233003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233884,483444.00
09/02/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441233003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233884,483445.00
09/02/2015 18:45,2,0.676,ACTIVE,213.74,339.34,60.007,1441233903,"201051344000955","174011321042388",27.85,29.50,0,330.03,355.88,19.1,16.5,0.133,237673.6,237673.6,874,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233978,483446.00
09/02/2015 18:45,2,0.625,ACTIVE,211.25,333.63,60.002,1441233903,"274151322000095","174011321042388",27.39,31.80,0,325.22,347.46,17.3,14.8,0.110,537366.9,537366.9,870,0,0,0,L,1151911521,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233979,483447.00
09/02/2015 18:45,2,0.680,ACTIVE,214.19,337.54,60.002,1441233903,"201051344000868","174011321042388",27.55,29.00,0,330.03,356.18,19.0,16.4,0.133,224577.2,224577.2,875,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233980,483448.00
09/02/2015 18:45,2,0.664,ACTIVE,214.87,339.65,59.991,1441233903,"201051344000853","174011321042388",27.55,30.30,0,332.13,358.28,18.5,16.0,0.137,231105.9,231105.9,876,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233981,483449.00
09/02/2015 18:45,2,0.648,ACTIVE,214.41,340.25,59.996,1441233903,"201051344000582","174011321042388",27.49,29.80,0,331.83,361.89,18.1,15.5,0.133,229840.1,229840.1,871,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233982,483450.00
09/02/2015 18:45,2,0.662,ACTIVE,214.41,338.44,59.954,1441233903,"201051344000469","174011321042388",27.69,29.00,0,329.43,357.08,18.6,16.0,0.141,226356.6,226356.6,876,0,0,0,L,1122011218,1,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233982,483451.00
09/02/2015 18:45,2,0.654,ACTIVE,214.19,339.34,59.996,1441233903,"201051344000988","174011321042388",27.33,29.80,0,330.33,357.98,18.2,15.6,0.141,225300.9,225300.9,875,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233983,483452.00
09/02/2015 18:45,2,0.658,ACTIVE,214.19,338.14,59.954,1441233903,"201051344001158","174011321042388",27.53,29.80,0,330.33,356.78,18.4,15.8,0.137,230908.2,230908.2,875,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233984,483453.00
09/02/2015 18:45,2,0.664,ACTIVE,214.19,339.04,60.012,1441233903,"201051344001025","174011321042388",27.77,29.30,0,331.83,357.68,18.7,16.2,0.133,235626.7,235626.7,870,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233985,483454.00
09/02/2015 18:45,2,0.676,ACTIVE,214.19,338.44,59.996,1441233903,"201051344000569","174011321042388",27.49,30.30,0,330.33,356.48,18.8,16.3,0.133,238818.8,238818.8,872,0,0,0,L,1122011218,1,121.10,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233986,483455.00
09/02/2015 18:45,2,0.379,ACTIVE,211.48,398.26,59.991,1441233903,"274151322000094","174011321042388",37.51,34.50,0,329.13,421.10,14.3,11.9,0.084,412455.7,412455.7,879,0,0,0,L,1151911521,1,121.33,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233987,483456.00
09/02/2015 18:45,2,0.670,ACTIVE,213.96,338.14,59.986,1441233903,"201051344000458","174011321042388",27.47,30.50,0,331.23,356.78,18.6,16.1,0.141,234494.9,234494.9,875,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233988,483457.00
09/02/2015 18:45,2,0.594,ACTIVE,211.25,335.44,59.991,1441233903,"274151322000087","174011321042388",26.56,33.80,0,327.92,347.46,16.0,13.5,0.097,485194.6,485194.6,873,0,0,0,L,1151911521,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233989,483458.00
09/02/2015 18:45,2,0.619,ACTIVE,211.25,333.03,59.991,1441233903,"274151322000052","174011321042388",26.88,32.80,0,327.32,347.16,16.9,14.4,0.106,518305.6,518305.6,870,0,0,0,L,1151911521,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233990,483459.00
09/02/2015 18:45,2,0.664,ACTIVE,214.19,340.25,59.991,1441233903,"201051344001145","174011321042388",27.71,28.50,0,332.13,357.38,18.7,16.1,0.128,239369.3,239369.3,874,0,0,0,L,1122011218,1,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233991,483460.00
09/02/2015 18:45,2,0.635,ACTIVE,214.19,340.55,59.986,1441233903,"201051344000685","174011321042388",27.53,28.80,0,330.93,358.28,17.7,15.2,0.137,238038.4,238038.4,876,0,0,0,L,1122011218,1,123.81,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233992,483461.00
09/02/2015 18:45,2,0.566,ACTIVE,210.80,333.03,59.986,1441233903,"274151322000088","174011321042388",26.72,32.60,0,327.32,347.16,15.3,12.9,0.088,497681.1,497681.1,872,0,0,0,L,1151911521,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233993,483462.00
09/02/2015 18:45,2,0.646,ACTIVE,213.96,339.95,59.959,1441233903,"201051344000438","174011321042388",28.09,28.80,0,332.13,357.98,18.4,15.9,0.133,238073.7,238073.7,875,0,0,0,L,1122011218,1,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233994,483463.00
09/02/2015 18:45,2,0.699,ACTIVE,213.74,339.04,59.991,1441233903,"201051344001135","174011321042388",27.21,30.00,0,331.23,356.78,19.3,16.7,0.133,229662.4,229662.4,871,0,0,0,L,1122011218,1,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233995,483464.00
09/02/2015 18:45,2,0.680,ACTIVE,214.19,339.95,60.018,1441233903,"201051344000417","174011321042388",27.43,29.00,0,330.03,362.79,18.9,16.3,0.133,232992.1,232992.1,872,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233995,483465.00
09/02/2015 18:45,2,0.670,ACTIVE,213.74,339.04,59.996,1441233903,"201051344000594","174011321042388",27.75,29.00,0,329.13,355.88,18.9,16.3,0.141,235190.9,235190.9,871,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233996,483466.00
09/02/2015 18:45,2,0.590,ACTIVE,211.25,332.73,59.991,1441233903,"274151322000083","174011321042388",27.08,32.20,0,327.92,347.46,16.2,13.7,0.097,514009.9,514009.9,871,0,0,0,L,1151911521,1,120.88,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233997,483467.00
09/02/2015 18:45,2,0.709,ACTIVE,214.19,340.55,59.996,1441233903,"201051344000585","174011321042388",27.65,29.80,0,331.23,360.69,19.9,17.3,0.133,234820.1,234820.1,873,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233998,483468.00
09/02/2015 18:45,2,0.584,ACTIVE,211.03,336.64,59.981,1441233903,"274151322000054","174011321042388",27.14,33.30,0,327.62,347.16,16.1,13.6,0.106,508779.7,508779.7,872,0,0,0,L,1151911521,1,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441233999,483469.00
09/02/2015 18:45,2,0.674,ACTIVE,214.19,339.65,59.996,1441233903,"201051344001203","174011321042388",27.45,29.30,0,331.83,358.88,18.8,16.2,0.133,235497.0,235497.0,875,0,0,0,L,1122011218,1,123.59,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234000,483470.00
09/02/2015 18:45,2,0.664,ACTIVE,213.51,339.65,59.996,1441233903,"201051344000646","174011321042388",27.65,29.00,0,330.93,357.38,18.6,16.1,0.133,231530.8,231530.8,876,0,0,0,L,1122011218,1,123.14,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234001,483471.00
09/02/2015 18:45,2,0.387,ACTIVE,211.25,402.46,59.991,1441233903,"274151322000068","174011321042388",37.81,35.40,0,329.43,422.00,15.0,12.6,0.093,411881.9,411881.9,878,0,0,0,L,1151911521,1,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234002,483472.00
09/02/2015 18:45,2,0.631,ACTIVE,211.70,335.74,59.991,1441233903,"274151322000076","174011321042388",27.39,32.60,0,324.92,348.66,17.5,14.9,0.115,543693.5,543693.5,870,0,0,0,L,1151911521,1,121.10,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234003,483473.00
09/02/2015 18:45,2,0.676,ACTIVE,213.74,338.74,59.981,1441233903,"201051344000890","174011321042388",27.77,28.50,0,330.93,357.68,19.1,16.5,0.133,236345.8,236345.8,873,0,0,0,L,1122011218,1,123.14,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234004,483474.00
09/02/2015 18:45,2,0.639,ACTIVE,213.96,337.84,59.996,1441233903,"201051344000900","174011321042388",27.91,29.50,0,330.03,356.18,18.1,15.5,0.133,237468.6,237468.6,877,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234005,483475.00
09/02/2015 18:45,2,0.662,ACTIVE,214.19,339.34,59.996,1441233903,"201051344000633","174011321042388",27.67,29.00,0,330.33,357.98,18.6,16.0,0.133,226105.1,226105.1,877,0,0,0,L,1122011218,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234006,483476.00
09/02/2015 18:45,2,0.680,ACTIVE,214.19,336.94,59.970,1441233903,"201051344000983","174011321042388",27.79,30.50,0,330.03,356.48,19.1,16.5,0.137,234454.7,234454.7,871,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234007,483477.00
09/02/2015 18:45,2,0.648,ACTIVE,213.74,339.95,59.986,1441233903,"201051344000917","174011321042388",27.57,30.50,0,330.93,363.39,18.2,15.6,0.128,236712.9,236712.9,874,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234008,483478.00
09/02/2015 18:45,2,0.658,ACTIVE,214.41,337.84,59.986,1441233903,"201051344000648","174011321042388",27.49,29.00,0,330.63,356.18,18.4,15.8,0.133,231984.8,231984.8,873,0,0,0,L,1122011218,1,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234009,483479.00
09/02/2015 18:45,2,0.645,ACTIVE,213.96,339.95,60.007,1441233903,"201051344001093","174011321042388",27.89,29.30,0,331.53,356.48,18.2,15.7,0.128,234946.5,234946.5,878,0,0,0,L,1122011218,1,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234010,483480.00
09/02/2015 18:45,2,0.654,ACTIVE,214.64,339.04,59.970,1441233903,"201051344000645","174011321042388",26.88,30.00,0,331.23,357.38,17.9,15.3,0.133,233049.2,233049.2,872,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234011,483481.00
09/02/2015 18:45,2,0.582,ACTIVE,211.03,333.93,59.981,1441233903,"274151322000085","174011321042388",27.04,32.80,0,328.82,347.16,15.9,13.5,0.097,511492.5,511492.5,870,0,0,0,L,1151911521,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234012,483482.00
09/02/2015 18:45,2,0.637,ACTIVE,213.96,340.25,60.002,1441233903,"201051344000651","174011321042388",27.43,29.80,0,332.43,357.68,17.7,15.2,0.124,232268.1,232268.1,874,0,0,0,L,1122011218,1,123.36,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234013,483483.00
09/02/2015 18:45,2,0.664,ACTIVE,214.19,337.54,59.991,1441233903,"201051344000867","174011321042388",27.77,29.50,0,328.82,356.18,18.7,16.1,0.133,225095.4,225095.4,875,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234013,483484.00
09/02/2015 18:45,2,0.650,ACTIVE,213.74,339.34,59.996,1441233903,"201051344001230","174011321042388",27.53,28.00,0,329.43,355.88,18.2,15.7,0.128,235760.7,235760.7,877,0,0,0,L,1122011218,1,123.14,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234014,483485.00
09/02/2015 18:45,2,0.629,ACTIVE,214.41,339.65,60.002,1441233903,"201051344000576","174011321042388",27.81,29.30,0,331.53,356.48,17.8,15.2,0.133,232144.3,232144.3,877,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234015,483486.00
09/02/2015 18:45,2,0.695,ACTIVE,213.96,337.24,59.991,1441233903,"201051344000579","174011321042388",27.51,29.50,0,329.43,356.18,19.4,16.8,0.133,239451.3,239451.3,871,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234016,483487.00
09/02/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441233903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234783,483488.00
09/02/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441233903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234783,483489.00
09/02/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441233903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234783,483490.00
09/02/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441233903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234783,483491.00
09/02/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441233903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234783,483492.00
09/02/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441233903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234783,483493.00
09/02/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441233903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234783,483494.00
09/02/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441233903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234783,483495.00
09/02/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441233903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234783,483496.00
09/02/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441233903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234783,483497.00
09/02/2015 19:00,2,0.461,ACTIVE,213.96,337.54,59.949,1441234803,"201051344000955","174011321042388",26.68,29.30,0,328.82,348.96,12.5,10.2,0.071,237676.6,237676.6,875,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234878,483498.00
09/02/2015 19:00,2,0.373,ACTIVE,211.93,334.54,59.970,1441234803,"274151322000095","174011321042388",26.78,31.50,0,329.13,342.65,10.1,7.9,0.057,537369.4,537369.4,871,0,0,0,L,1151911521,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234879,483499.00
09/02/2015 19:00,2,0.445,ACTIVE,214.41,336.94,59.928,1441234803,"201051344000868","174011321042388",27.10,28.80,0,328.22,348.66,12.3,9.9,0.071,224580.2,224580.2,876,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234880,483500.00
09/02/2015 19:00,2,0.428,ACTIVE,215.09,337.84,59.949,1441234803,"201051344000853","174011321042388",27.14,29.80,0,331.23,349.26,11.8,9.4,0.071,231108.8,231108.8,877,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234881,483501.00
09/02/2015 19:00,2,0.422,ACTIVE,214.64,338.14,59.965,1441234803,"201051344000582","174011321042388",27.14,29.50,0,330.63,349.86,11.6,9.3,0.071,229842.9,229842.9,872,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234882,483502.00
09/02/2015 19:00,2,0.441,ACTIVE,214.64,336.94,59.965,1441234803,"201051344000469","174011321042388",26.92,28.50,0,327.92,347.76,12.1,9.7,0.075,226359.6,226359.6,877,0,0,0,L,1122011218,1,121.33,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234882,483503.00
09/02/2015 19:00,2,0.439,ACTIVE,214.41,338.14,59.949,1441234803,"201051344000988","174011321042388",23.97,29.80,0,328.22,350.17,10.7,8.4,0.080,225303.6,225303.6,876,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234883,483504.00
09/02/2015 19:00,2,0.432,ACTIVE,214.41,336.34,59.959,1441234803,"201051344001158","174011321042388",26.84,29.50,0,328.52,347.76,11.8,9.4,0.075,230911.1,230911.1,876,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234884,483505.00
09/02/2015 19:00,2,0.461,ACTIVE,214.19,336.94,59.954,1441234803,"201051344001025","174011321042388",23.89,29.00,0,331.53,349.56,11.2,8.9,0.062,235629.7,235629.7,871,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234885,483506.00
09/02/2015 19:00,2,0.436,ACTIVE,214.64,336.64,59.991,1441234803,"201051344000569","174011321042388",27.39,30.00,0,328.22,347.46,12.1,9.8,0.075,238821.7,238821.7,873,0,0,0,L,1122011218,1,121.33,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234886,483507.00
09/02/2015 19:00,2,0.230,ACTIVE,212.16,382.03,59.959,1441234803,"274151322000094","174011321042388",35.78,34.50,0,330.03,407.87,8.3,6.1,0.044,412457.7,412457.7,880,0,0,0,L,1151911521,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234887,483508.00
09/02/2015 19:00,2,0.463,ACTIVE,214.41,335.74,59.965,1441234803,"201051344000458","174011321042388",24.15,30.30,0,328.82,348.06,11.3,9.0,0.071,234497.7,234497.7,876,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234888,483509.00
09/02/2015 19:00,2,0.367,ACTIVE,211.93,333.93,60.002,1441234803,"274151322000087","174011321042388",25.74,33.80,0,329.13,342.35,9.6,7.3,0.053,485196.9,485196.9,874,0,0,0,L,1151911521,1,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234889,483510.00
09/02/2015 19:00,2,0.379,ACTIVE,211.48,333.33,59.949,1441234803,"274151322000052","174011321042388",26.74,32.80,0,328.22,342.65,10.3,8.0,0.057,518308.1,518308.1,871,0,0,0,L,1151911521,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234890,483511.00
09/02/2015 19:00,2,0.441,ACTIVE,214.41,338.44,59.959,1441234803,"201051344001145","174011321042388",26.90,28.30,0,332.13,350.77,12.1,9.7,0.066,239372.2,239372.2,875,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234891,483512.00
09/02/2015 19:00,2,0.416,ACTIVE,214.41,339.04,59.959,1441234803,"201051344000685","174011321042388",26.64,28.30,0,330.93,350.77,11.2,8.9,0.080,238041.1,238041.1,877,0,0,0,L,1122011218,1,123.81,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234892,483513.00
09/02/2015 19:00,2,0.342,ACTIVE,211.48,332.73,59.981,1441234803,"274151322000088","174011321042388",25.76,32.60,0,328.52,341.75,8.9,6.7,0.057,497683.3,497683.3,873,0,0,0,L,1151911521,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234893,483514.00
09/02/2015 19:00,2,0.432,ACTIVE,214.19,338.44,59.981,1441234803,"201051344000438","174011321042388",27.45,28.50,0,331.83,349.56,12.0,9.7,0.071,238076.6,238076.6,876,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234893,483515.00
09/02/2015 19:00,2,0.471,ACTIVE,213.96,336.94,59.954,1441234803,"201051344001135","174011321042388",26.78,29.80,0,331.23,349.26,12.8,10.4,0.075,229665.4,229665.4,872,0,0,0,L,1122011218,1,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234894,483516.00
09/02/2015 19:00,2,0.461,ACTIVE,214.41,337.54,59.965,1441234803,"201051344000417","174011321042388",27.00,28.50,0,330.63,349.26,12.6,10.2,0.071,232995.1,232995.1,873,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234895,483517.00
09/02/2015 19:00,2,0.451,ACTIVE,214.19,336.94,59.965,1441234803,"201051344000594","174011321042388",26.76,29.00,0,326.72,348.06,12.2,9.9,0.080,235193.9,235193.9,872,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234896,483518.00
09/02/2015 19:00,2,0.365,ACTIVE,211.70,332.43,59.959,1441234803,"274151322000083","174011321042388",26.38,32.00,0,328.82,342.05,9.8,7.5,0.044,514012.2,514012.2,872,0,0,0,L,1151911521,1,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234897,483519.00
09/02/2015 19:00,2,0.490,ACTIVE,214.64,338.74,59.959,1441234803,"201051344000585","174011321042388",26.84,29.50,0,330.03,349.86,13.4,11.0,0.075,234823.3,234823.3,874,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234898,483520.00
09/02/2015 19:00,2,0.355,ACTIVE,211.48,333.93,59.965,1441234803,"274151322000054","174011321042388",26.48,33.00,0,328.22,341.45,9.6,7.3,0.057,508782.0,508782.0,873,0,0,0,L,1151911521,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234899,483521.00
09/02/2015 19:00,2,0.451,ACTIVE,214.19,337.24,59.954,1441234803,"201051344001203","174011321042388",26.76,29.00,0,331.23,350.77,12.3,9.9,0.075,235500.0,235500.0,876,0,0,0,L,1122011218,1,123.81,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234900,483522.00
09/02/2015 19:00,2,0.475,ACTIVE,213.96,337.54,59.975,1441234803,"201051344000646","174011321042388",24.43,28.80,0,328.52,349.56,11.8,9.4,0.071,231533.8,231533.8,877,0,0,0,L,1122011218,1,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234901,483523.00
09/02/2015 19:00,2,0.244,ACTIVE,212.38,389.54,59.970,1441234803,"274151322000068","174011321042388",36.46,35.60,0,330.63,411.18,9.1,6.9,0.049,411884.1,411884.1,879,0,0,0,L,1151911521,1,121.78,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234902,483524.00
09/02/2015 19:00,2,0.387,ACTIVE,212.38,333.63,59.965,1441234803,"274151322000076","174011321042388",26.76,32.60,0,329.73,342.65,10.5,8.2,0.062,543696.1,543696.1,871,0,0,0,L,1151911521,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234903,483525.00
09/02/2015 19:00,2,0.461,ACTIVE,214.19,337.54,59.975,1441234803,"201051344000890","174011321042388",26.90,28.30,0,330.33,349.86,12.6,10.2,0.071,236348.9,236348.9,874,0,0,0,L,1122011218,1,123.36,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234904,483526.00
09/02/2015 19:00,2,0.416,ACTIVE,214.64,337.54,59.970,1441234803,"201051344000900","174011321042388",27.10,29.30,0,328.82,347.76,11.5,9.1,0.075,237471.3,237471.3,878,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234905,483527.00
09/02/2015 19:00,2,0.438,ACTIVE,215.09,338.74,60.012,1441234803,"201051344000633","174011321042388",27.53,28.80,0,328.82,349.56,12.3,9.9,0.080,226108.0,226108.0,878,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234906,483528.00
09/02/2015 19:00,2,0.453,ACTIVE,214.64,336.64,60.012,1441234803,"201051344000983","174011321042388",27.51,30.00,0,328.52,347.76,12.7,10.3,0.075,234457.8,234457.8,872,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234907,483529.00
09/02/2015 19:00,2,0.439,ACTIVE,214.41,338.44,59.965,1441234803,"201051344000917","174011321042388",26.98,30.30,0,329.43,349.26,12.0,9.7,0.075,236715.7,236715.7,875,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234908,483530.00
09/02/2015 19:00,2,0.447,ACTIVE,214.87,336.94,59.965,1441234803,"201051344000648","174011321042388",26.76,28.80,0,330.03,348.96,12.1,9.8,0.075,231987.7,231987.7,874,0,0,0,L,1122011218,1,121.78,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234909,483531.00
09/02/2015 19:00,2,0.422,ACTIVE,214.41,338.74,59.975,1441234803,"201051344001093","174011321042388",27.87,29.00,0,330.63,348.96,11.9,9.6,0.066,234949.3,234949.3,879,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234909,483532.00
09/02/2015 19:00,2,0.430,ACTIVE,215.09,337.24,59.970,1441234803,"201051344000645","174011321042388",26.50,29.80,0,330.33,348.96,11.6,9.2,0.066,233051.9,233051.9,873,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234910,483533.00
09/02/2015 19:00,2,0.361,ACTIVE,211.93,333.93,59.959,1441234803,"274151322000085","174011321042388",26.16,32.60,0,329.43,342.05,9.6,7.3,0.053,511494.8,511494.8,871,0,0,0,L,1151911521,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234911,483534.00
09/02/2015 19:00,2,0.424,ACTIVE,214.64,338.74,59.981,1441234803,"201051344000651","174011321042388",26.74,29.50,0,331.53,349.56,11.5,9.2,0.071,232270.8,232270.8,875,0,0,0,L,1122011218,1,123.81,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234912,483535.00
09/02/2015 19:00,2,0.479,ACTIVE,214.87,336.04,59.986,1441234803,"201051344000867","174011321042388",23.38,29.30,0,328.52,347.76,11.3,9.0,0.066,225098.3,225098.3,876,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234913,483536.00
09/02/2015 19:00,2,0.439,ACTIVE,214.19,337.54,59.975,1441234803,"201051344001230","174011321042388",26.78,28.00,0,330.33,348.36,12.0,9.6,0.066,235763.5,235763.5,878,0,0,0,L,1122011218,1,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234914,483537.00
09/02/2015 19:00,2,0.428,ACTIVE,215.09,338.14,59.986,1441234803,"201051344000576","174011321042388",26.74,29.00,0,330.03,348.66,11.6,9.3,0.071,232147.1,232147.1,878,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234915,483538.00
09/02/2015 19:00,2,0.471,ACTIVE,214.64,336.34,59.949,1441234803,"201051344000579","174011321042388",27.65,29.50,0,329.43,348.66,13.2,10.8,0.075,239454.5,239454.5,872,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441234916,483539.00
09/02/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441234803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235683,483540.00
09/02/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441234803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235683,483541.00
09/02/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441234803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235683,483542.00
09/02/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441234803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235683,483543.00
09/02/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441234803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235683,483544.00
09/02/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441234803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235683,483545.00
09/02/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441234803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235683,483546.00
09/02/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441234803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235683,483547.00
09/02/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441234803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235683,483548.00
09/02/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441234803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235683,483549.00
09/02/2015 19:15,2,0.416,ACTIVE,213.74,336.64,59.996,1441235703,"201051344000955","174011321042388",26.90,28.30,0,330.03,345.06,11.4,9.0,0.062,237679.2,237679.2,876,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235778,483550.00
09/02/2015 19:15,2,0.332,ACTIVE,211.48,333.93,59.996,1441235703,"274151322000095","174011321042388",26.64,31.00,0,329.43,339.04,8.9,6.7,0.040,537371.4,537371.4,872,0,0,0,L,1151911521,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235779,483551.00
09/02/2015 19:15,2,0.406,ACTIVE,213.96,335.74,60.002,1441235703,"201051344000868","174011321042388",26.68,28.00,0,329.73,343.55,11.0,8.7,0.066,224582.7,224582.7,877,0,0,0,L,1122011218,1,121.33,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235780,483552.00
09/02/2015 19:15,2,0.396,ACTIVE,214.64,336.94,59.991,1441235703,"201051344000853","174011321042388",26.20,28.80,0,331.83,345.36,10.5,8.2,0.062,231111.2,231111.2,878,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235781,483553.00
09/02/2015 19:15,2,0.375,ACTIVE,214.64,337.54,59.991,1441235703,"201051344000582","174011321042388",27.27,29.00,0,331.53,345.06,10.4,8.1,0.057,229845.2,229845.2,873,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235782,483554.00
09/02/2015 19:15,2,0.383,ACTIVE,213.96,335.44,59.996,1441235703,"201051344000469","174011321042388",27.69,27.80,0,327.92,343.85,10.8,8.5,0.062,226361.9,226361.9,878,0,0,0,L,1122011218,1,121.10,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235783,483555.00
09/02/2015 19:15,2,0.379,ACTIVE,213.74,336.34,59.996,1441235703,"201051344000988","174011321042388",26.40,28.80,0,328.22,345.66,10.1,7.9,0.066,225305.7,225305.7,877,0,0,0,L,1122011218,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235784,483556.00
09/02/2015 19:15,2,0.385,ACTIVE,213.96,335.44,60.023,1441235703,"201051344001158","174011321042388",27.10,28.80,0,329.73,344.15,10.6,8.3,0.066,230913.4,230913.4,877,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235785,483557.00
09/02/2015 19:15,2,0.420,ACTIVE,213.74,335.44,59.996,1441235703,"201051344001025","174011321042388",22.01,28.30,0,330.93,344.76,9.4,7.1,0.057,235631.8,235631.8,872,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235786,483558.00
09/02/2015 19:15,2,0.430,ACTIVE,213.96,334.54,59.986,1441235703,"201051344000569","174011321042388",22.54,29.00,0,330.03,343.85,9.8,7.6,0.053,238824.0,238824.0,874,0,0,0,L,1122011218,1,121.10,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235787,483559.00
09/02/2015 19:15,2,0.199,ACTIVE,211.48,379.62,59.986,1441235703,"274151322000094","174011321042388",35.60,33.80,0,330.63,397.66,7.2,5.0,0.035,412459.2,412459.2,881,0,0,0,L,1151911521,1,120.88,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235788,483560.00
09/02/2015 19:15,2,0.400,ACTIVE,213.74,334.24,60.002,1441235703,"201051344000458","174011321042388",26.82,29.50,0,329.73,343.85,10.9,8.6,0.062,234500.0,234500.0,877,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235789,483561.00
09/02/2015 19:15,2,0.324,ACTIVE,211.48,332.43,59.986,1441235703,"274151322000087","174011321042388",25.96,33.00,0,329.13,339.95,8.5,6.3,0.044,485198.7,485198.7,875,0,0,0,L,1151911521,1,122.68,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235790,483562.00
09/02/2015 19:15,2,0.336,ACTIVE,211.25,334.24,59.981,1441235703,"274151322000052","174011321042388",26.70,32.40,0,328.52,339.65,9.1,6.9,0.053,518310.1,518310.1,872,0,0,0,L,1151911521,1,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235790,483563.00
09/02/2015 19:15,2,0.385,ACTIVE,214.19,337.24,59.996,1441235703,"201051344001145","174011321042388",27.67,27.50,0,330.93,345.66,10.8,8.5,0.062,239374.7,239374.7,876,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235791,483564.00
09/02/2015 19:15,2,0.369,ACTIVE,214.41,338.44,59.991,1441235703,"201051344000685","174011321042388",26.68,27.50,0,330.33,346.26,10.0,7.7,0.066,238043.3,238043.3,878,0,0,0,L,1122011218,1,123.81,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235792,483565.00
09/02/2015 19:15,2,0.301,ACTIVE,211.25,333.63,59.981,1441235703,"274151322000088","174011321042388",25.72,31.80,0,329.13,339.04,7.8,5.6,0.044,497684.9,497684.9,874,0,0,0,L,1151911521,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235793,483566.00
09/02/2015 19:15,2,0.387,ACTIVE,214.19,337.84,60.002,1441235703,"201051344000438","174011321042388",27.33,27.80,0,331.23,345.06,10.7,8.4,0.053,238078.9,238078.9,877,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235794,483567.00
09/02/2015 19:15,2,0.416,ACTIVE,213.74,335.74,59.986,1441235703,"201051344001135","174011321042388",27.33,29.00,0,330.33,344.15,11.6,9.2,0.062,229668.0,229668.0,873,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235795,483568.00
09/02/2015 19:15,2,0.400,ACTIVE,214.19,336.94,59.996,1441235703,"201051344000417","174011321042388",27.75,27.80,0,330.33,345.06,11.3,9.0,0.057,232997.5,232997.5,874,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235796,483569.00
09/02/2015 19:15,2,0.395,ACTIVE,213.74,334.84,59.996,1441235703,"201051344000594","174011321042388",27.39,28.50,0,328.22,343.85,11.0,8.7,0.062,235196.4,235196.4,873,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235797,483570.00
09/02/2015 19:15,2,0.322,ACTIVE,211.48,333.03,60.002,1441235703,"274151322000083","174011321042388",26.16,31.50,0,328.82,339.34,8.6,6.3,0.053,514014.1,514014.1,873,0,0,0,L,1151911521,1,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235798,483571.00
09/02/2015 19:15,2,0.439,ACTIVE,214.19,337.54,60.002,1441235703,"201051344000585","174011321042388",26.88,28.80,0,330.93,345.06,12.0,9.6,0.062,234826.0,234826.0,875,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235799,483572.00
09/02/2015 19:15,2,0.318,ACTIVE,211.48,333.33,59.981,1441235703,"274151322000054","174011321042388",26.04,32.60,0,329.13,340.85,8.4,6.2,0.049,508783.8,508783.8,874,0,0,0,L,1151911521,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235800,483573.00
09/02/2015 19:15,2,0.395,ACTIVE,214.19,336.94,60.028,1441235703,"201051344001203","174011321042388",27.43,28.30,0,331.53,345.66,11.0,8.7,0.057,235502.4,235502.4,877,0,0,0,L,1122011218,1,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235801,483574.00
