ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 19:15,2,0.412,ACTIVE,213.51,337.54,60.034,1441235703,"201051344000646","174011321042388",26.28,28.00,0,330.03,345.06,11.0,8.7,0.057,231536.1,231536.1,878,0,0,0,L,1122011218,1,123.14,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235802,483575.00
09/02/2015 19:15,2,0.221,ACTIVE,211.93,377.22,60.002,1441235703,"274151322000068","174011321042388",35.27,35.00,0,330.63,403.97,8.0,5.7,0.035,411885.7,411885.7,880,0,0,0,L,1151911521,1,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235803,483576.00
09/02/2015 19:15,2,0.336,ACTIVE,211.93,334.84,59.991,1441235703,"274151322000076","174011321042388",27.12,32.00,0,330.03,339.65,9.2,7.0,0.053,543698.1,543698.1,872,0,0,0,L,1151911521,1,121.33,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235803,483577.00
09/02/2015 19:15,2,0.404,ACTIVE,213.96,336.94,59.996,1441235703,"201051344000890","174011321042388",27.53,27.50,0,330.63,345.06,11.3,8.9,0.062,236351.4,236351.4,875,0,0,0,L,1122011218,1,123.14,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235804,483578.00
09/02/2015 19:15,2,0.365,ACTIVE,213.96,336.04,60.002,1441235703,"201051344000900","174011321042388",27.14,28.30,0,330.03,343.85,10.1,7.8,0.062,237473.6,237473.6,879,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235805,483579.00
09/02/2015 19:15,2,0.398,ACTIVE,214.64,337.24,60.034,1441235703,"201051344000633","174011321042388",27.12,28.00,0,330.33,345.66,11.0,8.7,0.066,226110.5,226110.5,879,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235806,483580.00
09/02/2015 19:15,2,0.406,ACTIVE,214.41,334.54,59.991,1441235703,"201051344000983","174011321042388",27.55,29.00,0,329.73,343.25,11.4,9.0,0.062,234460.3,234460.3,873,0,0,0,L,1122011218,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235807,483581.00
09/02/2015 19:15,2,0.387,ACTIVE,214.19,338.14,59.996,1441235703,"201051344000917","174011321042388",27.12,29.50,0,330.03,345.66,10.7,8.4,0.057,236718.1,236718.1,876,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235808,483582.00
09/02/2015 19:15,2,0.400,ACTIVE,214.19,335.44,59.996,1441235703,"201051344000648","174011321042388",26.50,27.80,0,330.33,344.76,10.8,8.5,0.057,231990.1,231990.1,875,0,0,0,L,1122011218,1,121.33,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235809,483583.00
09/02/2015 19:15,2,0.404,ACTIVE,214.19,337.84,59.986,1441235703,"201051344001093","174011321042388",26.54,28.30,0,331.23,345.06,10.9,8.6,0.057,234951.7,234951.7,880,0,0,0,L,1122011218,1,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235810,483584.00
09/02/2015 19:15,2,0.381,ACTIVE,214.64,336.04,59.996,1441235703,"201051344000645","174011321042388",26.84,29.00,0,331.23,344.45,10.3,8.1,0.057,233054.2,233054.2,874,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235811,483585.00
09/02/2015 19:15,2,0.316,ACTIVE,211.70,333.63,59.991,1441235703,"274151322000085","174011321042388",26.38,32.00,0,330.03,340.85,8.4,6.2,0.049,511496.7,511496.7,872,0,0,0,L,1151911521,1,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235812,483586.00
09/02/2015 19:15,2,0.375,ACTIVE,214.41,337.84,59.986,1441235703,"201051344000651","174011321042388",26.86,28.80,0,331.83,345.66,10.2,7.9,0.057,232273.1,232273.1,876,0,0,0,L,1122011218,1,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235812,483587.00
09/02/2015 19:15,2,0.408,ACTIVE,214.64,334.84,59.986,1441235703,"201051344000867","174011321042388",26.76,28.50,0,329.43,343.25,11.1,8.8,0.057,225100.5,225100.5,877,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235813,483588.00
09/02/2015 19:15,2,0.375,ACTIVE,213.96,336.94,59.996,1441235703,"201051344001230","174011321042388",27.71,27.30,0,330.63,344.45,10.6,8.3,0.053,235765.9,235765.9,879,0,0,0,L,1122011218,1,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235814,483589.00
09/02/2015 19:15,2,0.387,ACTIVE,214.64,336.64,60.034,1441235703,"201051344000576","174011321042388",26.54,28.00,0,330.63,344.76,10.4,8.2,0.062,232149.4,232149.4,879,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235815,483590.00
09/02/2015 19:15,2,0.424,ACTIVE,213.96,335.44,59.996,1441235703,"201051344000579","174011321042388",27.51,28.80,0,330.03,343.55,11.8,9.5,0.062,239457.1,239457.1,873,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441235816,483591.00
09/02/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441235703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236584,483592.00
09/02/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441235703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236584,483593.00
09/02/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441235703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236584,483594.00
09/02/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441235703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236584,483595.00
09/02/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441235703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236584,483596.00
09/02/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441235703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236584,483597.00
09/02/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441235703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236584,483598.00
09/02/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441235703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236584,483599.00
09/02/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441235703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236584,483600.00
09/02/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441235703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236584,483601.00
09/02/2015 19:30,2,0.270,ACTIVE,213.29,335.74,60.002,1441236603,"201051344000955","174011321042388",27.27,27.50,0,329.73,342.95,7.5,5.3,0.027,237681.0,237681.0,877,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236678,483602.00
09/02/2015 19:30,2,0.193,ACTIVE,211.03,330.63,59.996,1441236603,"274151322000095","174011321042388",25.56,30.00,0,327.92,338.44,5.0,2.9,0.027,537372.6,537372.6,873,0,0,0,L,1151911521,1,121.10,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236679,483603.00
09/02/2015 19:30,2,0.271,ACTIVE,214.41,334.84,60.002,1441236603,"201051344000868","174011321042388",26.18,27.00,0,328.22,342.35,7.2,5.1,0.022,224584.4,224584.4,878,0,0,0,L,1122011218,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236680,483604.00
09/02/2015 19:30,2,0.248,ACTIVE,214.87,336.04,59.996,1441236603,"201051344000853","174011321042388",26.88,27.80,0,330.33,343.85,6.8,4.6,0.027,231112.8,231112.8,879,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236681,483605.00
09/02/2015 19:30,2,0.244,ACTIVE,213.74,336.64,59.986,1441236603,"201051344000582","174011321042388",26.78,28.30,0,330.93,343.25,6.6,4.5,0.031,229846.8,229846.8,874,0,0,0,L,1122011218,1,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236682,483606.00
09/02/2015 19:30,2,0.266,ACTIVE,214.41,334.54,59.991,1441236603,"201051344000469","174011321042388",26.54,26.80,0,327.62,341.75,7.2,5.0,0.031,226363.6,226363.6,879,0,0,0,L,1122011218,1,121.10,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236683,483607.00
09/02/2015 19:30,2,0.236,ACTIVE,214.41,336.04,59.986,1441236603,"201051344000988","174011321042388",26.06,28.00,0,327.62,343.55,6.2,4.1,0.035,225307.2,225307.2,878,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236684,483608.00
09/02/2015 19:30,2,0.252,ACTIVE,214.41,334.84,60.018,1441236603,"201051344001158","174011321042388",26.42,27.80,0,328.52,341.75,6.8,4.6,0.031,230915.1,230915.1,878,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236684,483609.00
09/02/2015 19:30,2,0.256,ACTIVE,213.29,335.44,60.002,1441236603,"201051344001025","174011321042388",26.58,27.50,0,329.73,343.85,6.9,4.7,0.027,235633.5,235633.5,873,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236685,483610.00
09/02/2015 19:30,2,0.260,ACTIVE,214.41,334.84,59.996,1441236603,"201051344000569","174011321042388",26.70,28.00,0,329.13,341.75,7.1,4.9,0.027,238825.7,238825.7,875,0,0,0,L,1122011218,1,121.10,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236686,483611.00
09/02/2015 19:30,2,0.115,ACTIVE,211.03,329.73,60.012,1441236603,"274151322000094","174011321042388",29.80,32.60,0,327.92,391.64,3.5,1.4,0.018,412460.0,412460.0,882,0,0,0,L,1151911521,1,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236687,483612.00
09/02/2015 19:30,2,0.256,ACTIVE,214.19,334.24,60.012,1441236603,"201051344000458","174011321042388",27.00,28.30,0,327.92,342.05,7.0,4.8,0.027,234501.6,234501.6,878,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236688,483613.00
09/02/2015 19:30,2,0.191,ACTIVE,211.03,330.03,59.991,1441236603,"274151322000087","174011321042388",25.19,32.40,0,327.02,338.14,4.9,2.8,0.022,485199.9,485199.9,876,0,0,0,L,1151911521,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236689,483614.00
09/02/2015 19:30,2,0.207,ACTIVE,210.80,328.82,59.991,1441236603,"274151322000052","174011321042388",25.78,31.80,0,326.72,338.44,5.4,3.3,0.018,518311.4,518311.4,873,0,0,0,L,1151911521,1,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236690,483615.00
09/02/2015 19:30,2,0.252,ACTIVE,213.51,336.94,59.954,1441236603,"201051344001145","174011321042388",26.72,26.80,0,331.23,344.76,6.9,4.7,0.027,239376.3,239376.3,877,0,0,0,L,1122011218,1,123.14,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236691,483616.00
09/02/2015 19:30,2,0.225,ACTIVE,213.51,337.54,59.991,1441236603,"201051344000685","174011321042388",26.94,26.80,0,330.33,344.45,6.2,4.0,0.027,238044.8,238044.8,879,0,0,0,L,1122011218,1,123.81,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236692,483617.00
09/02/2015 19:30,2,0.170,ACTIVE,210.35,328.82,59.996,1441236603,"274151322000088","174011321042388",24.47,31.00,0,326.72,337.84,4.2,2.2,0.022,497685.9,497685.9,875,0,0,0,L,1151911521,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236693,483618.00
09/02/2015 19:30,2,0.256,ACTIVE,213.51,336.34,60.002,1441236603,"201051344000438","174011321042388",26.76,26.80,0,331.23,344.45,7.0,4.8,0.018,238080.6,238080.6,878,0,0,0,L,1122011218,1,123.36,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236694,483619.00
09/02/2015 19:30,2,0.277,ACTIVE,213.06,335.44,59.996,1441236603,"201051344001135","174011321042388",27.14,28.30,0,328.82,342.35,7.7,5.5,0.022,229669.9,229669.9,874,0,0,0,L,1122011218,1,122.91,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236695,483620.00
09/02/2015 19:30,2,0.291,ACTIVE,213.51,336.04,59.996,1441236603,"201051344000417","174011321042388",26.22,27.00,0,329.43,344.15,7.8,5.6,0.031,232999.3,232999.3,875,0,0,0,L,1122011218,1,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236696,483621.00
09/02/2015 19:30,2,0.262,ACTIVE,213.96,334.54,59.965,1441236603,"201051344000594","174011321042388",26.88,27.80,0,327.32,341.15,7.2,5.0,0.022,235198.1,235198.1,874,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236697,483622.00
09/02/2015 19:30,2,0.186,ACTIVE,211.03,330.03,59.959,1441236603,"274151322000083","174011321042388",25.64,30.50,0,326.72,338.44,4.8,2.7,0.013,514015.2,514015.2,874,0,0,0,L,1151911521,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236698,483623.00
09/02/2015 19:30,2,0.295,ACTIVE,213.74,337.24,60.002,1441236603,"201051344000585","174011321042388",26.96,28.00,0,329.43,344.15,8.1,5.9,0.027,234828.0,234828.0,876,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236698,483624.00
09/02/2015 19:30,2,0.182,ACTIVE,210.80,330.63,59.986,1441236603,"274151322000054","174011321042388",25.70,31.80,0,326.42,338.14,4.8,2.7,0.009,508784.9,508784.9,875,0,0,0,L,1151911521,1,120.88,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236699,483625.00
09/02/2015 19:30,2,0.266,ACTIVE,213.74,336.64,60.018,1441236603,"201051344001203","174011321042388",26.76,27.50,0,330.93,345.06,7.3,5.1,0.022,235504.1,235504.1,878,0,0,0,L,1122011218,1,123.59,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236700,483626.00
09/02/2015 19:30,2,0.266,ACTIVE,213.06,336.64,59.996,1441236603,"201051344000646","174011321042388",26.82,27.30,0,329.43,342.95,7.3,5.1,0.027,231537.9,231537.9,879,0,0,0,L,1122011218,1,123.14,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236701,483627.00
09/02/2015 19:30,2,0.133,ACTIVE,211.48,331.23,59.975,1441236603,"274151322000068","174011321042388",29.98,33.50,0,328.22,393.45,4.0,2.0,0.022,411886.7,411886.7,881,0,0,0,L,1151911521,1,121.33,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236702,483628.00
09/02/2015 19:30,2,0.201,ACTIVE,211.25,330.63,59.986,1441236603,"274151322000076","174011321042388",25.47,31.30,0,328.22,339.04,5.2,3.1,0.022,543699.4,543699.4,873,0,0,0,L,1151911521,1,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236703,483629.00
09/02/2015 19:30,2,0.271,ACTIVE,213.29,335.74,59.981,1441236603,"201051344000890","174011321042388",26.86,26.80,0,329.43,344.76,7.5,5.3,0.031,236353.1,236353.1,876,0,0,0,L,1122011218,1,123.14,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236704,483630.00
09/02/2015 19:30,2,0.230,ACTIVE,214.19,334.84,59.981,1441236603,"201051344000900","174011321042388",26.50,27.50,0,327.92,342.05,6.2,4.1,0.027,237475.1,237475.1,880,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236705,483631.00
09/02/2015 19:30,2,0.266,ACTIVE,214.87,336.34,59.975,1441236603,"201051344000633","174011321042388",26.42,27.30,0,329.13,343.55,7.1,5.0,0.031,226112.1,226112.1,880,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236706,483632.00
09/02/2015 19:30,2,0.273,ACTIVE,214.19,333.93,59.975,1441236603,"201051344000983","174011321042388",27.12,28.00,0,328.82,342.65,7.5,5.3,0.027,234462.1,234462.1,874,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236707,483633.00
09/02/2015 19:30,2,0.254,ACTIVE,213.51,336.34,59.986,1441236603,"201051344000917","174011321042388",26.82,28.80,0,329.43,343.85,7.0,4.8,0.022,236719.8,236719.8,877,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236708,483634.00
09/02/2015 19:30,2,0.262,ACTIVE,214.64,334.54,59.986,1441236603,"201051344000648","174011321042388",26.32,27.00,0,328.82,342.95,7.0,4.9,0.027,231991.7,231991.7,876,0,0,0,L,1122011218,1,121.33,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236709,483635.00
09/02/2015 19:30,2,0.270,ACTIVE,213.51,336.34,59.986,1441236603,"201051344001093","174011321042388",25.96,27.80,0,330.93,344.15,7.1,5.0,0.027,234953.4,234953.4,881,0,0,0,L,1122011218,1,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236710,483636.00
09/02/2015 19:30,2,0.236,ACTIVE,214.64,334.84,59.991,1441236603,"201051344000645","174011321042388",26.62,28.00,0,329.73,342.95,6.4,4.3,0.027,233055.7,233055.7,875,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236711,483637.00
09/02/2015 19:30,2,0.186,ACTIVE,211.48,331.23,60.028,1441236603,"274151322000085","174011321042388",25.50,31.30,0,327.62,338.14,4.8,2.7,0.022,511497.8,511497.8,873,0,0,0,L,1151911521,1,122.68,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236711,483638.00
09/02/2015 19:30,2,0.240,ACTIVE,213.74,336.64,59.986,1441236603,"201051344000651","174011321042388",26.36,27.80,0,331.53,344.76,6.4,4.3,0.027,232274.6,232274.6,877,0,0,0,L,1122011218,1,123.36,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236712,483639.00
09/02/2015 19:30,2,0.271,ACTIVE,214.64,334.24,59.975,1441236603,"201051344000867","174011321042388",26.32,27.80,0,328.82,342.05,7.3,5.1,0.031,225102.2,225102.2,878,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236713,483640.00
09/02/2015 19:30,2,0.266,ACTIVE,213.51,335.74,59.991,1441236603,"201051344001230","174011321042388",26.56,26.50,0,329.43,342.35,7.2,5.0,0.027,235767.6,235767.6,880,0,0,0,L,1122011218,1,123.14,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236714,483641.00
09/02/2015 19:30,2,0.250,ACTIVE,214.64,335.74,59.981,1441236603,"201051344000576","174011321042388",26.44,27.00,0,329.43,342.35,6.7,4.6,0.027,232151.0,232151.0,880,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236715,483642.00
09/02/2015 19:30,2,0.293,ACTIVE,214.19,334.24,59.991,1441236603,"201051344000579","174011321042388",26.94,27.80,0,329.13,341.45,8.0,5.8,0.027,239459.0,239459.0,874,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441236716,483643.00
09/02/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441236603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237484,483644.00
09/02/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441236603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237484,483645.00
09/02/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441236603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237484,483646.00
09/02/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441236603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237484,483647.00
09/02/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441236603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237484,483648.00
09/02/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441236603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237484,483649.00
09/02/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441236603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237484,483650.00
09/02/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441236603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237484,483651.00
09/02/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441236603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237484,483652.00
09/02/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441236603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237484,483653.00
09/02/2015 19:45,2,0.246,ACTIVE,214.41,336.64,59.959,1441237504,"201051344000955","174011321042388",26.72,27.00,0,330.03,340.55,6.7,4.5,0.013,237682.2,237682.2,878,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237579,483654.00
09/02/2015 19:45,2,0.154,ACTIVE,212.16,332.13,59.981,1441237504,"274151322000095","174011321042388",25.31,29.80,0,326.72,335.14,4.0,1.9,0.013,537373.2,537373.2,874,0,0,0,L,1151911521,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237580,483655.00
09/02/2015 19:45,2,0.238,ACTIVE,214.64,335.44,59.981,1441237504,"201051344000868","174011321042388",25.58,26.30,0,328.82,339.95,6.2,4.1,0.018,224585.6,224585.6,879,0,0,0,L,1122011218,1,121.78,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237581,483656.00
09/02/2015 19:45,2,0.223,ACTIVE,215.09,336.04,59.981,1441237504,"201051344000853","174011321042388",26.06,26.80,0,330.93,341.45,5.9,3.8,0.018,231113.9,231113.9,880,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237582,483657.00
09/02/2015 19:45,2,0.211,ACTIVE,215.09,337.54,59.970,1441237504,"201051344000582","174011321042388",26.58,27.80,0,330.93,341.45,5.7,3.6,0.018,229847.8,229847.8,875,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237582,483658.00
09/02/2015 19:45,2,0.232,ACTIVE,214.64,334.84,59.991,1441237504,"201051344000469","174011321042388",26.12,26.00,0,327.62,340.25,6.2,4.0,0.022,226364.7,226364.7,880,0,0,0,L,1122011218,1,121.33,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237583,483659.00
09/02/2015 19:45,2,0.199,ACTIVE,214.64,335.74,59.986,1441237504,"201051344000988","174011321042388",26.40,27.30,0,327.92,341.45,5.4,3.3,0.022,225308.1,225308.1,879,0,0,0,L,1122011218,1,121.78,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237584,483660.00
09/02/2015 19:45,2,0.221,ACTIVE,214.64,334.84,59.975,1441237504,"201051344001158","174011321042388",25.98,27.00,0,327.92,340.25,5.8,3.7,0.018,230916.1,230916.1,879,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237585,483661.00
09/02/2015 19:45,2,0.221,ACTIVE,214.64,336.04,59.975,1441237504,"201051344001025","174011321042388",26.14,26.80,0,330.93,340.85,5.9,3.7,0.022,235634.5,235634.5,874,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237586,483662.00
09/02/2015 19:45,2,0.229,ACTIVE,214.64,334.54,59.986,1441237504,"201051344000569","174011321042388",26.76,27.30,0,328.82,339.04,6.2,4.1,0.018,238826.8,238826.8,876,0,0,0,L,1122011218,1,121.33,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237587,483663.00
09/02/2015 19:45,2,0.090,ACTIVE,212.38,333.03,59.975,1441237504,"274151322000094","174011321042388",29.38,31.80,0,327.62,335.44,2.7,0.7,0.004,412460.3,412460.3,883,0,0,0,L,1151911521,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237588,483664.00
09/02/2015 19:45,2,0.225,ACTIVE,214.64,334.54,59.975,1441237504,"201051344000458","174011321042388",26.74,27.50,0,328.82,339.95,6.1,4.0,0.018,234502.7,234502.7,879,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237589,483665.00
09/02/2015 19:45,2,0.164,ACTIVE,211.93,333.63,59.981,1441237504,"274151322000087","174011321042388",24.19,31.80,0,326.42,336.04,4.0,2.0,0.013,485200.4,485200.4,877,0,0,0,L,1151911521,1,121.78,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237590,483666.00
09/02/2015 19:45,2,0.176,ACTIVE,211.70,333.03,59.938,1441237504,"274151322000052","174011321042388",25.43,31.00,0,326.12,334.84,4.5,2.4,0.009,518312.1,518312.1,874,0,0,0,L,1151911521,1,121.10,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237591,483667.00
09/02/2015 19:45,2,0.227,ACTIVE,215.09,337.84,59.986,1441237504,"201051344001145","174011321042388",25.98,26.50,0,331.53,342.65,6.0,3.9,0.018,239377.4,239377.4,878,0,0,0,L,1122011218,1,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237592,483668.00
09/02/2015 19:45,2,0.195,ACTIVE,215.09,337.84,59.986,1441237504,"201051344000685","174011321042388",26.46,26.50,0,330.63,343.25,5.3,3.2,0.018,238045.6,238045.6,880,0,0,0,L,1122011218,1,124.27,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237593,483669.00
09/02/2015 19:45,2,0.141,ACTIVE,211.48,332.43,59.991,1441237504,"274151322000088","174011321042388",23.82,30.50,0,326.72,335.14,3.4,1.3,0.009,497686.3,497686.3,876,0,0,0,L,1151911521,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237593,483670.00
09/02/2015 19:45,2,0.223,ACTIVE,214.87,337.24,59.991,1441237504,"201051344000438","174011321042388",26.78,26.80,0,331.53,341.75,6.1,3.9,0.013,238081.6,238081.6,879,0,0,0,L,1122011218,1,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237594,483671.00
09/02/2015 19:45,2,0.248,ACTIVE,214.41,335.74,59.986,1441237504,"201051344001135","174011321042388",26.58,27.50,0,330.03,340.85,6.7,4.5,0.018,229671.1,229671.1,875,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237595,483672.00
09/02/2015 19:45,2,0.250,ACTIVE,214.87,337.24,59.975,1441237504,"201051344000417","174011321042388",26.66,26.80,0,330.33,341.45,6.8,4.6,0.013,233000.5,233000.5,876,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237596,483673.00
09/02/2015 19:45,2,0.229,ACTIVE,214.41,334.54,59.959,1441237504,"201051344000594","174011321042388",26.92,27.30,0,327.62,338.74,6.2,4.1,0.018,235199.2,235199.2,875,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237597,483674.00
09/02/2015 19:45,2,0.150,ACTIVE,212.16,332.43,59.981,1441237504,"274151322000083","174011321042388",25.49,30.00,0,326.12,335.44,3.9,1.9,0.004,514015.8,514015.8,875,0,0,0,L,1151911521,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237598,483675.00
09/02/2015 19:45,2,0.262,ACTIVE,215.09,337.84,59.986,1441237504,"201051344000585","174011321042388",26.74,27.50,0,330.63,341.75,7.1,4.9,0.022,234829.4,234829.4,877,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237599,483676.00
09/02/2015 19:45,2,0.148,ACTIVE,211.93,332.73,59.991,1441237504,"274151322000054","174011321042388",25.11,31.00,0,326.12,335.14,3.8,1.7,0.022,508785.5,508785.5,876,0,0,0,L,1151911521,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237600,483677.00
09/02/2015 19:45,2,0.234,ACTIVE,215.09,337.54,60.002,1441237504,"201051344001203","174011321042388",26.30,27.00,0,331.23,342.95,6.3,4.1,0.018,235505.2,235505.2,879,0,0,0,L,1122011218,1,124.04,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237601,483678.00
09/02/2015 19:45,2,0.234,ACTIVE,214.41,337.24,59.981,1441237504,"201051344000646","174011321042388",26.48,27.00,0,330.03,340.85,6.3,4.2,0.022,231539.0,231539.0,880,0,0,0,L,1122011218,1,123.59,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237602,483679.00
09/02/2015 19:45,2,0.107,ACTIVE,212.61,333.63,59.949,1441237504,"274151322000068","174011321042388",29.60,32.60,0,327.92,336.04,3.3,1.3,0.009,411887.1,411887.1,882,0,0,0,L,1151911521,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237603,483680.00
09/02/2015 19:45,2,0.164,ACTIVE,212.38,332.73,59.981,1441237504,"274151322000076","174011321042388",25.64,30.80,0,327.92,336.04,4.3,2.2,0.018,543700.1,543700.1,874,0,0,0,L,1151911521,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237604,483681.00
09/02/2015 19:45,2,0.242,ACTIVE,214.64,336.64,59.981,1441237504,"201051344000890","174011321042388",26.60,26.50,0,329.73,341.45,6.5,4.4,0.022,236354.3,236354.3,877,0,0,0,L,1122011218,1,123.81,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237605,483682.00
09/02/2015 19:45,2,0.197,ACTIVE,214.87,335.44,59.981,1441237504,"201051344000900","174011321042388",26.00,26.50,0,327.92,339.65,5.2,3.1,0.018,237476.0,237476.0,881,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237606,483683.00
09/02/2015 19:45,2,0.229,ACTIVE,215.32,337.24,59.981,1441237504,"201051344000633","174011321042388",26.74,26.80,0,328.22,341.45,6.2,4.1,0.013,226113.3,226113.3,881,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237606,483684.00
09/02/2015 19:45,2,0.240,ACTIVE,214.87,333.93,59.975,1441237504,"201051344000983","174011321042388",26.86,27.30,0,327.92,339.95,6.5,4.4,0.018,234463.3,234463.3,875,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237607,483685.00
09/02/2015 19:45,2,0.223,ACTIVE,215.09,337.54,59.975,1441237504,"201051344000917","174011321042388",26.86,28.30,0,330.33,341.75,6.1,4.0,0.018,236720.9,236720.9,878,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237608,483686.00
09/02/2015 19:45,2,0.229,ACTIVE,215.32,335.44,59.991,1441237504,"201051344000648","174011321042388",26.54,26.30,0,329.73,339.95,6.2,4.0,0.013,231992.9,231992.9,877,0,0,0,L,1122011218,1,121.78,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237609,483687.00
09/02/2015 19:45,2,0.229,ACTIVE,214.87,337.54,59.986,1441237504,"201051344001093","174011321042388",26.66,27.30,0,330.03,341.45,6.2,4.1,0.018,234954.6,234954.6,882,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237610,483688.00
09/02/2015 19:45,2,0.209,ACTIVE,215.32,335.44,59.965,1441237504,"201051344000645","174011321042388",26.00,27.30,0,329.73,340.25,5.5,3.4,0.013,233056.7,233056.7,876,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237611,483689.00
09/02/2015 19:45,2,0.154,ACTIVE,212.16,332.43,59.970,1441237504,"274151322000085","174011321042388",24.95,30.50,0,327.92,335.44,3.9,1.8,0.013,511498.3,511498.3,874,0,0,0,L,1151911521,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237612,483690.00
09/02/2015 19:45,2,0.209,ACTIVE,215.09,337.84,59.986,1441237504,"201051344000651","174011321042388",26.66,27.30,0,331.23,341.45,5.6,3.5,0.018,232275.6,232275.6,878,0,0,0,L,1122011218,1,124.04,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237613,483691.00
09/02/2015 19:45,2,0.230,ACTIVE,215.09,335.44,59.975,1441237504,"201051344000867","174011321042388",27.02,27.00,0,329.13,339.65,6.3,4.2,0.018,225103.4,225103.4,879,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237614,483692.00
09/02/2015 19:45,2,0.234,ACTIVE,214.64,336.04,59.975,1441237504,"201051344001230","174011321042388",26.34,26.50,0,329.13,340.55,6.2,4.1,0.018,235768.7,235768.7,881,0,0,0,L,1122011218,1,123.81,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237615,483693.00
09/02/2015 19:45,2,0.213,ACTIVE,215.32,336.94,59.991,1441237504,"201051344000576","174011321042388",26.92,26.30,0,328.52,339.65,5.8,3.7,0.013,232152.0,232152.0,881,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237616,483694.00
09/02/2015 19:45,2,0.258,ACTIVE,214.87,335.14,59.981,1441237504,"201051344000579","174011321042388",26.76,27.30,0,328.82,339.34,7.0,4.8,0.013,239460.3,239460.3,875,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441237617,483695.00
09/02/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441237504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238384,483696.00
09/02/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441237504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238384,483697.00
09/02/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441237504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238384,483698.00
09/02/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441237504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238384,483699.00
09/02/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441237504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238384,483700.00
09/02/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441237504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238384,483701.00
09/02/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441237504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238384,483702.00
09/02/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441237504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238384,483703.00
09/02/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441237504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238384,483704.00
09/02/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441237504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238384,483705.00
09/02/2015 20:00,2,0.350,ACTIVE,214.87,338.14,59.975,1441238403,"201051344000955","174011321042388",27.51,26.80,0,330.63,341.75,9.8,7.5,0.040,237683.5,237683.5,879,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238478,483706.00
09/02/2015 20:00,2,0.275,ACTIVE,211.25,333.63,59.981,1441238403,"274151322000095","174011321042388",26.24,29.50,0,328.82,336.04,7.4,5.2,0.035,537373.9,537373.9,875,0,0,0,L,1151911521,1,123.14,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238479,483707.00
09/02/2015 20:00,2,0.342,ACTIVE,214.87,335.74,59.986,1441238403,"201051344000868","174011321042388",27.17,26.30,0,328.22,340.85,9.4,7.2,0.044,224586.8,224586.8,880,0,0,0,L,1122011218,1,121.55,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238480,483708.00
09/02/2015 20:00,2,0.326,ACTIVE,215.32,336.64,59.975,1441238403,"201051344000853","174011321042388",27.31,26.80,0,330.93,342.05,9.0,6.8,0.049,231115.0,231115.0,881,0,0,0,L,1122011218,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238481,483709.00
09/02/2015 20:00,2,0.328,ACTIVE,215.54,338.74,60.023,1441238403,"201051344000582","174011321042388",26.74,27.30,0,331.53,342.95,8.9,6.7,0.044,229848.9,229848.9,876,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238482,483710.00
09/02/2015 20:00,2,0.340,ACTIVE,214.64,336.04,59.970,1441238403,"201051344000469","174011321042388",27.14,25.80,0,327.62,340.55,9.4,7.1,0.044,226365.9,226365.9,881,0,0,0,L,1122011218,1,121.10,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238483,483711.00
09/02/2015 20:00,2,0.312,ACTIVE,214.41,336.64,59.981,1441238403,"201051344000988","174011321042388",27.17,26.80,0,327.32,341.75,8.7,6.4,0.053,225309.1,225309.1,880,0,0,0,L,1122011218,1,121.33,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238484,483712.00
09/02/2015 20:00,2,0.332,ACTIVE,214.64,335.44,60.002,1441238403,"201051344001158","174011321042388",26.86,26.80,0,327.62,340.25,9.1,6.8,0.053,230917.2,230917.2,880,0,0,0,L,1122011218,1,121.33,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238485,483713.00
09/02/2015 20:00,2,0.338,ACTIVE,214.87,337.54,59.981,1441238403,"201051344001025","174011321042388",26.92,26.50,0,331.23,342.65,9.2,7.0,0.044,235635.7,235635.7,875,0,0,0,L,1122011218,1,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238486,483714.00
09/02/2015 20:00,2,0.344,ACTIVE,214.64,335.74,59.981,1441238403,"201051344000569","174011321042388",26.88,27.00,0,329.43,340.55,9.4,7.1,0.049,238828.0,238828.0,877,0,0,0,L,1122011218,1,121.10,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238487,483715.00
09/02/2015 20:00,2,0.168,ACTIVE,211.48,373.31,59.986,1441238403,"274151322000094","174011321042388",34.95,31.30,0,328.82,375.11,6.0,3.9,0.031,412460.6,412460.6,884,0,0,0,L,1151911521,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238487,483716.00
09/02/2015 20:00,2,0.340,ACTIVE,214.41,335.14,59.975,1441238403,"201051344000458","174011321042388",27.04,27.30,0,329.73,340.55,9.3,7.1,0.053,234503.9,234503.9,880,0,0,0,L,1122011218,1,121.55,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238488,483717.00
09/02/2015 20:00,2,0.271,ACTIVE,211.25,331.83,59.986,1441238403,"274151322000087","174011321042388",25.54,31.50,0,328.52,336.64,7.1,4.9,0.035,485201.1,485201.1,878,0,0,0,L,1151911521,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238489,483718.00
09/02/2015 20:00,2,0.289,ACTIVE,211.03,331.83,59.981,1441238403,"274151322000052","174011321042388",26.28,30.50,0,327.62,336.64,7.7,5.5,0.035,518312.8,518312.8,875,0,0,0,L,1151911521,1,120.88,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238490,483719.00
09/02/2015 20:00,2,0.336,ACTIVE,215.09,338.74,60.012,1441238403,"201051344001145","174011321042388",27.04,26.00,0,331.83,343.25,9.2,7.0,0.044,239378.5,239378.5,879,0,0,0,L,1122011218,1,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238491,483720.00
09/02/2015 20:00,2,0.316,ACTIVE,215.32,339.65,59.986,1441238403,"201051344000685","174011321042388",26.40,26.30,0,329.13,347.16,8.5,6.3,0.049,238046.6,238046.6,881,0,0,0,L,1122011218,1,124.49,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238492,483721.00
09/02/2015 20:00,2,0.248,ACTIVE,210.57,332.43,60.002,1441238403,"274151322000088","174011321042388",25.54,30.00,0,328.22,336.04,6.4,4.3,0.031,497686.9,497686.9,877,0,0,0,L,1151911521,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238493,483722.00
09/02/2015 20:00,2,0.338,ACTIVE,215.09,339.04,59.981,1441238403,"201051344000438","174011321042388",26.98,26.50,0,331.83,343.55,9.2,7.0,0.049,238082.8,238082.8,880,0,0,0,L,1122011218,1,123.81,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238494,483723.00
09/02/2015 20:00,2,0.371,ACTIVE,214.87,337.84,59.991,1441238403,"201051344001135","174011321042388",26.40,27.00,0,331.23,342.05,9.9,7.6,0.044,229672.5,229672.5,876,0,0,0,L,1122011218,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238495,483724.00
