ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 20:00,2,0.369,ACTIVE,215.09,338.74,59.981,1441238403,"201051344000417","174011321042388",26.64,26.50,0,331.53,342.35,10.0,7.7,0.044,233001.9,233001.9,877,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238496,483725.00
09/02/2015 20:00,2,0.344,ACTIVE,214.41,336.34,59.986,1441238403,"201051344000594","174011321042388",27.23,27.00,0,327.62,339.95,9.5,7.3,0.049,235200.4,235200.4,876,0,0,0,L,1122011218,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238497,483726.00
09/02/2015 20:00,2,0.268,ACTIVE,211.25,333.33,59.975,1441238403,"274151322000083","174011321042388",26.34,29.80,0,328.22,336.34,7.2,5.0,0.027,514016.4,514016.4,876,0,0,0,L,1151911521,1,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238498,483727.00
09/02/2015 20:00,2,0.373,ACTIVE,215.32,339.34,59.986,1441238403,"201051344000585","174011321042388",27.79,27.00,0,330.93,344.15,10.6,8.3,0.049,234830.8,234830.8,878,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238499,483728.00
09/02/2015 20:00,2,0.264,ACTIVE,211.25,331.23,59.981,1441238403,"274151322000054","174011321042388",26.10,30.80,0,327.92,337.24,7.0,4.8,0.031,508786.1,508786.1,877,0,0,0,L,1151911521,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238500,483729.00
09/02/2015 20:00,2,0.342,ACTIVE,215.09,338.14,60.002,1441238403,"201051344001203","174011321042388",27.21,26.80,0,332.43,344.15,9.5,7.2,0.044,235506.4,235506.4,880,0,0,0,L,1122011218,1,124.27,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238501,483730.00
09/02/2015 20:00,2,0.359,ACTIVE,214.64,339.04,59.981,1441238403,"201051344000646","174011321042388",26.54,26.50,0,330.93,342.65,9.7,7.4,0.044,231540.3,231540.3,881,0,0,0,L,1122011218,1,123.81,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238501,483731.00
09/02/2015 20:00,2,0.189,ACTIVE,211.93,379.92,59.975,1441238403,"274151322000068","174011321042388",35.58,32.20,0,329.43,385.03,6.8,4.7,0.031,411887.6,411887.6,883,0,0,0,L,1151911521,1,123.14,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238502,483732.00
09/02/2015 20:00,2,0.291,ACTIVE,211.70,332.73,59.986,1441238403,"274151322000076","174011321042388",26.42,30.30,0,329.73,336.94,7.8,5.6,0.040,543700.9,543700.9,875,0,0,0,L,1151911521,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238503,483733.00
09/02/2015 20:00,2,0.357,ACTIVE,214.87,338.14,60.023,1441238403,"201051344000890","174011321042388",27.27,26.50,0,330.93,342.95,9.9,7.6,0.044,236355.6,236355.6,878,0,0,0,L,1122011218,1,123.81,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238504,483734.00
09/02/2015 20:00,2,0.311,ACTIVE,214.41,335.74,59.981,1441238403,"201051344000900","174011321042388",27.14,26.30,0,329.13,340.25,8.6,6.4,0.049,237476.9,237476.9,882,0,0,0,L,1122011218,1,121.55,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238505,483735.00
09/02/2015 20:00,2,0.344,ACTIVE,215.09,337.24,59.986,1441238403,"201051344000633","174011321042388",27.10,26.50,0,327.02,345.36,9.5,7.2,0.049,226114.5,226114.5,882,0,0,0,L,1122011218,1,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238506,483736.00
09/02/2015 20:00,2,0.352,ACTIVE,214.64,335.14,59.949,1441238403,"201051344000983","174011321042388",27.69,27.00,0,328.82,340.25,9.8,7.6,0.049,234464.6,234464.6,876,0,0,0,L,1122011218,1,121.55,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238507,483737.00
09/02/2015 20:00,2,0.336,ACTIVE,215.32,339.34,59.991,1441238403,"201051344000917","174011321042388",27.23,27.80,0,327.02,346.26,9.3,7.1,0.040,236722.1,236722.1,879,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238508,483738.00
09/02/2015 20:00,2,0.346,ACTIVE,214.87,335.44,59.986,1441238403,"201051344000648","174011321042388",26.72,26.00,0,330.33,341.15,9.4,7.2,0.049,231994.0,231994.0,878,0,0,0,L,1122011218,1,121.33,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238509,483739.00
09/02/2015 20:00,2,0.348,ACTIVE,215.09,339.04,59.986,1441238403,"201051344001093","174011321042388",26.96,27.00,0,331.23,343.25,9.5,7.3,0.044,234955.8,234955.8,883,0,0,0,L,1122011218,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238510,483740.00
09/02/2015 20:00,2,0.328,ACTIVE,215.09,336.34,59.981,1441238403,"201051344000645","174011321042388",26.78,27.00,0,330.03,341.15,9.0,6.7,0.044,233057.7,233057.7,877,0,0,0,L,1122011218,1,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238511,483741.00
09/02/2015 20:00,2,0.271,ACTIVE,211.48,331.53,59.981,1441238403,"274151322000085","174011321042388",25.90,30.00,0,329.13,336.34,7.1,5.0,0.035,511499.0,511499.0,875,0,0,0,L,1151911521,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238512,483742.00
09/02/2015 20:00,2,0.330,ACTIVE,215.54,339.34,59.981,1441238403,"201051344000651","174011321042388",26.72,26.80,0,333.03,343.25,9.0,6.7,0.044,232276.7,232276.7,879,0,0,0,L,1122011218,1,124.27,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238513,483743.00
09/02/2015 20:00,2,0.354,ACTIVE,214.87,334.84,59.986,1441238403,"201051344000867","174011321042388",27.02,27.00,0,325.22,345.66,9.7,7.4,0.049,225104.7,225104.7,880,0,0,0,L,1122011218,1,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238514,483744.00
09/02/2015 20:00,2,0.338,ACTIVE,215.09,338.14,59.986,1441238403,"201051344001230","174011321042388",27.45,26.00,0,326.42,345.96,9.4,7.2,0.044,235769.9,235769.9,882,0,0,0,L,1122011218,1,123.81,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238515,483745.00
09/02/2015 20:00,2,0.332,ACTIVE,215.09,336.64,59.981,1441238403,"201051344000576","174011321042388",27.00,26.30,0,325.52,347.76,9.1,6.9,0.049,232153.1,232153.1,882,0,0,0,L,1122011218,1,121.55,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238516,483746.00
09/02/2015 20:00,2,0.381,ACTIVE,214.87,335.44,59.975,1441238403,"201051344000579","174011321042388",27.21,27.00,0,330.03,340.25,10.5,8.2,0.049,239461.8,239461.8,876,0,0,0,L,1122011218,1,121.55,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441238517,483747.00
09/02/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441238403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239283,483748.00
09/02/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441238403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239283,483749.00
09/02/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441238403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239283,483750.00
09/02/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441238403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239283,483751.00
09/02/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441238403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239283,483752.00
09/02/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441238403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239283,483753.00
09/02/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441238403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239283,483754.00
09/02/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441238403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239283,483755.00
09/02/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441238403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239283,483756.00
09/02/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441238403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239283,483757.00
09/02/2015 20:15,2,0.281,ACTIVE,214.87,337.54,59.975,1441239305,"201051344000955","174011321042388",26.68,26.30,0,331.83,344.76,7.6,5.4,0.027,237685.2,237685.2,880,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239379,483758.00
09/02/2015 20:15,2,0.195,ACTIVE,211.03,332.73,59.970,1441239305,"274151322000095","174011321042388",25.64,29.00,0,328.82,336.34,5.1,3.0,0.022,537375.0,537375.0,876,0,0,0,L,1151911521,1,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239380,483759.00
09/02/2015 20:15,2,0.262,ACTIVE,214.41,334.84,59.970,1441239305,"201051344000868","174011321042388",26.80,25.80,0,329.73,342.05,7.2,5.0,0.027,224588.4,224588.4,881,0,0,0,L,1122011218,1,121.10,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239381,483760.00
09/02/2015 20:15,2,0.254,ACTIVE,214.87,335.44,59.981,1441239305,"201051344000853","174011321042388",26.62,26.30,0,330.63,342.95,6.9,4.7,0.027,231116.5,231116.5,882,0,0,0,L,1122011218,1,121.78,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239382,483761.00
09/02/2015 20:15,2,0.248,ACTIVE,215.54,338.44,59.933,1441239305,"201051344000582","174011321042388",26.56,26.80,0,332.43,344.45,6.7,4.6,0.022,229850.3,229850.3,877,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239383,483762.00
09/02/2015 20:15,2,0.266,ACTIVE,214.41,334.24,59.975,1441239305,"201051344000469","174011321042388",26.66,25.30,0,327.92,342.35,7.2,5.0,0.022,226367.5,226367.5,882,0,0,0,L,1122011218,1,120.88,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239384,483763.00
09/02/2015 20:15,2,0.240,ACTIVE,214.19,335.44,59.975,1441239305,"201051344000988","174011321042388",25.98,26.30,0,327.62,343.85,6.3,4.2,0.031,225310.5,225310.5,881,0,0,0,L,1122011218,1,121.10,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239385,483764.00
09/02/2015 20:15,2,0.250,ACTIVE,214.64,335.14,59.991,1441239305,"201051344001158","174011321042388",26.76,26.00,0,327.92,341.45,6.8,4.6,0.027,230918.7,230918.7,881,0,0,0,L,1122011218,1,121.10,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239386,483765.00
09/02/2015 20:15,2,0.252,ACTIVE,214.87,336.94,59.975,1441239305,"201051344001025","174011321042388",27.25,26.30,0,332.43,344.76,7.0,4.8,0.027,235637.2,235637.2,876,0,0,0,L,1122011218,1,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239387,483766.00
09/02/2015 20:15,2,0.260,ACTIVE,214.41,334.84,59.975,1441239305,"201051344000569","174011321042388",26.88,26.50,0,329.13,340.85,7.1,4.9,0.027,238829.6,238829.6,878,0,0,0,L,1122011218,1,120.88,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239388,483767.00
09/02/2015 20:15,2,0.117,ACTIVE,211.48,332.43,59.975,1441239305,"274151322000094","174011321042388",29.98,30.50,0,330.03,380.82,3.6,1.5,0.018,412461.4,412461.4,885,0,0,0,L,1151911521,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239388,483768.00
09/02/2015 20:15,2,0.252,ACTIVE,214.41,334.84,59.981,1441239305,"201051344000458","174011321042388",27.21,27.00,0,328.82,341.15,7.0,4.8,0.022,234505.5,234505.5,881,0,0,0,L,1122011218,1,121.55,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239390,483769.00
09/02/2015 20:15,2,0.191,ACTIVE,210.80,332.43,59.965,1441239305,"274151322000087","174011321042388",25.03,30.80,0,328.52,337.54,4.9,2.8,0.022,485202.2,485202.2,879,0,0,0,L,1151911521,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239391,483770.00
09/02/2015 20:15,2,0.213,ACTIVE,211.03,331.53,59.965,1441239305,"274151322000052","174011321042388",25.33,29.80,0,327.62,336.64,5.5,3.3,0.013,518314.0,518314.0,876,0,0,0,L,1151911521,1,121.10,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239391,483771.00
09/02/2015 20:15,2,0.252,ACTIVE,215.09,338.74,59.975,1441239305,"201051344001145","174011321042388",26.82,25.80,0,333.63,347.46,6.8,4.7,0.027,239380.1,239380.1,880,0,0,0,L,1122011218,1,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239392,483772.00
09/02/2015 20:15,2,0.221,ACTIVE,215.32,339.34,59.965,1441239305,"201051344000685","174011321042388",26.88,26.00,0,332.13,346.26,6.1,3.9,0.031,238048.0,238048.0,882,0,0,0,L,1122011218,1,124.49,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239393,483773.00
09/02/2015 20:15,2,0.168,ACTIVE,210.80,331.83,59.981,1441239305,"274151322000088","174011321042388",24.81,29.30,0,327.92,336.34,4.2,2.1,0.013,497687.7,497687.7,878,0,0,0,L,1151911521,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239394,483774.00
09/02/2015 20:15,2,0.254,ACTIVE,215.09,338.14,59.970,1441239305,"201051344000438","174011321042388",26.90,26.00,0,333.03,345.06,7.0,4.8,0.027,238084.4,238084.4,881,0,0,0,L,1122011218,1,123.81,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239395,483775.00
09/02/2015 20:15,2,0.277,ACTIVE,214.64,336.64,59.959,1441239305,"201051344001135","174011321042388",26.84,26.50,0,332.43,343.55,7.6,5.4,0.027,229674.2,229674.2,877,0,0,0,L,1122011218,1,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239396,483776.00
09/02/2015 20:15,2,0.277,ACTIVE,215.09,337.54,59.986,1441239305,"201051344000417","174011321042388",27.12,26.30,0,332.13,344.15,7.6,5.4,0.022,233003.6,233003.6,878,0,0,0,L,1122011218,1,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239397,483777.00
09/02/2015 20:15,2,0.260,ACTIVE,214.19,334.54,59.959,1441239305,"201051344000594","174011321042388",26.84,26.50,0,327.32,341.75,7.1,4.9,0.031,235202.0,235202.0,877,0,0,0,L,1122011218,1,121.10,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239398,483778.00
09/02/2015 20:15,2,0.189,ACTIVE,211.03,332.13,59.970,1441239305,"274151322000083","174011321042388",25.05,29.30,0,328.22,336.34,4.8,2.7,0.018,514017.5,514017.5,877,0,0,0,L,1151911521,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239399,483779.00
09/02/2015 20:15,2,0.291,ACTIVE,215.32,338.44,59.975,1441239305,"201051344000585","174011321042388",27.14,26.50,0,332.13,345.96,8.0,5.8,0.018,234832.6,234832.6,879,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239400,483780.00
09/02/2015 20:15,2,0.184,ACTIVE,211.03,332.13,59.991,1441239305,"274151322000054","174011321042388",25.11,30.00,0,328.22,336.64,4.7,2.6,0.022,508787.1,508787.1,878,0,0,0,L,1151911521,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239400,483781.00
09/02/2015 20:15,2,0.258,ACTIVE,215.09,338.14,59.970,1441239305,"201051344001203","174011321042388",26.96,26.00,0,332.43,345.36,7.1,4.9,0.018,235508.1,235508.1,881,0,0,0,L,1122011218,1,124.27,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239401,483782.00
09/02/2015 20:15,2,0.264,ACTIVE,214.64,338.14,59.975,1441239305,"201051344000646","174011321042388",26.90,26.00,0,331.53,345.96,7.2,5.1,0.022,231541.9,231541.9,882,0,0,0,L,1122011218,1,123.81,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239402,483783.00
09/02/2015 20:15,2,0.133,ACTIVE,211.48,332.13,59.970,1441239305,"274151322000068","174011321042388",30.14,31.50,0,330.03,389.84,4.1,2.0,0.004,411888.6,411888.6,884,0,0,0,L,1151911521,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239403,483784.00
09/02/2015 20:15,2,0.199,ACTIVE,211.25,333.03,59.975,1441239305,"274151322000076","174011321042388",25.86,29.80,0,329.43,336.94,5.2,3.1,0.031,543702.0,543702.0,876,0,0,0,L,1151911521,1,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239404,483785.00
09/02/2015 20:15,2,0.270,ACTIVE,214.87,337.54,59.981,1441239305,"201051344000890","174011321042388",26.94,26.00,0,332.13,346.56,7.4,5.2,0.027,236357.3,236357.3,879,0,0,0,L,1122011218,1,123.81,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239405,483786.00
09/02/2015 20:15,2,0.223,ACTIVE,214.19,335.14,59.996,1441239305,"201051344000900","174011321042388",26.48,26.00,0,328.52,341.75,6.0,3.9,0.022,237478.3,237478.3,883,0,0,0,L,1122011218,1,121.10,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239406,483787.00
09/02/2015 20:15,2,0.254,ACTIVE,214.87,336.34,59.938,1441239305,"201051344000633","174011321042388",27.23,26.00,0,329.43,343.85,7.0,4.8,0.022,226116.1,226116.1,883,0,0,0,L,1122011218,1,121.55,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239407,483788.00
09/02/2015 20:15,2,0.268,ACTIVE,214.41,333.63,59.975,1441239305,"201051344000983","174011321042388",27.17,26.50,0,328.22,340.85,7.4,5.2,0.031,234466.3,234466.3,877,0,0,0,L,1122011218,1,121.33,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239408,483789.00
09/02/2015 20:15,2,0.256,ACTIVE,215.09,338.44,59.986,1441239305,"201051344000917","174011321042388",26.10,27.30,0,330.93,346.56,6.8,4.7,0.022,236723.6,236723.6,880,0,0,0,L,1122011218,1,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239409,483790.00
09/02/2015 20:15,2,0.260,ACTIVE,214.64,334.84,59.949,1441239305,"201051344000648","174011321042388",26.20,25.80,0,330.03,342.65,6.9,4.8,0.027,231995.6,231995.6,879,0,0,0,L,1122011218,1,121.10,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239410,483791.00
09/02/2015 20:15,2,0.260,ACTIVE,214.87,338.44,59.981,1441239305,"201051344001093","174011321042388",26.96,26.50,0,332.13,345.36,7.1,4.9,0.022,234957.4,234957.4,884,0,0,0,L,1122011218,1,123.59,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239411,483792.00
09/02/2015 20:15,2,0.232,ACTIVE,215.09,335.44,59.975,1441239305,"201051344000645","174011321042388",26.70,26.80,0,330.93,342.35,6.3,4.2,0.022,233059.2,233059.2,878,0,0,0,L,1122011218,1,121.78,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239412,483793.00
09/02/2015 20:15,2,0.184,ACTIVE,210.80,331.83,59.981,1441239305,"274151322000085","174011321042388",25.27,29.50,0,329.43,337.54,4.7,2.6,0.022,511500.0,511500.0,876,0,0,0,L,1151911521,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239413,483794.00
09/02/2015 20:15,2,0.242,ACTIVE,215.09,338.44,59.986,1441239305,"201051344000651","174011321042388",26.06,26.30,0,333.03,346.56,6.4,4.3,0.022,232278.1,232278.1,880,0,0,0,L,1122011218,1,124.04,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239413,483795.00
09/02/2015 20:15,2,0.268,ACTIVE,214.64,334.24,59.981,1441239305,"201051344000867","174011321042388",26.36,26.50,0,328.52,341.15,7.2,5.0,0.022,225106.3,225106.3,881,0,0,0,L,1122011218,1,121.55,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239414,483796.00
09/02/2015 20:15,2,0.256,ACTIVE,214.87,336.94,59.986,1441239305,"201051344001230","174011321042388",26.62,25.80,0,330.63,343.25,7.0,4.8,0.027,235771.5,235771.5,883,0,0,0,L,1122011218,1,123.81,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239415,483797.00
09/02/2015 20:15,2,0.240,ACTIVE,214.87,335.44,59.975,1441239305,"201051344000576","174011321042388",26.80,25.80,0,330.33,342.35,6.6,4.4,0.018,232154.6,232154.6,883,0,0,0,L,1122011218,1,121.33,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239416,483798.00
09/02/2015 20:15,2,0.287,ACTIVE,214.19,333.93,59.981,1441239305,"201051344000579","174011321042388",26.82,26.30,0,329.73,341.15,7.8,5.6,0.022,239463.6,239463.6,877,0,0,0,L,1122011218,1,121.10,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441239417,483799.00
09/02/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441239305,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441240185,483800.00
09/02/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441239305,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441240185,483801.00
09/02/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441239305,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441240185,483802.00
09/02/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441239305,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441240185,483803.00
09/02/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441239305,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441240185,483804.00
09/02/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441239305,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441240185,483805.00
09/02/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441239305,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441240185,483806.00
09/02/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441239305,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441240185,483807.00
09/02/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441239305,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441240185,483808.00
09/02/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441239305,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441240185,483809.00
09/02/2015 20:30,2,0.084,ALERT,213.96,299.67,59.933,1441240204,"201051344000955","174011321042388",26.52,25.00,0,297.87,342.05,2.3,0.3,0.000,237685.8,237685.8,881,0,0,0,L,1122011218,1,123.14,121.33,0100,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1441240280,483810.00
09/02/2015 20:30,2,0.010,ALERT,210.35,292.76,59.933,1441240204,"274151322000095","174011321042388",25.74,27.30,0,291.55,335.14,0.0,0.0,0.000,537375.2,537375.2,877,0,0,0,L,1151911521,1,120.88,122.91,0100,23,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1441240282,483811.00
09/02/2015 20:30,2,0.074,ALERT,214.64,298.17,59.970,1441240204,"201051344000868","174011321042388",26.32,24.80,0,296.36,339.34,2.0,0.0,0.000,224588.9,224588.9,882,0,0,0,L,1122011218,1,121.10,124.04,0100,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1441240284,483812.00
09/02/2015 20:30,2,0.055,ALERT,215.32,297.57,59.975,1441240204,"201051344000853","174011321042388",26.78,24.80,0,295.46,341.45,1.5,0.0,0.000,231117.0,231117.0,883,0,0,0,L,1122011218,1,121.78,124.04,0100,25,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1441240286,483813.00
09/02/2015 20:30,2,0.057,ALERT,214.64,300.27,59.975,1441240204,"201051344000582","174011321042388",26.38,25.30,0,298.47,342.35,1.6,0.0,0.000,229850.8,229850.8,878,0,0,0,L,1122011218,1,123.59,121.78,0100,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1441240288,483814.00
09/02/2015 20:30,2,0.072,ALERT,214.64,297.26,59.949,1441240204,"201051344000469","174011321042388",26.16,24.00,0,294.86,340.25,1.9,0.0,0.000,226368.0,226368.0,883,0,0,0,L,1122011218,1,120.88,124.04,0100,21,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1441240289,483815.00
09/02/2015 20:30,2,0.047,ALERT,214.64,297.57,59.986,1441240204,"201051344000988","174011321042388",26.60,25.00,0,293.36,340.85,1.3,0.0,0.000,225310.9,225310.9,882,0,0,0,L,1122011218,1,121.10,124.04,0100,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1441240291,483816.00
09/02/2015 20:30,2,0.055,ALERT,214.64,297.26,59.986,1441240204,"201051344001158","174011321042388",26.48,24.80,0,295.16,339.34,1.5,0.0,0.000,230919.2,230919.2,882,0,0,0,L,1122011218,1,121.10,123.59,0100,24,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1441240293,483817.00
09/02/2015 20:30,2,0.061,ALERT,214.19,298.77,59.981,1441240204,"201051344001025","174011321042388",26.72,24.80,0,297.57,342.65,1.7,0.0,0.000,235637.7,235637.7,877,0,0,0,L,1122011218,1,123.36,121.55,0100,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1441240295,483818.00
09/02/2015 20:30,2,0.076,ALERT,214.87,298.17,59.991,1441240204,"201051344000569","174011321042388",26.74,25.00,0,296.36,339.04,2.1,0.1,0.000,238830.1,238830.1,879,0,0,0,L,1122011218,1,120.88,124.04,0100,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1441240297,483819.00
09/02/2015 20:30,2,0.000,ALERT,210.57,291.25,59.991,1441240204,"274151322000094","174011321042388",0.00,28.50,0,290.05,378.42,0.0,0.0,0.000,412461.4,412461.4,886,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,56,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1441240299,483820.00
09/02/2015 20:30,2,0.070,ALERT,214.64,297.26,59.970,1441240204,"201051344000458","174011321042388",24.13,25.50,0,295.76,339.65,1.7,0.0,0.000,234506.0,234506.0,882,0,0,0,L,1122011218,1,121.33,123.81,0100,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1441240300,483821.00
09/02/2015 20:30,2,0.031,ALERT,210.35,291.55,59.981,1441240204,"274151322000087","174011321042388",24.47,29.00,0,289.75,335.14,0.0,0.0,0.000,485202.3,485202.3,880,0,0,0,L,1151911521,1,122.01,120.88,0100,26,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1441240302,483822.00
09/02/2015 20:30,2,0.043,ALERT,210.35,291.25,59.986,1441240204,"274151322000052","174011321042388",25.45,28.00,0,290.05,335.14,0.0,0.0,0.000,518314.3,518314.3,877,0,0,0,L,1151911521,1,120.20,121.78,0100,25,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1441240305,483823.00
09/02/2015 20:30,2,0.068,ALERT,214.41,299.67,59.986,1441240204,"201051344001145","174011321042388",26.60,24.30,0,298.47,343.25,1.9,0.0,0.000,239380.6,239380.6,881,0,0,0,L,1122011218,1,123.59,121.10,0100,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1441240307,483824.00
09/02/2015 20:30,2,0.035,ALERT,214.19,299.07,59.996,1441240204,"201051344000685","174011321042388",26.42,24.80,0,297.57,344.45,1.0,0.0,0.000,238048.3,238048.3,883,0,0,0,L,1122011218,1,124.04,121.10,0100,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1441240308,483825.00
09/02/2015 20:30,2,0.008,ALERT,210.12,292.16,59.981,1441240204,"274151322000088","174011321042388",24.07,27.80,0,290.35,334.54,0.0,0.0,0.000,497687.9,497687.9,879,0,0,0,L,1151911521,1,121.78,122.01,0100,23,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1441240310,483826.00
09/02/2015 20:30,2,0.068,ALERT,214.19,299.07,59.975,1441240204,"201051344000438","174011321042388",26.62,24.80,0,297.87,342.65,1.9,0.0,0.000,238084.8,238084.8,882,0,0,0,L,1122011218,1,123.59,121.33,0100,24,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1441240312,483827.00
09/02/2015 20:30,2,0.094,ALERT,213.51,298.77,59.986,1441240204,"201051344001135","174011321042388",26.78,25.30,0,297.87,342.35,2.5,0.5,0.000,229674.8,229674.8,878,0,0,0,L,1122011218,1,123.14,121.10,0100,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1441240314,483828.00
09/02/2015 20:30,2,0.102,ALERT,214.19,298.47,59.981,1441240204,"201051344000417","174011321042388",26.28,24.80,0,296.96,342.65,2.7,0.7,0.000,233004.2,233004.2,879,0,0,0,L,1122011218,1,123.14,121.33,0100,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1441240316,483829.00
09/02/2015 20:30,2,0.070,ALERT,214.19,297.57,59.986,1441240204,"201051344000594","174011321042388",26.88,25.00,0,295.76,339.65,1.9,0.0,0.000,235202.5,235202.5,878,0,0,0,L,1122011218,1,121.10,123.36,0100,22,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1441240318,483830.00
09/02/2015 20:30,2,0.020,ALERT,210.57,292.16,60.002,1441240204,"274151322000083","174011321042388",25.33,27.30,0,290.65,334.84,0.0,0.0,0.000,514017.7,514017.7,878,0,0,0,L,1151911521,1,121.78,121.10,0100,22,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1441240320,483831.00
09/02/2015 20:30,2,0.098,ALERT,214.19,299.37,59.965,1441240204,"201051344000585","174011321042388",26.56,25.30,0,297.26,343.25,2.6,0.6,0.000,234833.3,234833.3,880,0,0,0,L,1122011218,1,123.14,121.55,0100,22,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1441240321,483832.00
09/02/2015 20:30,2,0.016,ALERT,210.12,292.16,59.986,1441240204,"274151322000054","174011321042388",25.52,28.30,0,290.35,335.14,0.0,0.0,0.000,508787.3,508787.3,879,0,0,0,L,1151911521,1,122.01,122.68,0100,26,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1441240323,483833.00
09/02/2015 20:30,2,0.070,ALERT,213.96,298.77,59.991,1441240204,"201051344001203","174011321042388",26.10,24.80,0,297.87,344.15,1.9,0.0,0.000,235508.5,235508.5,882,0,0,0,L,1122011218,1,123.81,121.10,0100,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1441240325,483834.00
09/02/2015 20:30,2,0.066,ALERT,213.51,298.77,60.012,1441240204,"201051344000646","174011321042388",26.14,24.80,0,296.96,342.95,1.8,0.0,0.000,231542.4,231542.4,883,0,0,0,L,1122011218,1,123.36,121.10,0100,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1441240327,483835.00
09/02/2015 20:30,2,0.000,ALERT,210.80,291.25,59.981,1441240204,"274151322000068","174011321042388",0.00,29.30,0,289.75,380.22,0.0,0.0,0.000,411888.7,411888.7,885,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,56,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1441240328,483836.00
09/02/2015 20:30,2,0.025,ALERT,210.57,291.85,59.970,1441240204,"274151322000076","174011321042388",22.20,27.80,0,290.05,335.44,0.0,0.0,0.000,543702.3,543702.3,877,0,0,0,L,1151911521,1,122.01,123.14,0100,26,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1441240330,483837.00
09/02/2015 20:30,2,0.092,ALERT,213.74,299.67,59.986,1441240204,"201051344000890","174011321042388",26.64,24.80,0,298.47,342.95,2.5,0.5,0.000,236357.9,236357.9,880,0,0,0,L,1122011218,1,123.36,120.65,0100,24,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1441240332,483838.00
09/02/2015 20:30,2,0.043,ALERT,214.41,297.26,59.981,1441240204,"201051344000900","174011321042388",26.22,24.80,0,295.46,339.65,1.1,0.0,0.000,237478.7,237478.7,884,0,0,0,L,1122011218,1,121.33,123.59,0100,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1441240334,483839.00
09/02/2015 20:30,2,0.068,ALERT,214.87,296.66,59.981,1441240204,"201051344000633","174011321042388",26.34,24.50,0,293.96,342.35,1.9,0.0,0.000,226116.6,226116.6,884,0,0,0,L,1122011218,1,121.55,124.04,0100,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1441240336,483840.00
09/02/2015 20:30,2,0.086,ALERT,214.41,297.26,60.007,1441240204,"201051344000983","174011321042388",26.46,25.00,0,295.76,339.95,2.3,0.3,0.000,234466.9,234466.9,878,0,0,0,L,1122011218,1,121.33,123.59,0100,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1441240338,483841.00
09/02/2015 20:30,2,0.066,ALERT,214.19,298.77,59.986,1441240204,"201051344000917","174011321042388",26.14,25.80,0,296.66,343.55,1.8,0.0,0.000,236724.0,236724.0,881,0,0,0,L,1122011218,1,123.14,121.78,0100,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1441240340,483842.00
09/02/2015 20:30,2,0.074,ALERT,214.64,296.66,59.981,1441240204,"201051344000648","174011321042388",26.50,24.50,0,295.16,339.95,2.0,0.0,0.000,231996.1,231996.1,880,0,0,0,L,1122011218,1,120.88,124.04,0100,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1441240341,483843.00
09/02/2015 20:30,2,0.090,ALERT,214.19,299.37,59.965,1441240204,"201051344001093","174011321042388",25.92,25.00,0,297.87,342.65,2.4,0.4,0.000,234957.9,234957.9,885,0,0,0,L,1122011218,1,123.36,121.33,0100,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1441240343,483844.00
09/02/2015 20:30,2,0.043,ALERT,214.87,296.66,59.991,1441240204,"201051344000645","174011321042388",26.66,25.50,0,295.16,340.25,1.2,0.0,0.000,233059.6,233059.6,879,0,0,0,L,1122011218,1,121.55,123.81,0100,22,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1441240345,483845.00
09/02/2015 20:30,2,0.020,ALERT,210.57,291.85,60.002,1441240204,"274151322000085","174011321042388",25.49,27.80,0,290.35,334.84,0.0,0.0,0.000,511500.2,511500.2,877,0,0,0,L,1151911521,1,121.33,120.65,0100,26,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1441240347,483846.00
09/02/2015 20:30,2,0.047,ALERT,214.19,298.47,59.996,1441240204,"201051344000651","174011321042388",26.32,25.00,0,297.26,342.95,1.3,0.0,0.000,232278.5,232278.5,881,0,0,0,L,1122011218,1,123.81,121.10,0100,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1441240349,483847.00
09/02/2015 20:30,2,0.078,ALERT,214.64,296.66,59.991,1441240204,"201051344000867","174011321042388",25.94,25.30,0,295.16,338.74,2.1,0.1,0.000,225106.8,225106.8,882,0,0,0,L,1122011218,1,121.33,123.36,0100,22,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1441240351,483848.00
09/02/2015 20:30,2,0.076,ALERT,213.96,299.67,59.949,1441240204,"201051344001230","174011321042388",26.04,24.30,0,298.17,341.45,2.0,0.0,0.000,235771.9,235771.9,884,0,0,0,L,1122011218,1,123.36,121.10,0100,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1441240352,483849.00
09/02/2015 20:30,2,0.062,ALERT,214.64,297.57,59.975,1441240204,"201051344000576","174011321042388",25.70,24.50,0,295.76,339.65,1.6,0.0,0.000,232155.0,232155.0,884,0,0,0,L,1122011218,1,121.33,123.59,0100,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1441240354,483850.00
09/02/2015 20:30,2,0.094,ALERT,214.19,297.26,59.981,1441240204,"201051344000579","174011321042388",26.72,24.80,0,296.06,339.34,2.6,0.6,0.000,239464.2,239464.2,878,0,0,0,L,1122011218,1,120.88,123.36,0100,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1441240356,483851.00
09/02/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441240204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241084,483852.00
09/02/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441240204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241084,483853.00
09/02/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441240204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241084,483854.00
09/02/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441240204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241084,483855.00
09/02/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441240204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241084,483856.00
09/02/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441240204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241084,483857.00
09/02/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441240204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241084,483858.00
09/02/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441240204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241084,483859.00
09/02/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441240204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241084,483860.00
09/02/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441240204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241084,483861.00
09/02/2015 20:45,2,0.000,ALERT,213.51,299.67,59.959,1441241104,"201051344000955","174011321042388",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,237685.8,237685.8,883,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241180,483862.00
09/02/2015 20:45,2,0.000,ALERT,211.03,293.36,59.949,1441241104,"274151322000095","174011321042388",0.00,25.50,0,290.05,318.91,0.0,0.0,0.000,537375.2,537375.2,879,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241182,483863.00
09/02/2015 20:45,2,0.000,ALERT,213.74,296.06,59.959,1441241104,"201051344000868","174011321042388",0.00,23.50,0,292.76,299.97,0.0,0.0,0.000,224588.9,224588.9,884,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241183,483864.00
09/02/2015 20:45,2,0.000,ALERT,214.41,295.46,59.970,1441241104,"201051344000853","174011321042388",0.00,23.30,0,292.16,299.67,0.0,0.0,0.000,231117.0,231117.0,885,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241185,483865.00
09/02/2015 20:45,2,0.000,ALERT,214.19,299.97,59.970,1441241104,"201051344000582","174011321042388",0.00,24.00,0,297.87,302.07,0.0,0.0,0.000,229850.8,229850.8,880,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241187,483866.00
09/02/2015 20:45,2,0.000,ALERT,213.96,295.46,59.970,1441241104,"201051344000469","174011321042388",0.00,22.80,0,291.55,298.47,0.0,0.0,0.000,226368.0,226368.0,885,0,0,0,L,1122011218,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241189,483867.00
09/02/2015 20:45,2,0.000,ALERT,213.74,295.76,59.959,1441241104,"201051344000988","174011321042388",0.00,23.50,0,290.35,298.77,0.0,0.0,0.000,225310.9,225310.9,884,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241190,483868.00
09/02/2015 20:45,2,0.000,ALERT,213.96,295.46,59.981,1441241104,"201051344001158","174011321042388",0.00,23.30,0,291.85,298.47,0.0,0.0,0.000,230919.2,230919.2,884,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241193,483869.00
09/02/2015 20:45,2,0.000,ALERT,213.51,298.47,59.970,1441241104,"201051344001025","174011321042388",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,235637.7,235637.7,879,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241194,483870.00
09/02/2015 20:45,2,0.000,ALERT,213.96,296.36,59.938,1441241104,"201051344000569","174011321042388",0.00,23.80,0,292.76,299.97,0.0,0.0,0.000,238830.1,238830.1,881,0,0,0,L,1122011218,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241196,483871.00
09/02/2015 20:45,2,0.000,ALERT,211.25,292.16,59.959,1441241104,"274151322000094","174011321042388",0.00,26.30,0,288.25,352.27,0.0,0.0,0.000,412461.4,412461.4,888,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1441241198,483872.00
09/02/2015 20:45,2,0.000,ALERT,213.51,295.46,59.981,1441241104,"201051344000458","174011321042388",0.00,24.30,0,292.46,299.67,0.0,0.0,0.000,234506.0,234506.0,884,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241200,483873.00
