ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 20:45,2,0.000,ALERT,211.03,291.85,59.970,1441241104,"274151322000087","174011321042388",0.00,27.30,0,288.25,316.50,0.0,0.0,0.000,485202.3,485202.3,882,0,0,0,L,1151911521,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241201,483874.00
09/02/2015 20:45,2,0.000,ALERT,211.03,292.76,59.965,1441241104,"274151322000052","174011321042388",0.00,26.00,0,288.55,316.20,0.0,0.0,0.000,518314.3,518314.3,879,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241203,483875.00
09/02/2015 20:45,2,0.000,ALERT,214.19,299.97,59.975,1441241104,"201051344001145","174011321042388",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,239380.6,239380.6,883,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241205,483876.00
09/02/2015 20:45,2,0.000,ALERT,214.19,299.37,59.970,1441241104,"201051344000685","174011321042388",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,238048.3,238048.3,885,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241207,483877.00
09/02/2015 20:45,2,0.000,ALERT,210.80,292.76,59.986,1441241104,"274151322000088","174011321042388",0.00,25.80,0,288.55,315.90,0.0,0.0,0.000,497687.9,497687.9,881,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241209,483878.00
09/02/2015 20:45,2,0.000,ALERT,214.19,299.67,59.986,1441241104,"201051344000438","174011321042388",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,238084.8,238084.8,884,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241210,483879.00
09/02/2015 20:45,2,0.000,ALERT,213.74,299.37,59.975,1441241104,"201051344001135","174011321042388",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,229674.9,229674.9,880,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241212,483880.00
09/02/2015 20:45,2,0.000,ALERT,213.96,298.77,59.965,1441241104,"201051344000417","174011321042388",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,233004.4,233004.4,881,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241214,483881.00
09/02/2015 20:45,2,0.000,ALERT,213.74,296.36,59.959,1441241104,"201051344000594","174011321042388",0.00,23.80,0,292.46,298.77,0.0,0.0,0.000,235202.5,235202.5,880,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241216,483882.00
09/02/2015 20:45,2,0.000,ALERT,211.03,293.06,59.970,1441241104,"274151322000083","174011321042388",0.00,25.50,0,288.85,318.00,0.0,0.0,0.000,514017.7,514017.7,880,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241218,483883.00
09/02/2015 20:45,2,0.000,ALERT,213.96,299.37,59.975,1441241104,"201051344000585","174011321042388",0.00,23.80,0,296.66,301.47,0.0,0.0,0.000,234833.4,234833.4,882,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241219,483884.00
09/02/2015 20:45,2,0.000,ALERT,211.25,293.06,59.981,1441241104,"274151322000054","174011321042388",0.00,26.30,0,288.85,316.50,0.0,0.0,0.000,508787.3,508787.3,881,0,0,0,L,1151911521,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241221,483885.00
09/02/2015 20:45,2,0.000,ALERT,213.96,298.77,59.970,1441241104,"201051344001203","174011321042388",0.00,23.80,0,296.96,302.98,0.0,0.0,0.000,235508.5,235508.5,884,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241223,483886.00
09/02/2015 20:45,2,0.000,ALERT,213.29,299.37,59.970,1441241104,"201051344000646","174011321042388",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,231542.4,231542.4,885,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241225,483887.00
09/02/2015 20:45,2,0.000,ALERT,211.70,291.55,59.965,1441241104,"274151322000068","174011321042388",0.00,26.80,0,288.25,351.97,0.0,0.0,0.000,411888.7,411888.7,887,0,0,0,L,1151911521,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1441241227,483888.00
09/02/2015 20:45,2,0.000,ALERT,211.70,292.46,59.975,1441241104,"274151322000076","174011321042388",0.00,25.80,0,288.55,316.50,0.0,0.0,0.000,543702.3,543702.3,879,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241229,483889.00
09/02/2015 20:45,2,0.000,ALERT,213.74,299.97,59.965,1441241104,"201051344000890","174011321042388",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,236358.0,236358.0,882,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241230,483890.00
09/02/2015 20:45,2,0.000,ALERT,213.51,295.46,59.965,1441241104,"201051344000900","174011321042388",0.00,23.50,0,292.46,298.47,0.0,0.0,0.000,237478.7,237478.7,886,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241232,483891.00
09/02/2015 20:45,2,0.000,ALERT,213.96,294.86,59.965,1441241104,"201051344000633","174011321042388",0.00,23.30,0,290.65,297.87,0.0,0.0,0.000,226116.6,226116.6,886,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241234,483892.00
09/02/2015 20:45,2,0.000,ALERT,213.51,295.46,59.970,1441241104,"201051344000983","174011321042388",0.00,23.80,0,292.46,299.07,0.0,0.0,0.000,234466.9,234466.9,880,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241236,483893.00
09/02/2015 20:45,2,0.000,ALERT,213.96,299.07,59.965,1441241104,"201051344000917","174011321042388",0.00,24.50,0,296.06,301.17,0.0,0.0,0.000,236724.0,236724.0,883,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241238,483894.00
09/02/2015 20:45,2,0.000,ALERT,213.74,294.56,59.970,1441241104,"201051344000648","174011321042388",0.00,23.30,0,291.85,299.07,0.0,0.0,0.000,231996.1,231996.1,882,0,0,0,L,1122011218,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241239,483895.00
09/02/2015 20:45,2,0.000,ALERT,213.74,299.37,59.965,1441241104,"201051344001093","174011321042388",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,234958.0,234958.0,887,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241241,483896.00
09/02/2015 20:45,2,0.000,ALERT,213.96,295.16,59.970,1441241104,"201051344000645","174011321042388",0.00,24.30,0,292.16,298.47,0.0,0.0,0.000,233059.6,233059.6,881,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241243,483897.00
09/02/2015 20:45,2,0.000,ALERT,211.03,292.46,59.959,1441241104,"274151322000085","174011321042388",0.00,26.30,0,288.85,317.10,0.0,0.0,0.000,511500.2,511500.2,879,0,0,0,L,1151911521,1,122.68,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241245,483898.00
09/02/2015 20:45,2,0.000,ALERT,213.96,298.77,59.986,1441241104,"201051344000651","174011321042388",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,232278.5,232278.5,883,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241246,483899.00
09/02/2015 20:45,2,0.000,ALERT,213.74,294.86,59.965,1441241104,"201051344000867","174011321042388",0.00,24.00,0,292.16,299.07,0.0,0.0,0.000,225106.8,225106.8,884,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241248,483900.00
09/02/2015 20:45,2,0.000,ALERT,213.74,299.97,59.938,1441241104,"201051344001230","174011321042388",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,235771.9,235771.9,886,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241250,483901.00
09/02/2015 20:45,2,0.000,ALERT,213.96,295.76,59.933,1441241104,"201051344000576","174011321042388",0.00,23.50,0,292.76,298.47,0.0,0.0,0.000,232155.0,232155.0,886,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241252,483902.00
09/02/2015 20:45,2,0.000,ALERT,213.51,295.76,59.975,1441241104,"201051344000579","174011321042388",0.00,23.30,0,292.76,299.07,0.0,0.0,0.000,239464.3,239464.3,880,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1441241254,483903.00
09/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441241104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241985,483904.00
09/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441241104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241985,483905.00
09/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441241104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241985,483906.00
09/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441241104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241985,483907.00
09/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441241104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241985,483908.00
09/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441241104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241985,483909.00
09/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441241104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241985,483910.00
09/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441241104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241985,483911.00
09/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441241104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241985,483912.00
09/02/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441241104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441241985,483913.00
09/02/2015 21:00,2,0.000,ALERT,213.74,299.07,60.002,1441242004,"201051344000955","174011321042388",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,237685.8,237685.8,885,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242080,483914.00
09/02/2015 21:00,2,0.000,ALERT,211.48,294.56,59.970,1441242004,"274151322000095","174011321042388",0.00,24.30,0,290.95,296.96,0.0,0.0,0.000,537375.2,537375.2,881,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242082,483915.00
09/02/2015 21:00,2,0.000,ALERT,214.87,298.47,59.996,1441242004,"201051344000868","174011321042388",0.00,22.50,0,294.26,300.27,0.0,0.0,0.000,224588.9,224588.9,886,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242084,483916.00
09/02/2015 21:00,2,0.000,ALERT,215.32,298.17,59.986,1441242004,"201051344000853","174011321042388",0.00,22.30,0,293.66,299.97,0.0,0.0,0.000,231117.0,231117.0,887,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441242086,483917.00
09/02/2015 21:00,2,0.000,ALERT,214.41,299.97,59.986,1441242004,"201051344000582","174011321042388",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,229850.8,229850.8,882,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242087,483918.00
09/02/2015 21:00,2,0.000,ALERT,214.87,297.87,59.986,1441242004,"201051344000469","174011321042388",0.00,21.80,0,292.76,299.37,0.0,0.0,0.000,226368.0,226368.0,887,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242089,483919.00
09/02/2015 21:00,2,0.000,ALERT,214.87,298.17,59.991,1441242004,"201051344000988","174011321042388",0.00,22.50,0,291.25,299.67,0.0,0.0,0.000,225310.9,225310.9,886,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242091,483920.00
09/02/2015 21:00,2,0.000,ALERT,214.87,297.87,59.991,1441242004,"201051344001158","174011321042388",0.00,22.00,0,293.06,299.07,0.0,0.0,0.000,230919.2,230919.2,886,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242093,483921.00
09/02/2015 21:00,2,0.000,ALERT,213.96,298.77,59.986,1441242004,"201051344001025","174011321042388",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,235637.7,235637.7,881,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441242095,483922.00
09/02/2015 21:00,2,0.000,ALERT,214.87,298.77,60.002,1441242004,"201051344000569","174011321042388",0.00,22.50,0,294.26,300.57,0.0,0.0,0.000,238830.1,238830.1,883,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242096,483923.00
09/02/2015 21:00,2,0.000,ALERT,211.93,293.66,59.981,1441242004,"274151322000094","174011321042388",0.00,25.00,0,289.45,295.76,0.0,0.0,0.000,412461.4,412461.4,890,0,0,0,L,1151911521,1,120.88,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242099,483924.00
09/02/2015 21:00,2,0.000,ALERT,214.87,298.17,60.007,1441242004,"201051344000458","174011321042388",0.00,23.30,0,293.06,300.27,0.0,0.0,0.000,234506.0,234506.0,886,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242101,483925.00
09/02/2015 21:00,2,0.000,ALERT,211.93,293.66,59.986,1441242004,"274151322000087","174011321042388",0.00,25.80,0,288.85,295.76,0.0,0.0,0.000,485202.3,485202.3,884,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242103,483926.00
09/02/2015 21:00,2,0.000,ALERT,211.48,293.66,59.981,1441242004,"274151322000052","174011321042388",0.00,24.50,0,289.45,296.36,0.0,0.0,0.000,518314.3,518314.3,881,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242104,483927.00
09/02/2015 21:00,2,0.000,ALERT,214.41,299.67,59.991,1441242004,"201051344001145","174011321042388",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,239380.6,239380.6,885,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242106,483928.00
09/02/2015 21:00,2,0.000,ALERT,214.64,299.67,60.028,1441242004,"201051344000685","174011321042388",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,238048.3,238048.3,887,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242108,483929.00
09/02/2015 21:00,2,0.000,ALERT,211.48,293.96,59.981,1441242004,"274151322000088","174011321042388",0.00,24.50,0,289.75,296.06,0.0,0.0,0.000,497687.9,497687.9,883,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441242110,483930.00
09/02/2015 21:00,2,0.000,ALERT,214.19,299.07,59.981,1441242004,"201051344000438","174011321042388",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,238084.8,238084.8,886,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441242112,483931.00
09/02/2015 21:00,2,0.000,ALERT,213.96,299.37,59.975,1441242004,"201051344001135","174011321042388",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,229674.9,229674.9,882,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441242113,483932.00
09/02/2015 21:00,2,0.000,ALERT,214.41,298.77,59.986,1441242004,"201051344000417","174011321042388",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,233004.4,233004.4,883,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242115,483933.00
09/02/2015 21:00,2,0.000,ALERT,214.87,299.07,59.975,1441242004,"201051344000594","174011321042388",0.00,22.80,0,293.36,300.27,0.0,0.0,0.000,235202.5,235202.5,882,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441242117,483934.00
09/02/2015 21:00,2,0.000,ALERT,211.70,293.96,59.986,1441242004,"274151322000083","174011321042388",0.00,24.30,0,290.05,296.36,0.0,0.0,0.000,514017.7,514017.7,882,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242119,483935.00
09/02/2015 21:00,2,0.000,ALERT,214.41,299.67,59.996,1441242004,"201051344000585","174011321042388",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,234833.4,234833.4,884,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242120,483936.00
09/02/2015 21:00,2,0.000,ALERT,211.70,293.96,59.970,1441242004,"274151322000054","174011321042388",0.00,24.80,0,290.05,296.66,0.0,0.0,0.000,508787.3,508787.3,883,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242122,483937.00
09/02/2015 21:00,2,0.000,ALERT,214.41,299.67,59.975,1441242004,"201051344001203","174011321042388",0.00,22.80,0,296.66,302.68,0.0,0.0,0.000,235508.5,235508.5,886,0,0,0,L,1122011218,1,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242124,483938.00
09/02/2015 21:00,2,0.000,ALERT,213.96,299.37,60.007,1441242004,"201051344000646","174011321042388",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,231542.4,231542.4,887,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242126,483939.00
09/02/2015 21:00,2,0.000,ALERT,212.38,293.06,59.970,1441242004,"274151322000068","174011321042388",0.00,25.30,0,289.15,295.16,0.0,0.0,0.000,411888.7,411888.7,889,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242128,483940.00
09/02/2015 21:00,2,0.000,ALERT,212.38,293.96,59.970,1441242004,"274151322000076","174011321042388",0.00,24.50,0,289.45,296.36,0.0,0.0,0.000,543702.3,543702.3,881,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441242129,483941.00
09/02/2015 21:00,2,0.000,ALERT,214.19,299.97,59.933,1441242004,"201051344000890","174011321042388",0.00,22.80,0,297.26,302.37,0.0,0.0,0.000,236358.0,236358.0,884,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242131,483942.00
09/02/2015 21:00,2,0.000,ALERT,214.64,297.87,59.954,1441242004,"201051344000900","174011321042388",0.00,22.50,0,292.76,299.67,0.0,0.0,0.000,237478.7,237478.7,888,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242133,483943.00
09/02/2015 21:00,2,0.000,ALERT,215.54,297.87,60.012,1441242004,"201051344000633","174011321042388",0.00,22.30,0,291.25,299.07,0.0,0.0,0.000,226116.6,226116.6,888,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242135,483944.00
09/02/2015 21:00,2,0.000,ALERT,215.09,298.47,59.970,1441242004,"201051344000983","174011321042388",0.00,22.50,0,293.66,300.27,0.0,0.0,0.000,234466.9,234466.9,882,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242137,483945.00
09/02/2015 21:00,2,0.000,ALERT,214.41,299.07,59.965,1441242004,"201051344000917","174011321042388",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,236724.0,236724.0,885,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242139,483946.00
09/02/2015 21:00,2,0.000,ALERT,215.09,297.57,59.970,1441242004,"201051344000648","174011321042388",0.00,22.30,0,292.76,299.97,0.0,0.0,0.000,231996.1,231996.1,884,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441242140,483947.00
09/02/2015 21:00,2,0.000,ALERT,214.19,299.37,59.970,1441242004,"201051344001093","174011321042388",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,234958.0,234958.0,889,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242142,483948.00
09/02/2015 21:00,2,0.000,ALERT,215.32,297.87,59.981,1441242004,"201051344000645","174011321042388",0.00,23.30,0,292.76,299.37,0.0,0.0,0.000,233059.6,233059.6,883,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441242144,483949.00
09/02/2015 21:00,2,0.000,ALERT,211.93,293.96,59.996,1441242004,"274151322000085","174011321042388",0.00,24.80,0,289.75,296.36,0.0,0.0,0.000,511500.2,511500.2,881,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242146,483950.00
09/02/2015 21:00,2,0.000,ALERT,214.41,298.77,59.970,1441242004,"201051344000651","174011321042388",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,232278.5,232278.5,885,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441242148,483951.00
09/02/2015 21:00,2,0.000,ALERT,215.09,297.87,59.970,1441242004,"201051344000867","174011321042388",0.00,23.00,0,292.46,299.97,0.0,0.0,0.000,225106.8,225106.8,886,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242149,483952.00
09/02/2015 21:00,2,0.000,ALERT,213.96,299.37,59.928,1441242004,"201051344001230","174011321042388",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,235771.9,235771.9,888,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242151,483953.00
09/02/2015 21:00,2,0.000,ALERT,215.32,298.47,59.970,1441242004,"201051344000576","174011321042388",0.00,22.50,0,293.36,299.97,0.0,0.0,0.000,232155.0,232155.0,888,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441242153,483954.00
09/02/2015 21:00,2,0.000,ALERT,214.87,298.47,59.965,1441242004,"201051344000579","174011321042388",0.00,22.30,0,293.96,300.27,0.0,0.0,0.000,239464.3,239464.3,882,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242155,483955.00
09/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441242004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441242885,483956.00
09/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441242004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441242885,483957.00
09/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441242004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441242885,483958.00
09/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441242004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441242885,483959.00
09/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441242004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441242885,483960.00
09/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441242004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441242885,483961.00
09/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441242004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441242885,483962.00
09/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441242004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441242885,483963.00
09/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441242004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441242885,483964.00
09/02/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441242004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441242885,483965.00
09/02/2015 21:15,2,0.000,ALERT,213.29,298.77,59.986,1441242906,"201051344000955","174011321042388",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,237685.8,237685.8,887,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242982,483966.00
09/02/2015 21:15,2,0.000,ALERT,212.16,295.46,59.991,1441242906,"274151322000095","174011321042388",0.00,23.30,0,293.66,297.26,0.0,0.0,0.000,537375.2,537375.2,883,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242984,483967.00
09/02/2015 21:15,2,0.000,ALERT,215.09,299.67,59.996,1441242906,"201051344000868","174011321042388",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,224588.9,224588.9,888,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242986,483968.00
09/02/2015 21:15,2,0.000,ALERT,215.54,298.77,60.007,1441242906,"201051344000853","174011321042388",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,231117.0,231117.0,889,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441242987,483969.00
09/02/2015 21:15,2,0.000,ALERT,214.19,299.37,60.034,1441242906,"201051344000582","174011321042388",0.00,21.80,0,297.87,301.77,0.0,0.0,0.000,229850.8,229850.8,884,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242989,483970.00
09/02/2015 21:15,2,0.000,ALERT,214.87,298.47,59.996,1441242906,"201051344000469","174011321042388",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,226368.0,226368.0,889,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242991,483971.00
09/02/2015 21:15,2,0.000,ALERT,214.64,298.47,59.996,1441242906,"201051344000988","174011321042388",0.00,21.80,0,293.06,299.97,0.0,0.0,0.000,225310.9,225310.9,888,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242993,483972.00
09/02/2015 21:15,2,0.000,ALERT,214.87,298.17,59.970,1441242906,"201051344001158","174011321042388",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,230919.2,230919.2,888,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441242995,483973.00
09/02/2015 21:15,2,0.000,ALERT,213.74,298.17,60.002,1441242906,"201051344001025","174011321042388",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,235637.7,235637.7,883,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242997,483974.00
09/02/2015 21:15,2,0.000,ALERT,214.87,299.07,59.996,1441242906,"201051344000569","174011321042388",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,238830.1,238830.1,885,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441242998,483975.00
09/02/2015 21:15,2,0.000,ALERT,211.48,293.36,59.991,1441242906,"274151322000094","174011321042388",0.00,23.80,0,291.85,295.76,0.0,0.0,0.000,412461.4,412461.4,892,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243000,483976.00
09/02/2015 21:15,2,0.000,ALERT,214.87,298.77,60.028,1441242906,"201051344000458","174011321042388",0.00,22.50,0,295.16,300.87,0.0,0.0,0.000,234506.0,234506.0,888,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243002,483977.00
09/02/2015 21:15,2,0.000,ALERT,212.38,294.26,59.981,1441242906,"274151322000087","174011321042388",0.00,24.50,0,291.55,295.76,0.0,0.0,0.000,485202.3,485202.3,886,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243004,483978.00
09/02/2015 21:15,2,0.000,ALERT,212.16,294.56,59.981,1441242906,"274151322000052","174011321042388",0.00,23.50,0,291.55,296.66,0.0,0.0,0.000,518314.3,518314.3,883,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243006,483979.00
09/02/2015 21:15,2,0.000,ALERT,213.96,298.77,59.986,1441242906,"201051344001145","174011321042388",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,239380.6,239380.6,887,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243008,483980.00
09/02/2015 21:15,2,0.000,ALERT,214.19,298.77,59.991,1441242906,"201051344000685","174011321042388",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,238048.3,238048.3,889,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243009,483981.00
09/02/2015 21:15,2,0.000,ALERT,211.70,294.26,59.986,1441242906,"274151322000088","174011321042388",0.00,23.50,0,292.46,296.36,0.0,0.0,0.000,497687.9,497687.9,885,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243011,483982.00
09/02/2015 21:15,2,0.000,ALERT,213.96,298.47,59.991,1441242906,"201051344000438","174011321042388",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,238084.8,238084.8,888,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243013,483983.00
09/02/2015 21:15,2,0.000,ALERT,213.51,298.47,59.981,1441242906,"201051344001135","174011321042388",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,229674.9,229674.9,884,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243015,483984.00
09/02/2015 21:15,2,0.000,ALERT,213.96,297.87,59.975,1441242906,"201051344000417","174011321042388",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,233004.4,233004.4,885,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243017,483985.00
09/02/2015 21:15,2,0.000,ALERT,214.87,299.67,59.981,1441242906,"201051344000594","174011321042388",0.00,21.80,0,295.46,300.57,0.0,0.0,0.000,235202.5,235202.5,884,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243018,483986.00
09/02/2015 21:15,2,0.000,ALERT,212.38,294.86,59.991,1441242906,"274151322000083","174011321042388",0.00,23.30,0,292.46,296.66,0.0,0.0,0.000,514017.7,514017.7,884,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243020,483987.00
09/02/2015 21:15,2,0.000,ALERT,214.19,299.37,59.949,1441242906,"201051344000585","174011321042388",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,234833.4,234833.4,886,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243022,483988.00
09/02/2015 21:15,2,0.000,ALERT,211.93,294.26,59.970,1441242906,"274151322000054","174011321042388",0.00,23.80,0,292.16,296.96,0.0,0.0,0.000,508787.3,508787.3,885,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243024,483989.00
09/02/2015 21:15,2,0.000,ALERT,214.19,299.07,59.986,1441242906,"201051344001203","174011321042388",0.00,21.80,0,297.26,302.98,0.0,0.0,0.000,235508.5,235508.5,888,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243026,483990.00
09/02/2015 21:15,2,0.000,ALERT,213.74,299.07,59.986,1441242906,"201051344000646","174011321042388",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,231542.4,231542.4,889,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243028,483991.00
09/02/2015 21:15,2,0.000,ALERT,212.83,293.96,59.975,1441242906,"274151322000068","174011321042388",0.00,24.00,0,291.55,295.46,0.0,0.0,0.000,411888.7,411888.7,891,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243030,483992.00
09/02/2015 21:15,2,0.000,ALERT,212.83,294.26,59.949,1441242906,"274151322000076","174011321042388",0.00,23.30,0,292.16,296.36,0.0,0.0,0.000,543702.3,543702.3,883,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243032,483993.00
09/02/2015 21:15,2,0.000,ALERT,213.74,299.37,59.981,1441242906,"201051344000890","174011321042388",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,236358.0,236358.0,886,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243034,483994.00
09/02/2015 21:15,2,0.000,ALERT,214.87,298.77,59.986,1441242906,"201051344000900","174011321042388",0.00,21.80,0,295.16,300.27,0.0,0.0,0.000,237478.7,237478.7,890,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243035,483995.00
09/02/2015 21:15,2,0.000,ALERT,215.54,298.17,59.981,1441242906,"201051344000633","174011321042388",0.00,21.50,0,293.66,299.67,0.0,0.0,0.000,226116.6,226116.6,890,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243037,483996.00
09/02/2015 21:15,2,0.000,ALERT,215.09,299.07,59.970,1441242906,"201051344000983","174011321042388",0.00,21.80,0,295.46,300.57,0.0,0.0,0.000,234466.9,234466.9,884,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243039,483997.00
09/02/2015 21:15,2,0.000,ALERT,214.19,298.77,59.981,1441242906,"201051344000917","174011321042388",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,236724.0,236724.0,887,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243041,483998.00
09/02/2015 21:15,2,0.000,ALERT,215.32,298.17,59.986,1441242906,"201051344000648","174011321042388",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,231996.1,231996.1,886,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243043,483999.00
09/02/2015 21:15,2,0.000,ALERT,213.96,299.07,60.002,1441242906,"201051344001093","174011321042388",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,234958.0,234958.0,891,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243044,484000.00
09/02/2015 21:15,2,0.000,ALERT,215.54,298.47,59.986,1441242906,"201051344000645","174011321042388",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,233059.6,233059.6,885,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243046,484001.00
09/02/2015 21:15,2,0.000,ALERT,212.38,294.56,59.996,1441242906,"274151322000085","174011321042388",0.00,23.80,0,292.46,296.36,0.0,0.0,0.000,511500.2,511500.2,883,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243048,484002.00
09/02/2015 21:15,2,0.000,ALERT,214.19,298.47,59.986,1441242906,"201051344000651","174011321042388",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,232278.5,232278.5,887,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243050,484003.00
09/02/2015 21:15,2,0.000,ALERT,215.32,298.77,59.986,1441242906,"201051344000867","174011321042388",0.00,22.30,0,295.16,300.57,0.0,0.0,0.000,225106.8,225106.8,888,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243052,484004.00
09/02/2015 21:15,2,0.000,ALERT,213.96,299.37,59.991,1441242906,"201051344001230","174011321042388",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,235771.9,235771.9,890,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243054,484005.00
09/02/2015 21:15,2,0.000,ALERT,215.54,299.67,59.996,1441242906,"201051344000576","174011321042388",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,232155.0,232155.0,890,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243055,484006.00
09/02/2015 21:15,2,0.000,ALERT,215.09,299.67,59.991,1441242906,"201051344000579","174011321042388",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,239464.3,239464.3,884,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243057,484007.00
09/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441242906,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441243786,484008.00
09/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441242906,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441243786,484009.00
09/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441242906,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441243786,484010.00
09/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441242906,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441243786,484011.00
09/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441242906,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441243786,484012.00
09/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441242906,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441243786,484013.00
09/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441242906,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441243786,484014.00
09/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441242906,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441243786,484015.00
09/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441242906,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441243786,484016.00
09/02/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441242906,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441243786,484017.00
09/02/2015 21:30,2,0.000,ALERT,213.74,299.07,59.996,1441243804,"201051344000955","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,237685.8,237685.8,889,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243879,484018.00
09/02/2015 21:30,2,0.000,ALERT,211.93,295.76,60.018,1441243804,"274151322000095","174011321042388",0.00,22.30,0,293.36,297.26,0.0,0.0,0.000,537375.2,537375.2,885,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243881,484019.00
09/02/2015 21:30,2,0.000,ALERT,214.64,299.07,60.002,1441243804,"201051344000868","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,224588.9,224588.9,890,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243883,484020.00
09/02/2015 21:30,2,0.000,ALERT,215.09,298.17,60.002,1441243804,"201051344000853","174011321042388",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,231117.0,231117.0,891,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243885,484021.00
09/02/2015 21:30,2,0.000,ALERT,214.64,299.67,60.002,1441243804,"201051344000582","174011321042388",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,229850.8,229850.8,886,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243887,484022.00
09/02/2015 21:30,2,0.000,ALERT,214.64,298.17,60.018,1441243804,"201051344000469","174011321042388",0.00,20.00,0,294.56,299.97,0.0,0.0,0.000,226368.0,226368.0,891,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243889,484023.00
