ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 21:30,2,0.000,ALERT,214.64,298.47,59.991,1441243804,"201051344000988","174011321042388",0.00,21.00,0,293.66,299.97,0.0,0.0,0.000,225310.9,225310.9,890,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243891,484024.00
09/02/2015 21:30,2,0.000,ALERT,214.64,298.17,59.991,1441243804,"201051344001158","174011321042388",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,230919.2,230919.2,890,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243893,484025.00
09/02/2015 21:30,2,0.000,ALERT,213.74,298.17,60.002,1441243804,"201051344001025","174011321042388",0.00,20.70,0,296.06,302.07,0.0,0.0,0.000,235637.7,235637.7,885,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243894,484026.00
09/02/2015 21:30,2,0.000,ALERT,214.87,299.07,60.002,1441243804,"201051344000569","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,238830.1,238830.1,887,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243896,484027.00
09/02/2015 21:30,2,0.000,ALERT,212.16,293.96,59.991,1441243804,"274151322000094","174011321042388",0.00,22.80,0,291.85,295.76,0.0,0.0,0.000,412461.4,412461.4,894,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243898,484028.00
09/02/2015 21:30,2,0.000,ALERT,214.41,298.17,59.986,1441243804,"201051344000458","174011321042388",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,234506.0,234506.0,890,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243900,484029.00
09/02/2015 21:30,2,0.000,ALERT,212.16,293.96,59.981,1441243804,"274151322000087","174011321042388",0.00,23.50,0,291.25,295.76,0.0,0.0,0.000,485202.3,485202.3,888,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243902,484030.00
09/02/2015 21:30,2,0.000,ALERT,211.70,295.16,59.986,1441243804,"274151322000052","174011321042388",0.00,22.50,0,291.55,296.66,0.0,0.0,0.000,518314.3,518314.3,885,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243904,484031.00
09/02/2015 21:30,2,0.000,ALERT,214.19,299.07,60.002,1441243804,"201051344001145","174011321042388",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,239380.6,239380.6,889,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243905,484032.00
09/02/2015 21:30,2,0.000,ALERT,214.41,298.77,59.991,1441243804,"201051344000685","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,238048.3,238048.3,891,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243907,484033.00
09/02/2015 21:30,2,0.000,ALERT,211.70,295.16,59.991,1441243804,"274151322000088","174011321042388",0.00,22.50,0,291.85,296.36,0.0,0.0,0.000,497687.9,497687.9,887,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243909,484034.00
09/02/2015 21:30,2,0.000,ALERT,214.19,298.77,59.986,1441243804,"201051344000438","174011321042388",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,238084.8,238084.8,890,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243911,484035.00
09/02/2015 21:30,2,0.000,ALERT,213.74,298.77,59.986,1441243804,"201051344001135","174011321042388",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,229674.9,229674.9,886,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243913,484036.00
09/02/2015 21:30,2,0.000,ALERT,214.19,298.17,59.996,1441243804,"201051344000417","174011321042388",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,233004.4,233004.4,887,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243915,484037.00
09/02/2015 21:30,2,0.000,ALERT,214.64,299.07,59.949,1441243804,"201051344000594","174011321042388",0.00,21.30,0,295.46,301.17,0.0,0.0,0.000,235202.5,235202.5,886,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243916,484038.00
09/02/2015 21:30,2,0.000,ALERT,211.93,294.86,59.986,1441243804,"274151322000083","174011321042388",0.00,22.30,0,292.46,296.96,0.0,0.0,0.000,514017.7,514017.7,886,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243918,484039.00
09/02/2015 21:30,2,0.000,ALERT,214.19,299.07,59.996,1441243804,"201051344000585","174011321042388",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,234833.4,234833.4,888,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243920,484040.00
09/02/2015 21:30,2,0.000,ALERT,211.48,294.56,59.986,1441243804,"274151322000054","174011321042388",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,508787.3,508787.3,887,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243922,484041.00
09/02/2015 21:30,2,0.000,ALERT,214.19,298.77,59.991,1441243804,"201051344001203","174011321042388",0.00,21.30,0,297.26,303.28,0.0,0.0,0.000,235508.5,235508.5,890,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243924,484042.00
09/02/2015 21:30,2,0.000,ALERT,213.51,298.47,59.965,1441243804,"201051344000646","174011321042388",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,231542.4,231542.4,891,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243925,484043.00
09/02/2015 21:30,2,0.000,ALERT,212.61,293.66,59.991,1441243804,"274151322000068","174011321042388",0.00,23.00,0,291.55,295.46,0.0,0.0,0.000,411888.7,411888.7,893,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243927,484044.00
09/02/2015 21:30,2,0.000,ALERT,212.38,294.86,59.981,1441243804,"274151322000076","174011321042388",0.00,22.50,0,292.16,296.36,0.0,0.0,0.000,543702.3,543702.3,885,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243929,484045.00
09/02/2015 21:30,2,0.000,ALERT,213.96,299.37,60.039,1441243804,"201051344000890","174011321042388",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,236358.0,236358.0,888,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243931,484046.00
09/02/2015 21:30,2,0.000,ALERT,214.64,298.17,60.018,1441243804,"201051344000900","174011321042388",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,237478.7,237478.7,892,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243933,484047.00
09/02/2015 21:30,2,0.000,ALERT,215.09,297.57,59.991,1441243804,"201051344000633","174011321042388",0.00,20.70,0,293.96,299.97,0.0,0.0,0.000,226116.6,226116.6,892,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243934,484048.00
09/02/2015 21:30,2,0.000,ALERT,214.64,298.47,59.996,1441243804,"201051344000983","174011321042388",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,234466.9,234466.9,886,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243936,484049.00
09/02/2015 21:30,2,0.000,ALERT,214.19,298.77,59.991,1441243804,"201051344000917","174011321042388",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,236724.0,236724.0,889,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243938,484050.00
09/02/2015 21:30,2,0.000,ALERT,214.87,297.87,59.991,1441243804,"201051344000648","174011321042388",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,231996.1,231996.1,888,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441243940,484051.00
09/02/2015 21:30,2,0.000,ALERT,213.96,299.07,59.986,1441243804,"201051344001093","174011321042388",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,234958.0,234958.0,893,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243942,484052.00
09/02/2015 21:30,2,0.000,ALERT,215.09,298.17,59.986,1441243804,"201051344000645","174011321042388",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,233059.6,233059.6,887,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243944,484053.00
09/02/2015 21:30,2,0.000,ALERT,211.93,294.56,59.986,1441243804,"274151322000085","174011321042388",0.00,22.80,0,292.16,296.36,0.0,0.0,0.000,511500.2,511500.2,885,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243946,484054.00
09/02/2015 21:30,2,0.000,ALERT,214.19,298.47,59.991,1441243804,"201051344000651","174011321042388",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,232278.5,232278.5,889,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243947,484055.00
09/02/2015 21:30,2,0.000,ALERT,215.09,298.47,60.018,1441243804,"201051344000867","174011321042388",0.00,21.50,0,295.46,300.87,0.0,0.0,0.000,225106.8,225106.8,890,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243949,484056.00
09/02/2015 21:30,2,0.000,ALERT,213.96,299.37,59.981,1441243804,"201051344001230","174011321042388",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,235771.9,235771.9,892,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243951,484057.00
09/02/2015 21:30,2,0.000,ALERT,215.32,299.07,60.018,1441243804,"201051344000576","174011321042388",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,232155.0,232155.0,892,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243953,484058.00
09/02/2015 21:30,2,0.000,ALERT,214.64,299.07,59.981,1441243804,"201051344000579","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,239464.3,239464.3,886,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441243955,484059.00
09/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441243804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441244684,484060.00
09/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441243804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441244684,484061.00
09/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441243804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441244684,484062.00
09/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441243804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441244684,484063.00
09/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441243804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441244684,484064.00
09/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441243804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441244684,484065.00
09/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441243804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441244684,484066.00
09/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441243804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441244684,484067.00
09/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441243804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441244684,484068.00
09/02/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441243804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441244684,484069.00
09/02/2015 21:45,2,0.000,ALERT,214.64,300.57,60.002,1441244703,"201051344000955","174011321042388",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,237685.8,237685.8,891,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441244779,484070.00
09/02/2015 21:45,2,0.000,ALERT,211.48,294.86,60.018,1441244703,"274151322000095","174011321042388",0.00,21.80,0,292.76,297.26,0.0,0.0,0.000,537375.2,537375.2,887,0,0,0,L,1151911521,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244781,484071.00
09/02/2015 21:45,2,0.000,ALERT,214.87,298.47,59.991,1441244703,"201051344000868","174011321042388",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,224588.9,224588.9,892,0,0,0,L,1122011218,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441244782,484072.00
09/02/2015 21:45,2,0.000,ALERT,215.54,297.57,60.028,1441244703,"201051344000853","174011321042388",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,231117.0,231117.0,893,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244784,484073.00
09/02/2015 21:45,2,0.000,ALERT,215.77,301.77,59.996,1441244703,"201051344000582","174011321042388",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,229850.8,229850.8,888,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244786,484074.00
09/02/2015 21:45,2,0.000,ALERT,214.87,297.57,60.023,1441244703,"201051344000469","174011321042388",0.00,19.80,0,293.96,299.97,0.0,0.0,0.000,226368.0,226368.0,893,0,0,0,L,1122011218,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244788,484075.00
09/02/2015 21:45,2,0.000,ALERT,214.87,297.87,59.991,1441244703,"201051344000988","174011321042388",0.00,20.30,0,292.76,300.27,0.0,0.0,0.000,225310.9,225310.9,892,0,0,0,L,1122011218,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244789,484076.00
09/02/2015 21:45,2,0.000,ALERT,214.87,297.57,59.996,1441244703,"201051344001158","174011321042388",0.00,20.00,0,294.26,299.97,0.0,0.0,0.000,230919.2,230919.2,892,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244791,484077.00
09/02/2015 21:45,2,0.000,ALERT,214.87,299.67,60.023,1441244703,"201051344001025","174011321042388",0.00,20.00,0,296.36,302.68,0.0,0.0,0.000,235637.7,235637.7,887,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244793,484078.00
09/02/2015 21:45,2,0.000,ALERT,214.87,298.17,60.034,1441244703,"201051344000569","174011321042388",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,238830.1,238830.1,889,0,0,0,L,1122011218,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244795,484079.00
09/02/2015 21:45,2,0.000,ALERT,211.70,293.96,59.996,1441244703,"274151322000094","174011321042388",0.00,22.00,0,291.25,295.76,0.0,0.0,0.000,412461.4,412461.4,896,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244797,484080.00
09/02/2015 21:45,2,0.000,ALERT,214.64,297.87,59.996,1441244703,"201051344000458","174011321042388",0.00,21.30,0,294.86,301.17,0.0,0.0,0.000,234506.0,234506.0,892,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244799,484081.00
09/02/2015 21:45,2,0.000,ALERT,211.93,293.36,59.996,1441244703,"274151322000087","174011321042388",0.00,22.80,0,290.65,296.06,0.0,0.0,0.000,485202.3,485202.3,890,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244801,484082.00
09/02/2015 21:45,2,0.000,ALERT,211.48,294.86,60.023,1441244703,"274151322000052","174011321042388",0.00,21.80,0,290.95,296.66,0.0,0.0,0.000,518314.3,518314.3,887,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244802,484083.00
09/02/2015 21:45,2,0.000,ALERT,215.54,300.87,60.007,1441244703,"201051344001145","174011321042388",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,239380.6,239380.6,891,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244804,484084.00
09/02/2015 21:45,2,0.000,ALERT,215.54,300.27,60.007,1441244703,"201051344000685","174011321042388",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,238048.3,238048.3,893,0,0,0,L,1122011218,1,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244806,484085.00
09/02/2015 21:45,2,0.000,ALERT,211.25,293.96,60.002,1441244703,"274151322000088","174011321042388",0.00,22.00,0,291.55,296.36,0.0,0.0,0.000,497687.9,497687.9,889,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441244808,484086.00
09/02/2015 21:45,2,0.000,ALERT,215.09,300.57,59.996,1441244703,"201051344000438","174011321042388",0.00,20.00,0,296.66,302.37,0.0,0.0,0.000,238084.8,238084.8,892,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244810,484087.00
09/02/2015 21:45,2,0.000,ALERT,214.64,300.57,60.002,1441244703,"201051344001135","174011321042388",0.00,20.30,0,296.96,302.37,0.0,0.0,0.000,229674.9,229674.9,888,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244811,484088.00
09/02/2015 21:45,2,0.000,ALERT,215.09,299.97,60.028,1441244703,"201051344000417","174011321042388",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,233004.4,233004.4,889,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244813,484089.00
09/02/2015 21:45,2,0.000,ALERT,214.87,298.77,60.007,1441244703,"201051344000594","174011321042388",0.00,20.70,0,294.86,300.87,0.0,0.0,0.000,235202.5,235202.5,888,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441244815,484090.00
09/02/2015 21:45,2,0.000,ALERT,211.70,294.56,59.996,1441244703,"274151322000083","174011321042388",0.00,21.80,0,291.55,296.96,0.0,0.0,0.000,514017.7,514017.7,888,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441244817,484091.00
09/02/2015 21:45,2,0.000,ALERT,215.09,300.57,60.002,1441244703,"201051344000585","174011321042388",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,234833.4,234833.4,890,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244819,484092.00
09/02/2015 21:45,2,0.000,ALERT,211.70,294.26,60.002,1441244703,"274151322000054","174011321042388",0.00,22.30,0,291.55,296.66,0.0,0.0,0.000,508787.3,508787.3,889,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244820,484093.00
09/02/2015 21:45,2,0.000,ALERT,215.09,300.27,59.996,1441244703,"201051344001203","174011321042388",0.00,20.70,0,296.96,303.58,0.0,0.0,0.000,235508.5,235508.5,892,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244822,484094.00
09/02/2015 21:45,2,0.000,ALERT,214.64,300.27,60.012,1441244703,"201051344000646","174011321042388",0.00,20.30,0,296.06,301.77,0.0,0.0,0.000,231542.4,231542.4,893,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441244824,484095.00
09/02/2015 21:45,2,0.000,ALERT,212.16,292.76,60.002,1441244703,"274151322000068","174011321042388",0.00,22.30,0,290.95,295.46,0.0,0.0,0.000,411888.7,411888.7,895,0,0,0,L,1151911521,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244826,484096.00
09/02/2015 21:45,2,0.000,ALERT,212.38,294.56,59.991,1441244703,"274151322000076","174011321042388",0.00,21.80,0,291.55,296.36,0.0,0.0,0.000,543702.3,543702.3,887,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244828,484097.00
09/02/2015 21:45,2,0.000,ALERT,214.87,300.87,59.991,1441244703,"201051344000890","174011321042388",0.00,21.00,0,297.57,302.98,0.0,0.0,0.000,236358.0,236358.0,890,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441244829,484098.00
09/02/2015 21:45,2,0.000,ALERT,214.87,298.17,59.996,1441244703,"201051344000900","174011321042388",0.00,20.30,0,294.56,300.27,0.0,0.0,0.000,237478.7,237478.7,894,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244831,484099.00
09/02/2015 21:45,2,0.000,ALERT,215.54,297.87,59.996,1441244703,"201051344000633","174011321042388",0.00,20.30,0,293.06,299.97,0.0,0.0,0.000,226116.6,226116.6,894,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244833,484100.00
09/02/2015 21:45,2,0.000,ALERT,215.09,298.47,59.965,1441244703,"201051344000983","174011321042388",0.00,20.70,0,295.16,300.87,0.0,0.0,0.000,234466.9,234466.9,888,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244835,484101.00
09/02/2015 21:45,2,0.000,ALERT,215.09,299.97,59.996,1441244703,"201051344000917","174011321042388",0.00,21.30,0,295.46,301.47,0.0,0.0,0.000,236724.0,236724.0,891,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244837,484102.00
09/02/2015 21:45,2,0.000,ALERT,215.32,297.87,59.996,1441244703,"201051344000648","174011321042388",0.00,20.00,0,294.26,300.57,0.0,0.0,0.000,231996.1,231996.1,890,0,0,0,L,1122011218,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441244838,484103.00
09/02/2015 21:45,2,0.000,ALERT,215.09,300.57,59.959,1441244703,"201051344001093","174011321042388",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,234958.0,234958.0,895,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244840,484104.00
09/02/2015 21:45,2,0.000,ALERT,215.32,298.17,59.991,1441244703,"201051344000645","174011321042388",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,233059.6,233059.6,889,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244842,484105.00
09/02/2015 21:45,2,0.000,ALERT,211.48,293.66,59.944,1441244703,"274151322000085","174011321042388",0.00,22.00,0,291.25,296.36,0.0,0.0,0.000,511500.2,511500.2,887,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244844,484106.00
09/02/2015 21:45,2,0.000,ALERT,215.09,299.67,59.991,1441244703,"201051344000651","174011321042388",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,232278.5,232278.5,891,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244846,484107.00
09/02/2015 21:45,2,0.000,ALERT,215.32,297.87,59.975,1441244703,"201051344000867","174011321042388",0.00,21.30,0,294.56,300.87,0.0,0.0,0.000,225106.8,225106.8,892,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441244847,484108.00
09/02/2015 21:45,2,0.000,ALERT,215.09,301.17,59.991,1441244703,"201051344001230","174011321042388",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,235771.9,235771.9,894,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244849,484109.00
09/02/2015 21:45,2,0.000,ALERT,215.54,298.77,60.002,1441244703,"201051344000576","174011321042388",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,232155.0,232155.0,894,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244851,484110.00
09/02/2015 21:45,2,0.000,ALERT,214.87,298.47,59.996,1441244703,"201051344000579","174011321042388",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,239464.3,239464.3,888,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441244853,484111.00
09/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441244703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441245583,484112.00
09/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441244703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441245583,484113.00
09/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441244703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441245583,484114.00
09/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441244703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441245583,484115.00
09/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441244703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441245583,484116.00
09/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441244703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441245583,484117.00
09/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441244703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441245583,484118.00
09/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441244703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441245583,484119.00
09/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441244703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441245583,484120.00
09/02/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441244703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441245583,484121.00
09/02/2015 22:00,2,0.000,ALERT,215.32,301.47,59.959,1441245603,"201051344000955","174011321042388",0.00,20.30,0,298.47,310.79,0.0,0.0,0.000,237685.8,237685.8,893,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245680,484122.00
09/02/2015 22:00,2,0.000,ALERT,212.83,296.96,59.991,1441245603,"274151322000095","174011321042388",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,537375.2,537375.2,889,0,0,0,L,1151911521,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441245682,484123.00
09/02/2015 22:00,2,0.000,ALERT,215.09,299.37,60.012,1441245603,"201051344000868","174011321042388",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,224588.9,224588.9,894,0,0,0,L,1122011218,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245683,484124.00
09/02/2015 22:00,2,0.000,ALERT,216.00,298.77,59.996,1441245603,"201051344000853","174011321042388",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,231117.0,231117.0,895,0,0,0,L,1122011218,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441245685,484125.00
09/02/2015 22:00,2,0.000,ALERT,216.22,302.37,60.007,1441245603,"201051344000582","174011321042388",0.00,20.00,0,299.07,311.99,0.0,0.0,0.000,229850.8,229850.8,890,0,0,0,L,1122011218,1,124.04,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245687,484126.00
09/02/2015 22:00,2,0.000,ALERT,215.32,298.47,59.965,1441245603,"201051344000469","174011321042388",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,226368.0,226368.0,895,0,0,0,L,1122011218,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245689,484127.00
09/02/2015 22:00,2,0.000,ALERT,215.32,298.77,60.007,1441245603,"201051344000988","174011321042388",0.00,20.00,0,293.36,299.97,0.0,0.0,0.000,225310.9,225310.9,894,0,0,0,L,1122011218,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245691,484128.00
09/02/2015 22:00,2,0.000,ALERT,215.32,298.47,60.007,1441245603,"201051344001158","174011321042388",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,230919.2,230919.2,894,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245693,484129.00
09/02/2015 22:00,2,0.000,ALERT,215.32,300.87,60.007,1441245603,"201051344001025","174011321042388",0.00,19.80,0,297.87,310.49,0.0,0.0,0.000,235637.7,235637.7,889,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245694,484130.00
09/02/2015 22:00,2,0.000,ALERT,215.32,299.07,59.996,1441245603,"201051344000569","174011321042388",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,238830.1,238830.1,891,0,0,0,L,1122011218,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441245696,484131.00
09/02/2015 22:00,2,0.000,ALERT,212.61,295.46,60.002,1441245603,"274151322000094","174011321042388",0.00,21.50,0,291.85,296.66,0.0,0.0,0.000,412461.4,412461.4,898,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245698,484132.00
09/02/2015 22:00,2,0.000,ALERT,215.32,299.07,60.002,1441245603,"201051344000458","174011321042388",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,234506.0,234506.0,894,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245700,484133.00
09/02/2015 22:00,2,0.000,ALERT,212.61,295.16,60.007,1441245603,"274151322000087","174011321042388",0.00,22.30,0,291.85,296.96,0.0,0.0,0.000,485202.3,485202.3,892,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245702,484134.00
09/02/2015 22:00,2,0.000,ALERT,212.38,295.16,60.007,1441245603,"274151322000052","174011321042388",0.00,21.50,0,292.16,297.87,0.0,0.0,0.000,518314.3,518314.3,889,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441245704,484135.00
09/02/2015 22:00,2,0.000,ALERT,215.32,301.17,60.034,1441245603,"201051344001145","174011321042388",0.00,20.00,0,298.77,311.99,0.0,0.0,0.000,239380.6,239380.6,893,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245705,484136.00
09/02/2015 22:00,2,0.000,ALERT,215.54,301.17,60.002,1441245603,"201051344000685","174011321042388",0.00,20.00,0,298.17,311.99,0.0,0.0,0.000,238048.3,238048.3,895,0,0,0,L,1122011218,1,124.72,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245707,484137.00
09/02/2015 22:00,2,0.000,ALERT,211.70,295.16,59.996,1441245603,"274151322000088","174011321042388",0.00,21.50,0,292.46,297.26,0.0,0.0,0.000,497687.9,497687.9,891,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245709,484138.00
09/02/2015 22:00,2,0.000,ALERT,215.32,300.87,60.007,1441245603,"201051344000438","174011321042388",0.00,19.80,0,298.77,311.09,0.0,0.0,0.000,238084.8,238084.8,894,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245711,484139.00
09/02/2015 22:00,2,0.000,ALERT,214.87,300.87,60.007,1441245603,"201051344001135","174011321042388",0.00,20.00,0,298.47,310.49,0.0,0.0,0.000,229674.9,229674.9,890,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245713,484140.00
09/02/2015 22:00,2,0.000,ALERT,215.54,300.57,60.007,1441245603,"201051344000417","174011321042388",0.00,20.30,0,297.87,310.49,0.0,0.0,0.000,233004.4,233004.4,891,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441245715,484141.00
09/02/2015 22:00,2,0.000,ALERT,215.09,299.37,60.039,1441245603,"201051344000594","174011321042388",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,235202.5,235202.5,890,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245716,484142.00
09/02/2015 22:00,2,0.000,ALERT,212.38,295.76,60.007,1441245603,"274151322000083","174011321042388",0.00,21.30,0,292.46,297.87,0.0,0.0,0.000,514017.7,514017.7,890,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441245718,484143.00
09/02/2015 22:00,2,0.000,ALERT,215.54,301.47,60.002,1441245603,"201051344000585","174011321042388",0.00,20.30,0,297.87,310.79,0.0,0.0,0.000,234833.4,234833.4,892,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441245720,484144.00
09/02/2015 22:00,2,0.000,ALERT,212.38,296.36,60.007,1441245603,"274151322000054","174011321042388",0.00,21.80,0,292.46,297.87,0.0,0.0,0.000,508787.3,508787.3,891,0,0,0,L,1151911521,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245722,484145.00
09/02/2015 22:00,2,0.000,ALERT,215.54,300.87,60.002,1441245603,"201051344001203","174011321042388",0.00,20.30,0,298.47,311.39,0.0,0.0,0.000,235508.5,235508.5,894,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245724,484146.00
09/02/2015 22:00,2,0.000,ALERT,214.87,300.87,60.002,1441245603,"201051344000646","174011321042388",0.00,20.00,0,297.57,311.09,0.0,0.0,0.000,231542.4,231542.4,895,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245725,484147.00
09/02/2015 22:00,2,0.000,ALERT,212.83,294.26,59.991,1441245603,"274151322000068","174011321042388",0.00,22.00,0,291.85,296.36,0.0,0.0,0.000,411888.7,411888.7,897,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245727,484148.00
09/02/2015 22:00,2,0.000,ALERT,212.83,294.86,59.991,1441245603,"274151322000076","174011321042388",0.00,21.30,0,292.16,297.57,0.0,0.0,0.000,543702.3,543702.3,889,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245729,484149.00
09/02/2015 22:00,2,0.000,ALERT,215.09,301.47,60.007,1441245603,"201051344000890","174011321042388",0.00,20.70,0,298.77,311.69,0.0,0.0,0.000,236358.0,236358.0,892,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441245731,484150.00
09/02/2015 22:00,2,0.000,ALERT,215.54,299.07,60.034,1441245603,"201051344000900","174011321042388",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,237478.7,237478.7,896,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441245733,484151.00
09/02/2015 22:00,2,0.000,ALERT,216.22,298.77,60.023,1441245603,"201051344000633","174011321042388",0.00,19.80,0,294.26,299.97,0.0,0.0,0.000,226116.6,226116.6,896,0,0,0,L,1122011218,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245735,484152.00
09/02/2015 22:00,2,0.000,ALERT,215.54,299.67,60.002,1441245603,"201051344000983","174011321042388",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,234466.9,234466.9,890,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441245737,484153.00
09/02/2015 22:00,2,0.000,ALERT,215.32,300.57,60.023,1441245603,"201051344000917","174011321042388",0.00,21.00,0,297.26,310.19,0.0,0.0,0.000,236724.0,236724.0,893,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441245738,484154.00
09/02/2015 22:00,2,0.000,ALERT,216.00,298.77,59.996,1441245603,"201051344000648","174011321042388",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,231996.1,231996.1,892,0,0,0,L,1122011218,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441245740,484155.00
09/02/2015 22:00,2,0.000,ALERT,215.32,301.17,60.012,1441245603,"201051344001093","174011321042388",0.00,20.70,0,298.47,310.49,0.0,0.0,0.000,234958.0,234958.0,897,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245742,484156.00
09/02/2015 22:00,2,0.000,ALERT,216.00,299.07,59.986,1441245603,"201051344000645","174011321042388",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,233059.6,233059.6,891,0,0,0,L,1122011218,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245744,484157.00
09/02/2015 22:00,2,0.000,ALERT,212.61,295.46,59.975,1441245603,"274151322000085","174011321042388",0.00,21.80,0,292.46,297.26,0.0,0.0,0.000,511500.2,511500.2,889,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245746,484158.00
09/02/2015 22:00,2,0.000,ALERT,215.54,300.57,59.996,1441245603,"201051344000651","174011321042388",0.00,19.50,0,297.87,309.89,0.0,0.0,0.000,232278.5,232278.5,893,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245747,484159.00
09/02/2015 22:00,2,0.000,ALERT,216.00,299.07,59.981,1441245603,"201051344000867","174011321042388",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,225106.8,225106.8,894,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245749,484160.00
09/02/2015 22:00,2,0.000,ALERT,215.54,301.77,59.996,1441245603,"201051344001230","174011321042388",0.00,20.00,0,298.77,311.99,0.0,0.0,0.000,235771.9,235771.9,896,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441245751,484161.00
09/02/2015 22:00,2,0.000,ALERT,216.00,299.67,59.986,1441245603,"201051344000576","174011321042388",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,232155.0,232155.0,896,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245753,484162.00
09/02/2015 22:00,2,0.000,ALERT,215.54,299.67,59.975,1441245603,"201051344000579","174011321042388",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,239464.3,239464.3,890,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441245755,484163.00
09/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441245603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441246483,484164.00
09/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441245603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441246483,484165.00
09/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441245603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441246483,484166.00
09/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441245603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441246483,484167.00
09/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441245603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441246483,484168.00
09/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441245603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441246483,484169.00
09/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441245603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441246483,484170.00
09/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441245603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441246483,484171.00
09/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441245603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441246483,484172.00
09/02/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441245603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441246483,484173.00
