ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 22:15,2,0.000,ALERT,214.19,299.97,59.986,1441246503,"201051344000955","174011321042388",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,237685.8,237685.8,895,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246580,484174.00
09/02/2015 22:15,2,0.000,ALERT,211.93,295.46,59.986,1441246503,"274151322000095","174011321042388",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,537375.2,537375.2,891,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246582,484175.00
09/02/2015 22:15,2,0.000,ALERT,214.19,298.47,59.944,1441246503,"201051344000868","174011321042388",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,224588.9,224588.9,896,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246583,484176.00
09/02/2015 22:15,2,0.000,ALERT,214.87,297.87,59.981,1441246503,"201051344000853","174011321042388",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,231117.0,231117.0,897,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246585,484177.00
09/02/2015 22:15,2,0.000,ALERT,215.09,300.57,59.986,1441246503,"201051344000582","174011321042388",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,229850.8,229850.8,892,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246587,484178.00
09/02/2015 22:15,2,0.000,ALERT,214.19,297.57,59.949,1441246503,"201051344000469","174011321042388",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,226368.0,226368.0,897,0,0,0,L,1122011218,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246589,484179.00
09/02/2015 22:15,2,0.000,ALERT,214.19,297.87,60.018,1441246503,"201051344000988","174011321042388",0.00,20.00,0,294.26,301.17,0.0,0.0,0.000,225310.9,225310.9,896,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246591,484180.00
09/02/2015 22:15,2,0.000,ALERT,214.41,297.57,59.938,1441246503,"201051344001158","174011321042388",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,230919.2,230919.2,896,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246593,484181.00
09/02/2015 22:15,2,0.000,ALERT,214.41,299.07,59.944,1441246503,"201051344001025","174011321042388",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,235637.7,235637.7,891,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246595,484182.00
09/02/2015 22:15,2,0.000,ALERT,214.41,298.47,59.981,1441246503,"201051344000569","174011321042388",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,238830.1,238830.1,893,0,0,0,L,1122011218,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246597,484183.00
09/02/2015 22:15,2,0.000,ALERT,211.70,293.66,59.965,1441246503,"274151322000094","174011321042388",0.00,21.00,0,292.16,296.36,0.0,0.0,0.000,412461.4,412461.4,900,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246598,484184.00
09/02/2015 22:15,2,0.000,ALERT,214.19,297.87,59.981,1441246503,"201051344000458","174011321042388",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,234506.0,234506.0,896,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246601,484185.00
09/02/2015 22:15,2,0.000,ALERT,211.70,293.96,59.981,1441246503,"274151322000087","174011321042388",0.00,22.00,0,291.85,296.66,0.0,0.0,0.000,485202.3,485202.3,894,0,0,0,L,1151911521,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246602,484186.00
09/02/2015 22:15,2,0.000,ALERT,211.48,294.26,59.981,1441246503,"274151322000052","174011321042388",0.00,21.30,0,292.16,297.57,0.0,0.0,0.000,518314.3,518314.3,891,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441246604,484187.00
09/02/2015 22:15,2,0.000,ALERT,214.87,300.27,59.975,1441246503,"201051344001145","174011321042388",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,239380.6,239380.6,895,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246606,484188.00
09/02/2015 22:15,2,0.000,ALERT,214.87,299.97,60.018,1441246503,"201051344000685","174011321042388",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,238048.3,238048.3,897,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441246608,484189.00
09/02/2015 22:15,2,0.000,ALERT,211.25,294.26,59.970,1441246503,"274151322000088","174011321042388",0.00,21.30,0,292.46,297.26,0.0,0.0,0.000,497687.9,497687.9,893,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246610,484190.00
09/02/2015 22:15,2,0.000,ALERT,214.87,300.27,59.981,1441246503,"201051344000438","174011321042388",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,238084.8,238084.8,896,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246612,484191.00
09/02/2015 22:15,2,0.000,ALERT,214.19,299.97,59.981,1441246503,"201051344001135","174011321042388",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,229674.9,229674.9,892,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246613,484192.00
09/02/2015 22:15,2,0.000,ALERT,214.64,299.37,59.981,1441246503,"201051344000417","174011321042388",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,233004.4,233004.4,893,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246615,484193.00
09/02/2015 22:15,2,0.000,ALERT,213.74,298.17,59.981,1441246503,"201051344000594","174011321042388",0.00,20.00,0,296.06,301.77,0.0,0.0,0.000,235202.5,235202.5,892,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246617,484194.00
09/02/2015 22:15,2,0.000,ALERT,211.70,295.16,59.959,1441246503,"274151322000083","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,514017.7,514017.7,892,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441246619,484195.00
09/02/2015 22:15,2,0.000,ALERT,214.64,299.97,59.975,1441246503,"201051344000585","174011321042388",0.00,20.00,0,297.57,302.98,0.0,0.0,0.000,234833.4,234833.4,894,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246621,484196.00
09/02/2015 22:15,2,0.000,ALERT,211.48,294.26,59.986,1441246503,"274151322000054","174011321042388",0.00,21.50,0,292.46,297.87,0.0,0.0,0.000,508787.3,508787.3,893,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246622,484197.00
09/02/2015 22:15,2,0.000,ALERT,214.64,299.67,59.970,1441246503,"201051344001203","174011321042388",0.00,20.00,0,298.17,304.48,0.0,0.0,0.000,235508.5,235508.5,896,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441246624,484198.00
09/02/2015 22:15,2,0.000,ALERT,214.19,299.67,59.981,1441246503,"201051344000646","174011321042388",0.00,19.80,0,297.26,302.68,0.0,0.0,0.000,231542.4,231542.4,897,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246626,484199.00
09/02/2015 22:15,2,0.000,ALERT,212.16,293.36,59.981,1441246503,"274151322000068","174011321042388",0.00,21.50,0,291.85,296.06,0.0,0.0,0.000,411888.7,411888.7,899,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246628,484200.00
09/02/2015 22:15,2,0.000,ALERT,211.93,294.56,59.975,1441246503,"274151322000076","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,543702.3,543702.3,891,0,0,0,L,1151911521,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246630,484201.00
09/02/2015 22:15,2,0.000,ALERT,214.19,299.97,59.986,1441246503,"201051344000890","174011321042388",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,236358.0,236358.0,894,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441246632,484202.00
09/02/2015 22:15,2,0.000,ALERT,213.96,297.57,59.954,1441246503,"201051344000900","174011321042388",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,237478.7,237478.7,898,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246633,484203.00
09/02/2015 22:15,2,0.000,ALERT,214.64,297.26,59.986,1441246503,"201051344000633","174011321042388",0.00,19.80,0,294.56,300.87,0.0,0.0,0.000,226116.6,226116.6,898,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246635,484204.00
09/02/2015 22:15,2,0.000,ALERT,214.19,298.17,59.986,1441246503,"201051344000983","174011321042388",0.00,20.00,0,296.36,302.07,0.0,0.0,0.000,234466.9,234466.9,892,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441246637,484205.00
09/02/2015 22:15,2,0.000,ALERT,214.64,299.37,59.970,1441246503,"201051344000917","174011321042388",0.00,20.70,0,296.96,302.68,0.0,0.0,0.000,236724.0,236724.0,895,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246639,484206.00
09/02/2015 22:15,2,0.000,ALERT,214.41,297.57,59.975,1441246503,"201051344000648","174011321042388",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,231996.1,231996.1,894,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246641,484207.00
09/02/2015 22:15,2,0.000,ALERT,214.41,299.67,59.959,1441246503,"201051344001093","174011321042388",0.00,20.70,0,297.87,302.98,0.0,0.0,0.000,234958.0,234958.0,899,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246642,484208.00
09/02/2015 22:15,2,0.000,ALERT,214.64,297.87,59.975,1441246503,"201051344000645","174011321042388",0.00,20.70,0,295.76,301.47,0.0,0.0,0.000,233059.6,233059.6,893,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246644,484209.00
09/02/2015 22:15,2,0.000,ALERT,211.93,294.56,59.970,1441246503,"274151322000085","174011321042388",0.00,21.50,0,292.46,297.26,0.0,0.0,0.000,511500.2,511500.2,891,0,0,0,L,1151911521,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246646,484210.00
09/02/2015 22:15,2,0.000,ALERT,214.41,298.77,59.975,1441246503,"201051344000651","174011321042388",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,232278.5,232278.5,895,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246648,484211.00
09/02/2015 22:15,2,0.000,ALERT,214.41,297.87,59.975,1441246503,"201051344000867","174011321042388",0.00,20.70,0,295.76,301.77,0.0,0.0,0.000,225106.8,225106.8,896,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246650,484212.00
09/02/2015 22:15,2,0.000,ALERT,214.41,299.97,59.975,1441246503,"201051344001230","174011321042388",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,235771.9,235771.9,898,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441246652,484213.00
09/02/2015 22:15,2,0.000,ALERT,214.64,298.47,59.975,1441246503,"201051344000576","174011321042388",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,232155.0,232155.0,898,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246654,484214.00
09/02/2015 22:15,2,0.000,ALERT,214.19,298.17,59.975,1441246503,"201051344000579","174011321042388",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,239464.3,239464.3,892,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441246656,484215.00
09/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441246503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441247383,484216.00
09/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441246503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441247383,484217.00
09/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441246503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441247383,484218.00
09/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441246503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441247383,484219.00
09/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441246503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441247383,484220.00
09/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441246503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441247383,484221.00
09/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441246503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441247383,484222.00
09/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441246503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441247383,484223.00
09/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441246503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441247383,484224.00
09/02/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441246503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441247383,484225.00
09/02/2015 22:30,2,0.000,ALERT,215.32,301.47,59.986,1441247403,"201051344000955","174011321042388",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,237685.8,237685.8,897,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247479,484226.00
09/02/2015 22:30,2,0.000,ALERT,211.48,295.76,59.981,1441247403,"274151322000095","174011321042388",0.00,20.70,0,293.36,296.96,0.0,0.0,0.000,537375.2,537375.2,893,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247481,484227.00
09/02/2015 22:30,2,0.000,ALERT,214.19,297.57,59.991,1441247403,"201051344000868","174011321042388",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,224588.9,224588.9,898,0,0,0,L,1122011218,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441247483,484228.00
09/02/2015 22:30,2,0.000,ALERT,214.87,296.96,59.986,1441247403,"201051344000853","174011321042388",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,231117.0,231117.0,899,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247485,484229.00
09/02/2015 22:30,2,0.000,ALERT,216.00,302.37,59.986,1441247403,"201051344000582","174011321042388",0.00,19.80,0,298.17,303.58,0.0,0.0,0.000,229850.8,229850.8,894,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247487,484230.00
09/02/2015 22:30,2,0.000,ALERT,214.19,296.66,59.986,1441247403,"201051344000469","174011321042388",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,226368.0,226368.0,899,0,0,0,L,1122011218,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247488,484231.00
09/02/2015 22:30,2,0.000,ALERT,214.19,296.96,59.991,1441247403,"201051344000988","174011321042388",0.00,20.00,0,292.76,299.07,0.0,0.0,0.000,225310.9,225310.9,898,0,0,0,L,1122011218,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441247490,484232.00
09/02/2015 22:30,2,0.000,ALERT,214.19,296.66,59.991,1441247403,"201051344001158","174011321042388",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,230919.2,230919.2,898,0,0,0,L,1122011218,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441247492,484233.00
09/02/2015 22:30,2,0.000,ALERT,215.54,300.57,59.986,1441247403,"201051344001025","174011321042388",0.00,19.50,0,297.26,303.28,0.0,0.0,0.000,235637.7,235637.7,893,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247494,484234.00
09/02/2015 22:30,2,0.000,ALERT,214.19,297.26,59.991,1441247403,"201051344000569","174011321042388",0.00,20.00,0,295.16,300.27,0.0,0.0,0.000,238830.1,238830.1,895,0,0,0,L,1122011218,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247496,484235.00
09/02/2015 22:30,2,0.000,ALERT,211.70,294.26,59.996,1441247403,"274151322000094","174011321042388",0.00,20.70,0,291.55,295.76,0.0,0.0,0.000,412461.4,412461.4,902,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247498,484236.00
09/02/2015 22:30,2,0.000,ALERT,214.19,296.96,59.986,1441247403,"201051344000458","174011321042388",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,234506.0,234506.0,898,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247499,484237.00
09/02/2015 22:30,2,0.000,ALERT,211.48,293.66,59.986,1441247403,"274151322000087","174011321042388",0.00,21.80,0,291.55,295.76,0.0,0.0,0.000,485202.3,485202.3,896,0,0,0,L,1151911521,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247501,484238.00
09/02/2015 22:30,2,0.000,ALERT,211.25,294.26,59.986,1441247403,"274151322000052","174011321042388",0.00,21.30,0,291.85,296.66,0.0,0.0,0.000,518314.3,518314.3,893,0,0,0,L,1151911521,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247503,484239.00
09/02/2015 22:30,2,0.000,ALERT,215.77,301.47,60.018,1441247403,"201051344001145","174011321042388",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,239380.6,239380.6,897,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247505,484240.00
09/02/2015 22:30,2,0.000,ALERT,216.00,301.47,59.981,1441247403,"201051344000685","174011321042388",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,238048.3,238048.3,899,0,0,0,L,1122011218,1,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247507,484241.00
09/02/2015 22:30,2,0.000,ALERT,210.80,294.56,59.991,1441247403,"274151322000088","174011321042388",0.00,21.30,0,292.16,296.36,0.0,0.0,0.000,497687.9,497687.9,895,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441247508,484242.00
09/02/2015 22:30,2,0.000,ALERT,215.77,301.17,60.012,1441247403,"201051344000438","174011321042388",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,238084.8,238084.8,898,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247510,484243.00
09/02/2015 22:30,2,0.000,ALERT,215.32,301.17,59.991,1441247403,"201051344001135","174011321042388",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,229674.9,229674.9,894,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247512,484244.00
09/02/2015 22:30,2,0.000,ALERT,215.54,300.57,59.991,1441247403,"201051344000417","174011321042388",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,233004.4,233004.4,895,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247514,484245.00
09/02/2015 22:30,2,0.000,ALERT,213.96,297.57,59.996,1441247403,"201051344000594","174011321042388",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,235202.5,235202.5,894,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441247516,484246.00
09/02/2015 22:30,2,0.000,ALERT,211.70,295.46,59.970,1441247403,"274151322000083","174011321042388",0.00,20.70,0,292.46,296.66,0.0,0.0,0.000,514017.7,514017.7,894,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247518,484247.00
09/02/2015 22:30,2,0.000,ALERT,215.77,301.47,59.981,1441247403,"201051344000585","174011321042388",0.00,20.00,0,297.26,302.98,0.0,0.0,0.000,234833.4,234833.4,896,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247520,484248.00
09/02/2015 22:30,2,0.000,ALERT,211.48,294.56,59.991,1441247403,"274151322000054","174011321042388",0.00,21.30,0,292.16,296.96,0.0,0.0,0.000,508787.3,508787.3,895,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247522,484249.00
09/02/2015 22:30,2,0.000,ALERT,215.54,300.87,60.002,1441247403,"201051344001203","174011321042388",0.00,20.00,0,297.87,304.48,0.0,0.0,0.000,235508.5,235508.5,898,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247523,484250.00
09/02/2015 22:30,2,0.000,ALERT,215.32,301.17,59.996,1441247403,"201051344000646","174011321042388",0.00,19.80,0,296.96,302.68,0.0,0.0,0.000,231542.4,231542.4,899,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441247525,484251.00
09/02/2015 22:30,2,0.000,ALERT,212.16,293.96,59.991,1441247403,"274151322000068","174011321042388",0.00,21.50,0,291.25,295.46,0.0,0.0,0.000,411888.7,411888.7,901,0,0,0,L,1151911521,1,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247527,484252.00
09/02/2015 22:30,2,0.000,ALERT,212.16,294.26,59.996,1441247403,"274151322000076","174011321042388",0.00,21.00,0,292.16,296.36,0.0,0.0,0.000,543702.3,543702.3,893,0,0,0,L,1151911521,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247529,484253.00
09/02/2015 22:30,2,0.000,ALERT,215.32,301.77,59.996,1441247403,"201051344000890","174011321042388",0.00,20.30,0,298.17,303.88,0.0,0.0,0.000,236358.0,236358.0,896,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441247531,484254.00
09/02/2015 22:30,2,0.000,ALERT,213.96,296.96,60.007,1441247403,"201051344000900","174011321042388",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,237478.7,237478.7,900,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247533,484255.00
09/02/2015 22:30,2,0.000,ALERT,214.64,296.36,60.007,1441247403,"201051344000633","174011321042388",0.00,19.50,0,293.36,298.77,0.0,0.0,0.000,226116.6,226116.6,900,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247535,484256.00
09/02/2015 22:30,2,0.000,ALERT,213.96,297.26,60.028,1441247403,"201051344000983","174011321042388",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,234466.9,234466.9,894,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247536,484257.00
09/02/2015 22:30,2,0.000,ALERT,214.87,299.97,60.012,1441247403,"201051344000917","174011321042388",0.00,20.70,0,296.66,302.37,0.0,0.0,0.000,236724.0,236724.0,897,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247538,484258.00
09/02/2015 22:30,2,0.000,ALERT,214.19,296.36,60.012,1441247403,"201051344000648","174011321042388",0.00,19.50,0,294.26,299.67,0.0,0.0,0.000,231996.1,231996.1,896,0,0,0,L,1122011218,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247540,484259.00
09/02/2015 22:30,2,0.000,ALERT,214.87,300.57,60.007,1441247403,"201051344001093","174011321042388",0.00,20.30,0,297.26,302.68,0.0,0.0,0.000,234958.0,234958.0,901,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247542,484260.00
09/02/2015 22:30,2,0.000,ALERT,214.41,296.66,60.002,1441247403,"201051344000645","174011321042388",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,233059.6,233059.6,895,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441247544,484261.00
09/02/2015 22:30,2,0.000,ALERT,211.70,294.86,60.002,1441247403,"274151322000085","174011321042388",0.00,21.30,0,292.16,296.36,0.0,0.0,0.000,511500.2,511500.2,893,0,0,0,L,1151911521,1,123.59,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247545,484262.00
09/02/2015 22:30,2,0.000,ALERT,215.09,299.67,59.959,1441247403,"201051344000651","174011321042388",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,232278.5,232278.5,897,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247547,484263.00
09/02/2015 22:30,2,0.000,ALERT,213.96,296.36,59.996,1441247403,"201051344000867","174011321042388",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,225106.8,225106.8,898,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247549,484264.00
09/02/2015 22:30,2,0.000,ALERT,214.87,300.87,60.002,1441247403,"201051344001230","174011321042388",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,235771.9,235771.9,900,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247551,484265.00
09/02/2015 22:30,2,0.000,ALERT,214.19,297.26,59.996,1441247403,"201051344000576","174011321042388",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,232155.0,232155.0,900,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441247553,484266.00
09/02/2015 22:30,2,0.000,ALERT,213.96,296.96,59.986,1441247403,"201051344000579","174011321042388",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,239464.3,239464.3,894,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441247554,484267.00
09/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441247403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441248283,484268.00
09/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441247403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441248283,484269.00
09/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441247403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441248283,484270.00
09/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441247403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441248283,484271.00
09/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441247403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441248283,484272.00
09/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441247403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441248283,484273.00
09/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441247403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441248283,484274.00
09/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441247403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441248283,484275.00
09/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441247403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441248283,484276.00
09/02/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441247403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441248283,484277.00
09/02/2015 22:45,2,0.000,ALERT,213.74,299.67,60.028,1441248303,"201051344000955","174011321042388",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,237685.8,237685.8,899,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248380,484278.00
09/02/2015 22:45,2,0.000,ALERT,211.70,295.16,60.007,1441248303,"274151322000095","174011321042388",0.00,20.30,0,293.06,296.96,0.0,0.0,0.000,537375.2,537375.2,895,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248381,484279.00
09/02/2015 22:45,2,0.000,ALERT,214.87,299.37,59.991,1441248303,"201051344000868","174011321042388",0.00,19.80,0,294.86,301.17,0.0,0.0,0.000,224588.9,224588.9,900,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441248383,484280.00
09/02/2015 22:45,2,0.000,ALERT,215.32,298.77,59.981,1441248303,"201051344000853","174011321042388",0.00,19.80,0,294.26,300.57,0.0,0.0,0.000,231117.0,231117.0,901,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248385,484281.00
09/02/2015 22:45,2,0.000,ALERT,214.64,300.57,60.018,1441248303,"201051344000582","174011321042388",0.00,19.80,0,298.17,303.88,0.0,0.0,0.000,229850.8,229850.8,896,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248387,484282.00
09/02/2015 22:45,2,0.000,ALERT,214.87,298.77,59.986,1441248303,"201051344000469","174011321042388",0.00,19.30,0,293.36,299.97,0.0,0.0,0.000,226368.0,226368.0,901,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248389,484283.00
09/02/2015 22:45,2,0.000,ALERT,214.87,298.77,60.002,1441248303,"201051344000988","174011321042388",0.00,19.80,0,292.16,300.27,0.0,0.0,0.000,225310.9,225310.9,900,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248391,484284.00
09/02/2015 22:45,2,0.000,ALERT,214.87,298.47,59.965,1441248303,"201051344001158","174011321042388",0.00,19.50,0,293.66,299.97,0.0,0.0,0.000,230919.2,230919.2,900,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248393,484285.00
09/02/2015 22:45,2,0.000,ALERT,214.19,299.07,59.996,1441248303,"201051344001025","174011321042388",0.00,19.50,0,296.66,303.58,0.0,0.0,0.000,235637.7,235637.7,895,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248394,484286.00
09/02/2015 22:45,2,0.000,ALERT,214.87,299.37,60.002,1441248303,"201051344000569","174011321042388",0.00,20.00,0,294.86,301.17,0.0,0.0,0.000,238830.1,238830.1,897,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248396,484287.00
09/02/2015 22:45,2,0.000,ALERT,211.70,293.66,59.996,1441248303,"274151322000094","174011321042388",0.00,20.70,0,291.25,295.46,0.0,0.0,0.000,412461.4,412461.4,904,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248398,484288.00
09/02/2015 22:45,2,0.000,ALERT,214.87,299.07,60.039,1441248303,"201051344000458","174011321042388",0.00,20.70,0,294.26,300.87,0.0,0.0,0.000,234506.0,234506.0,900,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248400,484289.00
09/02/2015 22:45,2,0.000,ALERT,211.93,293.66,59.996,1441248303,"274151322000087","174011321042388",0.00,21.50,0,291.25,295.76,0.0,0.0,0.000,485202.3,485202.3,898,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441248402,484290.00
09/02/2015 22:45,2,0.000,ALERT,211.48,294.56,60.002,1441248303,"274151322000052","174011321042388",0.00,21.00,0,291.55,296.36,0.0,0.0,0.000,518314.3,518314.3,895,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248404,484291.00
09/02/2015 22:45,2,0.000,ALERT,214.64,299.97,60.002,1441248303,"201051344001145","174011321042388",0.00,19.80,0,297.87,303.88,0.0,0.0,0.000,239380.6,239380.6,899,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248406,484292.00
09/02/2015 22:45,2,0.000,ALERT,214.87,299.67,60.002,1441248303,"201051344000685","174011321042388",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,238048.3,238048.3,901,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248408,484293.00
09/02/2015 22:45,2,0.000,ALERT,211.25,294.26,59.996,1441248303,"274151322000088","174011321042388",0.00,21.00,0,291.85,296.06,0.0,0.0,0.000,497687.9,497687.9,897,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248409,484294.00
09/02/2015 22:45,2,0.000,ALERT,214.41,299.67,59.996,1441248303,"201051344000438","174011321042388",0.00,19.50,0,297.57,303.28,0.0,0.0,0.000,238084.8,238084.8,900,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248411,484295.00
09/02/2015 22:45,2,0.000,ALERT,213.96,299.67,59.996,1441248303,"201051344001135","174011321042388",0.00,19.80,0,297.57,303.28,0.0,0.0,0.000,229674.9,229674.9,896,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441248413,484296.00
09/02/2015 22:45,2,0.000,ALERT,214.41,298.77,59.996,1441248303,"201051344000417","174011321042388",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,233004.4,233004.4,897,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248415,484297.00
09/02/2015 22:45,2,0.000,ALERT,214.64,299.37,59.996,1441248303,"201051344000594","174011321042388",0.00,20.00,0,294.56,301.17,0.0,0.0,0.000,235202.5,235202.5,896,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248417,484298.00
09/02/2015 22:45,2,0.000,ALERT,211.48,295.16,59.996,1441248303,"274151322000083","174011321042388",0.00,20.70,0,292.16,296.96,0.0,0.0,0.000,514017.7,514017.7,896,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248419,484299.00
09/02/2015 22:45,2,0.000,ALERT,214.64,299.97,60.002,1441248303,"201051344000585","174011321042388",0.00,20.00,0,297.26,302.98,0.0,0.0,0.000,234833.4,234833.4,898,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248420,484300.00
09/02/2015 22:45,2,0.000,ALERT,211.48,294.86,60.012,1441248303,"274151322000054","174011321042388",0.00,21.30,0,291.85,296.66,0.0,0.0,0.000,508787.3,508787.3,897,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441248422,484301.00
09/02/2015 22:45,2,0.000,ALERT,214.41,299.37,60.007,1441248303,"201051344001203","174011321042388",0.00,20.00,0,297.26,304.48,0.0,0.0,0.000,235508.5,235508.5,900,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248424,484302.00
09/02/2015 22:45,2,0.000,ALERT,214.19,299.37,60.002,1441248303,"201051344000646","174011321042388",0.00,19.80,0,296.96,302.98,0.0,0.0,0.000,231542.4,231542.4,901,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248426,484303.00
09/02/2015 22:45,2,0.000,ALERT,212.38,293.66,59.996,1441248303,"274151322000068","174011321042388",0.00,21.30,0,290.95,295.46,0.0,0.0,0.000,411888.7,411888.7,903,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248428,484304.00
09/02/2015 22:45,2,0.000,ALERT,212.16,293.96,60.002,1441248303,"274151322000076","174011321042388",0.00,20.70,0,291.55,296.36,0.0,0.0,0.000,543702.3,543702.3,895,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248430,484305.00
09/02/2015 22:45,2,0.000,ALERT,214.19,299.67,60.007,1441248303,"201051344000890","174011321042388",0.00,20.00,0,297.87,303.88,0.0,0.0,0.000,236358.0,236358.0,898,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248431,484306.00
09/02/2015 22:45,2,0.000,ALERT,214.41,298.17,60.002,1441248303,"201051344000900","174011321042388",0.00,19.80,0,294.26,300.27,0.0,0.0,0.000,237478.7,237478.7,902,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248433,484307.00
09/02/2015 22:45,2,0.000,ALERT,215.09,298.17,60.018,1441248303,"201051344000633","174011321042388",0.00,19.50,0,292.76,299.97,0.0,0.0,0.000,226116.6,226116.6,902,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248435,484308.00
09/02/2015 22:45,2,0.000,ALERT,214.64,298.77,60.007,1441248303,"201051344000983","174011321042388",0.00,20.00,0,294.56,300.87,0.0,0.0,0.000,234466.9,234466.9,896,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248437,484309.00
09/02/2015 22:45,2,0.000,ALERT,214.64,299.37,60.028,1441248303,"201051344000917","174011321042388",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,236724.0,236724.0,899,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441248439,484310.00
09/02/2015 22:45,2,0.000,ALERT,214.87,297.87,59.986,1441248303,"201051344000648","174011321042388",0.00,19.50,0,293.96,300.57,0.0,0.0,0.000,231996.1,231996.1,898,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441248440,484311.00
09/02/2015 22:45,2,0.000,ALERT,214.41,299.97,59.986,1441248303,"201051344001093","174011321042388",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,234958.0,234958.0,903,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248442,484312.00
09/02/2015 22:45,2,0.000,ALERT,215.09,298.47,60.007,1441248303,"201051344000645","174011321042388",0.00,20.30,0,294.26,300.27,0.0,0.0,0.000,233059.6,233059.6,897,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248444,484313.00
09/02/2015 22:45,2,0.000,ALERT,211.93,294.86,60.002,1441248303,"274151322000085","174011321042388",0.00,21.00,0,291.55,296.06,0.0,0.0,0.000,511500.2,511500.2,895,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248446,484314.00
09/02/2015 22:45,2,0.000,ALERT,214.64,299.37,60.007,1441248303,"201051344000651","174011321042388",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,232278.5,232278.5,899,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248448,484315.00
09/02/2015 22:45,2,0.000,ALERT,214.87,298.17,60.012,1441248303,"201051344000867","174011321042388",0.00,20.30,0,293.96,300.57,0.0,0.0,0.000,225106.8,225106.8,900,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248450,484316.00
09/02/2015 22:45,2,0.000,ALERT,214.41,300.27,60.007,1441248303,"201051344001230","174011321042388",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,235771.9,235771.9,902,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248451,484317.00
09/02/2015 22:45,2,0.000,ALERT,215.09,298.77,60.012,1441248303,"201051344000576","174011321042388",0.00,19.80,0,294.56,300.87,0.0,0.0,0.000,232155.0,232155.0,902,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441248453,484318.00
09/02/2015 22:45,2,0.000,ALERT,214.64,298.77,60.012,1441248303,"201051344000579","174011321042388",0.00,20.00,0,294.86,300.87,0.0,0.0,0.000,239464.3,239464.3,896,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441248455,484319.00
09/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441248303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441249183,484320.00
09/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441248303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441249183,484321.00
09/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441248303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441249183,484322.00
