ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441248303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441249183,484323.00
09/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441248303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441249183,484324.00
09/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441248303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441249183,484325.00
09/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441248303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441249183,484326.00
09/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441248303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441249183,484327.00
09/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441248303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441249183,484328.00
09/02/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441248303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441249183,484329.00
09/02/2015 23:00,2,0.000,ALERT,213.74,298.77,59.996,1441249203,"201051344000955","174011321042388",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,237685.8,237685.8,901,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441249280,484330.00
09/02/2015 23:00,2,0.000,ALERT,211.70,295.76,59.981,1441249203,"274151322000095","174011321042388",0.00,20.30,0,293.66,298.47,0.0,0.0,0.000,537375.2,537375.2,897,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249282,484331.00
09/02/2015 23:00,2,0.000,ALERT,214.19,298.77,59.986,1441249203,"201051344000868","174011321042388",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,224588.9,224588.9,902,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249284,484332.00
09/02/2015 23:00,2,0.000,ALERT,215.09,298.17,59.991,1441249203,"201051344000853","174011321042388",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,231117.0,231117.0,903,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249286,484333.00
09/02/2015 23:00,2,0.000,ALERT,214.64,299.67,59.981,1441249203,"201051344000582","174011321042388",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,229850.8,229850.8,898,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249288,484334.00
09/02/2015 23:00,2,0.000,ALERT,214.41,298.17,59.986,1441249203,"201051344000469","174011321042388",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,226368.0,226368.0,903,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249289,484335.00
09/02/2015 23:00,2,0.000,ALERT,214.19,298.17,59.991,1441249203,"201051344000988","174011321042388",0.00,19.80,0,294.56,300.27,0.0,0.0,0.000,225310.9,225310.9,902,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249291,484336.00
09/02/2015 23:00,2,0.000,ALERT,214.41,297.87,59.986,1441249203,"201051344001158","174011321042388",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,230919.2,230919.2,902,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441249293,484337.00
09/02/2015 23:00,2,0.000,ALERT,213.96,298.17,59.981,1441249203,"201051344001025","174011321042388",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,235637.7,235637.7,897,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249295,484338.00
09/02/2015 23:00,2,0.000,ALERT,214.41,298.47,59.986,1441249203,"201051344000569","174011321042388",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,238830.1,238830.1,899,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249297,484339.00
09/02/2015 23:00,2,0.000,ALERT,211.93,293.96,59.981,1441249203,"274151322000094","174011321042388",0.00,20.70,0,292.46,296.66,0.0,0.0,0.000,412461.4,412461.4,906,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249299,484340.00
09/02/2015 23:00,2,0.000,ALERT,214.41,298.47,59.970,1441249203,"201051344000458","174011321042388",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,234506.0,234506.0,902,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249300,484341.00
09/02/2015 23:00,2,0.000,ALERT,211.93,294.26,59.981,1441249203,"274151322000087","174011321042388",0.00,21.50,0,292.16,296.96,0.0,0.0,0.000,485202.3,485202.3,900,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249302,484342.00
09/02/2015 23:00,2,0.000,ALERT,211.48,294.56,59.986,1441249203,"274151322000052","174011321042388",0.00,21.00,0,292.76,297.87,0.0,0.0,0.000,518314.3,518314.3,897,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249304,484343.00
09/02/2015 23:00,2,0.000,ALERT,214.19,299.07,59.991,1441249203,"201051344001145","174011321042388",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,239380.6,239380.6,901,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249306,484344.00
09/02/2015 23:00,2,0.000,ALERT,214.41,298.77,59.981,1441249203,"201051344000685","174011321042388",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,238048.3,238048.3,903,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249307,484345.00
09/02/2015 23:00,2,0.000,ALERT,211.48,294.26,59.949,1441249203,"274151322000088","174011321042388",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,497687.9,497687.9,899,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249309,484346.00
09/02/2015 23:00,2,0.000,ALERT,213.96,298.77,59.981,1441249203,"201051344000438","174011321042388",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,238084.8,238084.8,902,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249311,484347.00
09/02/2015 23:00,2,0.000,ALERT,213.74,298.77,59.975,1441249203,"201051344001135","174011321042388",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,229674.9,229674.9,898,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249313,484348.00
09/02/2015 23:00,2,0.000,ALERT,214.19,298.17,59.975,1441249203,"201051344000417","174011321042388",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,233004.4,233004.4,899,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249315,484349.00
09/02/2015 23:00,2,0.000,ALERT,213.96,298.77,59.986,1441249203,"201051344000594","174011321042388",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,235202.5,235202.5,898,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249317,484350.00
09/02/2015 23:00,2,0.000,ALERT,211.93,294.86,59.996,1441249203,"274151322000083","174011321042388",0.00,20.70,0,293.06,297.87,0.0,0.0,0.000,514017.7,514017.7,898,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441249319,484351.00
09/02/2015 23:00,2,0.000,ALERT,214.19,299.07,59.949,1441249203,"201051344000585","174011321042388",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,234833.4,234833.4,900,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249320,484352.00
09/02/2015 23:00,2,0.000,ALERT,211.70,294.56,59.981,1441249203,"274151322000054","174011321042388",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,508787.3,508787.3,899,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249322,484353.00
09/02/2015 23:00,2,0.000,ALERT,213.96,298.17,59.954,1441249203,"201051344001203","174011321042388",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,235508.5,235508.5,902,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249324,484354.00
09/02/2015 23:00,2,0.000,ALERT,213.74,298.47,60.028,1441249203,"201051344000646","174011321042388",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,231542.4,231542.4,903,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249326,484355.00
09/02/2015 23:00,2,0.000,ALERT,212.38,293.36,59.965,1441249203,"274151322000068","174011321042388",0.00,21.30,0,292.46,296.36,0.0,0.0,0.000,411888.7,411888.7,905,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441249328,484356.00
09/02/2015 23:00,2,0.000,ALERT,212.38,293.96,59.975,1441249203,"274151322000076","174011321042388",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,543702.3,543702.3,897,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441249329,484357.00
09/02/2015 23:00,2,0.000,ALERT,213.74,299.07,60.007,1441249203,"201051344000890","174011321042388",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,236358.0,236358.0,900,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441249331,484358.00
09/02/2015 23:00,2,0.000,ALERT,214.19,298.17,59.991,1441249203,"201051344000900","174011321042388",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,237478.7,237478.7,904,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249333,484359.00
09/02/2015 23:00,2,0.000,ALERT,214.87,297.87,59.991,1441249203,"201051344000633","174011321042388",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,226116.6,226116.6,904,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441249335,484360.00
09/02/2015 23:00,2,0.000,ALERT,214.41,298.47,59.959,1441249203,"201051344000983","174011321042388",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,234466.9,234466.9,898,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249337,484361.00
09/02/2015 23:00,2,0.000,ALERT,214.19,298.47,59.996,1441249203,"201051344000917","174011321042388",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,236724.0,236724.0,901,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441249339,484362.00
09/02/2015 23:00,2,0.000,ALERT,214.64,297.87,60.002,1441249203,"201051344000648","174011321042388",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,231996.1,231996.1,900,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249340,484363.00
09/02/2015 23:00,2,0.000,ALERT,214.19,299.07,59.991,1441249203,"201051344001093","174011321042388",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,234958.0,234958.0,905,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249342,484364.00
09/02/2015 23:00,2,0.000,ALERT,214.64,298.17,59.975,1441249203,"201051344000645","174011321042388",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,233059.6,233059.6,899,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249344,484365.00
09/02/2015 23:00,2,0.000,ALERT,211.93,294.56,59.996,1441249203,"274151322000085","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,511500.2,511500.2,897,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249346,484366.00
09/02/2015 23:00,2,0.000,ALERT,214.41,298.17,59.996,1441249203,"201051344000651","174011321042388",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,232278.5,232278.5,901,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249348,484367.00
09/02/2015 23:00,2,0.000,ALERT,214.41,297.87,60.012,1441249203,"201051344000867","174011321042388",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,225106.8,225106.8,902,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249349,484368.00
09/02/2015 23:00,2,0.000,ALERT,213.96,299.07,60.002,1441249203,"201051344001230","174011321042388",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,235771.9,235771.9,904,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249351,484369.00
09/02/2015 23:00,2,0.000,ALERT,214.64,298.47,59.965,1441249203,"201051344000576","174011321042388",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,232155.0,232155.0,904,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441249353,484370.00
09/02/2015 23:00,2,0.000,ALERT,213.96,298.47,59.996,1441249203,"201051344000579","174011321042388",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,239464.3,239464.3,898,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441249355,484371.00
09/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441249203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250083,484372.00
09/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441249203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250083,484373.00
09/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441249203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250083,484374.00
09/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441249203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250083,484375.00
09/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441249203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250083,484376.00
09/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441249203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250083,484377.00
09/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441249203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250083,484378.00
09/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441249203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250083,484379.00
09/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441249203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250083,484380.00
09/02/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441249203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250083,484381.00
09/02/2015 23:15,2,0.000,ALERT,213.96,299.67,60.012,1441250104,"201051344000955","174011321042388",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,237685.8,237685.8,903,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441250181,484382.00
09/02/2015 23:15,2,0.000,ALERT,211.93,295.46,59.996,1441250104,"274151322000095","174011321042388",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,537375.2,537375.2,899,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250183,484383.00
09/02/2015 23:15,2,0.000,ALERT,214.64,299.07,59.975,1441250104,"201051344000868","174011321042388",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,224588.9,224588.9,904,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250185,484384.00
09/02/2015 23:15,2,0.000,ALERT,215.32,298.77,59.991,1441250104,"201051344000853","174011321042388",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,231117.0,231117.0,905,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250186,484385.00
09/02/2015 23:15,2,0.000,ALERT,214.64,299.97,59.986,1441250104,"201051344000582","174011321042388",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,229850.8,229850.8,900,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250188,484386.00
09/02/2015 23:15,2,0.000,ALERT,215.09,298.77,59.959,1441250104,"201051344000469","174011321042388",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,226368.0,226368.0,905,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250190,484387.00
09/02/2015 23:15,2,0.000,ALERT,214.87,298.77,59.981,1441250104,"201051344000988","174011321042388",0.00,19.80,0,293.66,299.97,0.0,0.0,0.000,225310.9,225310.9,904,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441250192,484388.00
09/02/2015 23:15,2,0.000,ALERT,214.87,298.47,59.944,1441250104,"201051344001158","174011321042388",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,230919.2,230919.2,904,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250194,484389.00
09/02/2015 23:15,2,0.000,ALERT,214.19,298.77,59.986,1441250104,"201051344001025","174011321042388",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,235637.7,235637.7,899,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250196,484390.00
09/02/2015 23:15,2,0.000,ALERT,215.09,299.37,59.991,1441250104,"201051344000569","174011321042388",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,238830.1,238830.1,901,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250198,484391.00
09/02/2015 23:15,2,0.000,ALERT,212.16,293.96,59.981,1441250104,"274151322000094","174011321042388",0.00,20.30,0,292.46,296.66,0.0,0.0,0.000,412461.4,412461.4,908,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250200,484392.00
09/02/2015 23:15,2,0.000,ALERT,214.87,299.07,59.970,1441250104,"201051344000458","174011321042388",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,234506.0,234506.0,904,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250201,484393.00
09/02/2015 23:15,2,0.000,ALERT,212.16,294.56,59.986,1441250104,"274151322000087","174011321042388",0.00,21.30,0,291.85,296.66,0.0,0.0,0.000,485202.3,485202.3,902,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250203,484394.00
09/02/2015 23:15,2,0.000,ALERT,211.93,295.46,59.981,1441250104,"274151322000052","174011321042388",0.00,20.70,0,292.46,297.57,0.0,0.0,0.000,518314.3,518314.3,899,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250205,484395.00
09/02/2015 23:15,2,0.000,ALERT,214.64,299.97,59.981,1441250104,"201051344001145","174011321042388",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,239380.6,239380.6,903,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250207,484396.00
09/02/2015 23:15,2,0.000,ALERT,214.64,299.67,59.981,1441250104,"201051344000685","174011321042388",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,238048.3,238048.3,905,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250209,484397.00
09/02/2015 23:15,2,0.000,ALERT,211.93,294.56,59.986,1441250104,"274151322000088","174011321042388",0.00,20.70,0,292.46,297.26,0.0,0.0,0.000,497687.9,497687.9,901,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250210,484398.00
09/02/2015 23:15,2,0.000,ALERT,214.41,299.67,59.986,1441250104,"201051344000438","174011321042388",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,238084.8,238084.8,904,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250212,484399.00
09/02/2015 23:15,2,0.000,ALERT,213.96,299.07,59.986,1441250104,"201051344001135","174011321042388",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,229674.9,229674.9,900,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250214,484400.00
09/02/2015 23:15,2,0.000,ALERT,214.41,298.77,59.986,1441250104,"201051344000417","174011321042388",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,233004.4,233004.4,901,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250216,484401.00
09/02/2015 23:15,2,0.000,ALERT,214.87,299.67,59.965,1441250104,"201051344000594","174011321042388",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,235202.5,235202.5,900,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250218,484402.00
09/02/2015 23:15,2,0.000,ALERT,212.38,295.76,59.981,1441250104,"274151322000083","174011321042388",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,514017.7,514017.7,900,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250219,484403.00
09/02/2015 23:15,2,0.000,ALERT,214.41,299.67,59.986,1441250104,"201051344000585","174011321042388",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,234833.4,234833.4,902,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441250221,484404.00
09/02/2015 23:15,2,0.000,ALERT,212.38,295.16,59.996,1441250104,"274151322000054","174011321042388",0.00,21.30,0,292.46,297.87,0.0,0.0,0.000,508787.3,508787.3,901,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250223,484405.00
09/02/2015 23:15,2,0.000,ALERT,214.41,299.37,59.986,1441250104,"201051344001203","174011321042388",0.00,19.80,0,296.66,302.98,0.0,0.0,0.000,235508.5,235508.5,904,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250225,484406.00
09/02/2015 23:15,2,0.000,ALERT,213.96,299.07,59.981,1441250104,"201051344000646","174011321042388",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,231542.4,231542.4,905,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250227,484407.00
09/02/2015 23:15,2,0.000,ALERT,211.25,292.46,59.986,1441250104,"274151322000068","174011321042388",0.00,21.30,0,291.85,296.36,0.0,0.0,0.000,411888.7,411888.7,907,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250229,484408.00
09/02/2015 23:15,2,0.000,ALERT,212.61,294.26,59.959,1441250104,"274151322000076","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,543702.3,543702.3,899,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250231,484409.00
09/02/2015 23:15,2,0.000,ALERT,213.96,299.37,59.981,1441250104,"201051344000890","174011321042388",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,236358.0,236358.0,902,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250232,484410.00
09/02/2015 23:15,2,0.000,ALERT,214.87,298.77,59.949,1441250104,"201051344000900","174011321042388",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,237478.7,237478.7,906,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441250234,484411.00
09/02/2015 23:15,2,0.000,ALERT,215.54,298.47,60.007,1441250104,"201051344000633","174011321042388",0.00,19.50,0,294.26,299.97,0.0,0.0,0.000,226116.6,226116.6,906,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250236,484412.00
09/02/2015 23:15,2,0.000,ALERT,215.09,299.07,59.981,1441250104,"201051344000983","174011321042388",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,234466.9,234466.9,900,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441250238,484413.00
09/02/2015 23:15,2,0.000,ALERT,214.41,298.77,59.986,1441250104,"201051344000917","174011321042388",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,236724.0,236724.0,903,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250240,484414.00
09/02/2015 23:15,2,0.000,ALERT,215.09,298.17,59.986,1441250104,"201051344000648","174011321042388",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,231996.1,231996.1,902,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250242,484415.00
09/02/2015 23:15,2,0.000,ALERT,214.19,299.07,59.975,1441250104,"201051344001093","174011321042388",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,234958.0,234958.0,907,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250243,484416.00
09/02/2015 23:15,2,0.000,ALERT,215.32,298.77,59.975,1441250104,"201051344000645","174011321042388",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,233059.6,233059.6,901,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441250245,484417.00
09/02/2015 23:15,2,0.000,ALERT,212.38,294.86,59.986,1441250104,"274151322000085","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,511500.2,511500.2,899,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250247,484418.00
09/02/2015 23:15,2,0.000,ALERT,214.41,298.47,59.996,1441250104,"201051344000651","174011321042388",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,232278.5,232278.5,903,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250249,484419.00
09/02/2015 23:15,2,0.000,ALERT,215.09,298.47,59.965,1441250104,"201051344000867","174011321042388",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,225106.8,225106.8,904,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441250251,484420.00
09/02/2015 23:15,2,0.000,ALERT,213.96,299.37,60.018,1441250104,"201051344001230","174011321042388",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,235771.9,235771.9,906,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441250252,484421.00
09/02/2015 23:15,2,0.000,ALERT,215.32,299.37,59.981,1441250104,"201051344000576","174011321042388",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,232155.0,232155.0,906,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441250254,484422.00
09/02/2015 23:15,2,0.000,ALERT,214.87,299.37,59.981,1441250104,"201051344000579","174011321042388",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,239464.3,239464.3,900,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441250256,484423.00
09/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441250104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250985,484424.00
09/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441250104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250985,484425.00
09/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441250104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250985,484426.00
09/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441250104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250985,484427.00
09/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441250104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250985,484428.00
09/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441250104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250985,484429.00
09/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441250104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250985,484430.00
09/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441250104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250985,484431.00
09/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441250104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250985,484432.00
09/02/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441250104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441250985,484433.00
09/02/2015 23:30,2,0.000,ALERT,213.96,299.37,59.986,1441251003,"201051344000955","174011321042388",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,237685.8,237685.8,905,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441251079,484434.00
09/02/2015 23:30,2,0.000,ALERT,212.61,294.86,59.981,1441251003,"274151322000095","174011321042388",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,537375.2,537375.2,901,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251081,484435.00
09/02/2015 23:30,2,0.000,ALERT,215.32,299.97,59.986,1441251003,"201051344000868","174011321042388",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,224588.9,224588.9,906,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251082,484436.00
09/02/2015 23:30,2,0.000,ALERT,216.00,299.37,59.991,1441251003,"201051344000853","174011321042388",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,231117.0,231117.0,907,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251084,484437.00
09/02/2015 23:30,2,0.000,ALERT,214.64,300.27,59.986,1441251003,"201051344000582","174011321042388",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,229850.8,229850.8,902,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441251086,484438.00
09/02/2015 23:30,2,0.000,ALERT,215.32,299.07,59.991,1441251003,"201051344000469","174011321042388",0.00,19.00,0,294.86,300.27,0.0,0.0,0.000,226368.0,226368.0,907,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441251088,484439.00
09/02/2015 23:30,2,0.000,ALERT,215.32,299.37,59.991,1441251003,"201051344000988","174011321042388",0.00,19.80,0,293.66,300.27,0.0,0.0,0.000,225310.9,225310.9,906,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441251090,484440.00
09/02/2015 23:30,2,0.000,ALERT,215.32,298.77,59.981,1441251003,"201051344001158","174011321042388",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,230919.2,230919.2,906,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251091,484441.00
09/02/2015 23:30,2,0.000,ALERT,213.96,298.77,59.991,1441251003,"201051344001025","174011321042388",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,235637.7,235637.7,901,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251093,484442.00
09/02/2015 23:30,2,0.000,ALERT,215.32,299.67,60.012,1441251003,"201051344000569","174011321042388",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,238830.1,238830.1,903,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251095,484443.00
09/02/2015 23:30,2,0.000,ALERT,212.61,293.06,59.986,1441251003,"274151322000094","174011321042388",0.00,20.30,0,291.25,296.36,0.0,0.0,0.000,412461.4,412461.4,910,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251097,484444.00
09/02/2015 23:30,2,0.000,ALERT,215.32,299.37,59.991,1441251003,"201051344000458","174011321042388",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,234506.0,234506.0,906,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251099,484445.00
09/02/2015 23:30,2,0.000,ALERT,212.83,292.76,59.986,1441251003,"274151322000087","174011321042388",0.00,21.30,0,291.25,296.66,0.0,0.0,0.000,485202.3,485202.3,904,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251100,484446.00
09/02/2015 23:30,2,0.000,ALERT,212.16,294.26,59.991,1441251003,"274151322000052","174011321042388",0.00,20.70,0,291.25,297.57,0.0,0.0,0.000,518314.3,518314.3,901,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441251102,484447.00
09/02/2015 23:30,2,0.000,ALERT,214.64,300.27,59.965,1441251003,"201051344001145","174011321042388",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,239380.6,239380.6,905,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251104,484448.00
09/02/2015 23:30,2,0.000,ALERT,214.64,299.67,59.986,1441251003,"201051344000685","174011321042388",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,238048.3,238048.3,907,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251106,484449.00
09/02/2015 23:30,2,0.000,ALERT,212.16,293.96,59.991,1441251003,"274151322000088","174011321042388",0.00,20.70,0,291.85,296.96,0.0,0.0,0.000,497687.9,497687.9,903,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251108,484450.00
09/02/2015 23:30,2,0.000,ALERT,214.19,299.37,59.991,1441251003,"201051344000438","174011321042388",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,238084.8,238084.8,906,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251110,484451.00
09/02/2015 23:30,2,0.000,ALERT,213.74,299.37,59.986,1441251003,"201051344001135","174011321042388",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,229674.9,229674.9,902,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251112,484452.00
09/02/2015 23:30,2,0.000,ALERT,214.41,299.07,59.991,1441251003,"201051344000417","174011321042388",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,233004.4,233004.4,903,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441251114,484453.00
09/02/2015 23:30,2,0.000,ALERT,214.87,299.37,59.986,1441251003,"201051344000594","174011321042388",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,235202.5,235202.5,902,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251116,484454.00
09/02/2015 23:30,2,0.000,ALERT,212.38,294.26,59.986,1441251003,"274151322000083","174011321042388",0.00,20.30,0,291.85,297.57,0.0,0.0,0.000,514017.7,514017.7,902,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251117,484455.00
09/02/2015 23:30,2,0.000,ALERT,214.41,299.97,59.991,1441251003,"201051344000585","174011321042388",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,234833.4,234833.4,904,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441251119,484456.00
09/02/2015 23:30,2,0.000,ALERT,212.38,293.66,59.986,1441251003,"274151322000054","174011321042388",0.00,21.00,0,291.55,297.57,0.0,0.0,0.000,508787.3,508787.3,903,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251121,484457.00
09/02/2015 23:30,2,0.000,ALERT,214.41,299.67,59.981,1441251003,"201051344001203","174011321042388",0.00,19.80,0,296.96,303.28,0.0,0.0,0.000,235508.5,235508.5,906,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251123,484458.00
09/02/2015 23:30,2,0.000,ALERT,213.74,299.37,59.991,1441251003,"201051344000646","174011321042388",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,231542.4,231542.4,907,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441251124,484459.00
09/02/2015 23:30,2,0.000,ALERT,212.83,292.46,59.986,1441251003,"274151322000068","174011321042388",0.00,21.00,0,290.65,296.06,0.0,0.0,0.000,411888.7,411888.7,909,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251126,484460.00
09/02/2015 23:30,2,0.000,ALERT,212.83,293.06,59.986,1441251003,"274151322000076","174011321042388",0.00,20.30,0,291.55,296.96,0.0,0.0,0.000,543702.3,543702.3,901,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251128,484461.00
09/02/2015 23:30,2,0.000,ALERT,213.96,299.97,59.981,1441251003,"201051344000890","174011321042388",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,236358.0,236358.0,904,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251130,484462.00
09/02/2015 23:30,2,0.000,ALERT,215.09,298.77,59.981,1441251003,"201051344000900","174011321042388",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,237478.7,237478.7,908,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251132,484463.00
09/02/2015 23:30,2,0.000,ALERT,215.54,298.47,59.986,1441251003,"201051344000633","174011321042388",0.00,19.50,0,294.26,299.97,0.0,0.0,0.000,226116.6,226116.6,908,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251134,484464.00
09/02/2015 23:30,2,0.000,ALERT,215.09,299.07,59.996,1441251003,"201051344000983","174011321042388",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,234466.9,234466.9,902,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251135,484465.00
09/02/2015 23:30,2,0.000,ALERT,214.19,299.07,60.018,1441251003,"201051344000917","174011321042388",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,236724.0,236724.0,905,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441251137,484466.00
09/02/2015 23:30,2,0.000,ALERT,215.54,298.17,59.981,1441251003,"201051344000648","174011321042388",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,231996.1,231996.1,904,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251139,484467.00
09/02/2015 23:30,2,0.000,ALERT,214.19,299.67,59.981,1441251003,"201051344001093","174011321042388",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,234958.0,234958.0,909,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251141,484468.00
09/02/2015 23:30,2,0.000,ALERT,215.77,298.77,59.986,1441251003,"201051344000645","174011321042388",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,233059.6,233059.6,903,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251143,484469.00
09/02/2015 23:30,2,0.000,ALERT,212.61,293.66,59.970,1441251003,"274151322000085","174011321042388",0.00,20.70,0,291.55,296.96,0.0,0.0,0.000,511500.2,511500.2,901,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251145,484470.00
09/02/2015 23:30,2,0.000,ALERT,214.41,299.07,59.975,1441251003,"201051344000651","174011321042388",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,232278.5,232278.5,905,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441251147,484471.00
09/02/2015 23:30,2,0.000,ALERT,215.54,298.77,59.986,1441251003,"201051344000867","174011321042388",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,225106.8,225106.8,906,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251148,484472.00
