ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/02/2015 23:30,2,0.000,ALERT,214.19,299.97,59.959,1441251003,"201051344001230","174011321042388",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,235771.9,235771.9,908,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251150,484473.00
09/02/2015 23:30,2,0.000,ALERT,215.77,299.67,59.949,1441251003,"201051344000576","174011321042388",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,232155.0,232155.0,908,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251152,484474.00
09/02/2015 23:30,2,0.000,ALERT,215.32,299.67,59.986,1441251003,"201051344000579","174011321042388",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,239464.3,239464.3,902,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441251154,484475.00
09/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441251003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441251883,484476.00
09/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441251003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441251883,484477.00
09/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441251003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441251883,484478.00
09/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441251003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441251883,484479.00
09/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441251003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441251883,484480.00
09/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441251003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441251883,484481.00
09/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441251003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441251883,484482.00
09/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441251003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441251883,484483.00
09/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441251003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441251883,484484.00
09/02/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441251003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441251883,484485.00
09/02/2015 23:45,2,0.000,ALERT,215.09,299.97,60.028,1441251903,"201051344000955","174011321042388",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,237685.8,237685.8,907,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251978,484486.00
09/02/2015 23:45,2,0.000,ALERT,213.51,297.26,59.991,1441251903,"274151322000095","174011321042388",0.00,20.00,0,292.16,299.07,0.0,0.0,0.000,537375.2,537375.2,903,0,0,0,L,1151911521,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251980,484487.00
09/02/2015 23:45,2,0.000,ALERT,215.77,300.27,60.012,1441251903,"201051344000868","174011321042388",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,224588.9,224588.9,908,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251982,484488.00
09/02/2015 23:45,2,0.000,ALERT,216.45,299.67,59.981,1441251903,"201051344000853","174011321042388",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,231117.0,231117.0,909,0,0,0,L,1122011218,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441251984,484489.00
09/02/2015 23:45,2,0.000,ALERT,215.77,300.57,59.949,1441251903,"201051344000582","174011321042388",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,229850.8,229850.8,904,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251985,484490.00
09/02/2015 23:45,2,0.000,ALERT,215.54,299.37,59.981,1441251903,"201051344000469","174011321042388",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,226368.0,226368.0,909,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251987,484491.00
09/02/2015 23:45,2,0.000,ALERT,215.54,299.67,59.981,1441251903,"201051344000988","174011321042388",0.00,19.50,0,294.56,301.17,0.0,0.0,0.000,225310.9,225310.9,908,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251989,484492.00
09/02/2015 23:45,2,0.000,ALERT,215.77,299.37,59.981,1441251903,"201051344001158","174011321042388",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,230919.2,230919.2,908,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441251991,484493.00
09/02/2015 23:45,2,0.000,ALERT,215.09,298.77,59.981,1441251903,"201051344001025","174011321042388",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,235637.7,235637.7,903,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251993,484494.00
09/02/2015 23:45,2,0.000,ALERT,215.54,300.27,59.970,1441251903,"201051344000569","174011321042388",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,238830.1,238830.1,905,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251994,484495.00
09/02/2015 23:45,2,0.000,ALERT,213.51,295.76,59.975,1441251903,"274151322000094","174011321042388",0.00,20.00,0,290.95,297.57,0.0,0.0,0.000,412461.4,412461.4,912,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251996,484496.00
09/02/2015 23:45,2,0.000,ALERT,215.54,299.67,59.975,1441251903,"201051344000458","174011321042388",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,234506.0,234506.0,908,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441251998,484497.00
09/02/2015 23:45,2,0.000,ALERT,213.51,295.76,59.975,1441251903,"274151322000087","174011321042388",0.00,21.30,0,290.65,297.57,0.0,0.0,0.000,485202.3,485202.3,906,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441252000,484498.00
09/02/2015 23:45,2,0.000,ALERT,213.06,297.26,59.970,1441251903,"274151322000052","174011321042388",0.00,20.70,0,290.95,298.47,0.0,0.0,0.000,518314.3,518314.3,903,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441252002,484499.00
09/02/2015 23:45,2,0.000,ALERT,215.54,299.97,59.975,1441251903,"201051344001145","174011321042388",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,239380.6,239380.6,907,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252003,484500.00
09/02/2015 23:45,2,0.000,ALERT,215.77,299.97,59.975,1441251903,"201051344000685","174011321042388",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,238048.3,238048.3,909,0,0,0,L,1122011218,1,124.49,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441252006,484501.00
09/02/2015 23:45,2,0.000,ALERT,213.29,296.06,59.965,1441251903,"274151322000088","174011321042388",0.00,20.70,0,291.25,298.17,0.0,0.0,0.000,497687.9,497687.9,905,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252007,484502.00
09/02/2015 23:45,2,0.000,ALERT,215.32,299.37,59.970,1441251903,"201051344000438","174011321042388",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,238084.8,238084.8,908,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252009,484503.00
09/02/2015 23:45,2,0.000,ALERT,215.09,299.67,59.965,1441251903,"201051344001135","174011321042388",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,229674.9,229674.9,904,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441252011,484504.00
09/02/2015 23:45,2,0.000,ALERT,215.54,299.07,59.965,1441251903,"201051344000417","174011321042388",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,233004.4,233004.4,905,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252013,484505.00
09/02/2015 23:45,2,0.000,ALERT,215.32,300.27,59.970,1441251903,"201051344000594","174011321042388",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,235202.5,235202.5,904,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252015,484506.00
09/02/2015 23:45,2,0.000,ALERT,213.51,296.66,59.970,1441251903,"274151322000083","174011321042388",0.00,20.30,0,291.55,298.47,0.0,0.0,0.000,514017.7,514017.7,904,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252017,484507.00
09/02/2015 23:45,2,0.000,ALERT,215.54,300.27,59.954,1441251903,"201051344000585","174011321042388",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,234833.4,234833.4,906,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252018,484508.00
09/02/2015 23:45,2,0.000,ALERT,213.29,296.06,59.991,1441251903,"274151322000054","174011321042388",0.00,21.00,0,290.95,298.47,0.0,0.0,0.000,508787.3,508787.3,905,0,0,0,L,1151911521,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252020,484509.00
09/02/2015 23:45,2,0.000,ALERT,215.54,299.67,59.975,1441251903,"201051344001203","174011321042388",0.00,19.50,0,297.57,303.28,0.0,0.0,0.000,235508.5,235508.5,908,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252022,484510.00
09/02/2015 23:45,2,0.000,ALERT,215.09,299.67,59.981,1441251903,"201051344000646","174011321042388",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,231542.4,231542.4,909,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441252024,484511.00
09/02/2015 23:45,2,0.000,ALERT,213.96,296.06,59.959,1441251903,"274151322000068","174011321042388",0.00,21.00,0,290.65,297.26,0.0,0.0,0.000,411888.7,411888.7,911,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252026,484512.00
09/02/2015 23:45,2,0.000,ALERT,214.19,296.36,59.965,1441251903,"274151322000076","174011321042388",0.00,20.30,0,291.25,297.87,0.0,0.0,0.000,543702.3,543702.3,903,0,0,0,L,1151911521,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252027,484513.00
09/02/2015 23:45,2,0.000,ALERT,215.09,299.97,59.975,1441251903,"201051344000890","174011321042388",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,236358.0,236358.0,906,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252029,484514.00
09/02/2015 23:45,2,0.000,ALERT,215.54,299.67,59.975,1441251903,"201051344000900","174011321042388",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,237478.7,237478.7,910,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252031,484515.00
09/02/2015 23:45,2,0.000,ALERT,216.22,299.37,59.970,1441251903,"201051344000633","174011321042388",0.00,19.30,0,294.56,300.87,0.0,0.0,0.000,226116.6,226116.6,910,0,0,0,L,1122011218,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441252033,484516.00
09/02/2015 23:45,2,0.000,ALERT,215.54,299.97,59.965,1441251903,"201051344000983","174011321042388",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,234466.9,234466.9,904,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252035,484517.00
09/02/2015 23:45,2,0.000,ALERT,215.54,299.67,59.970,1441251903,"201051344000917","174011321042388",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,236724.0,236724.0,907,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252037,484518.00
09/02/2015 23:45,2,0.000,ALERT,216.00,299.07,59.970,1441251903,"201051344000648","174011321042388",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,231996.1,231996.1,906,0,0,0,L,1122011218,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252039,484519.00
09/02/2015 23:45,2,0.000,ALERT,215.32,299.67,59.959,1441251903,"201051344001093","174011321042388",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,234958.0,234958.0,911,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252041,484520.00
09/02/2015 23:45,2,0.000,ALERT,216.00,299.37,59.954,1441251903,"201051344000645","174011321042388",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,233059.6,233059.6,905,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252043,484521.00
09/02/2015 23:45,2,0.000,ALERT,213.74,296.06,59.959,1441251903,"274151322000085","174011321042388",0.00,20.70,0,291.25,298.17,0.0,0.0,0.000,511500.2,511500.2,903,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252044,484522.00
09/02/2015 23:45,2,0.000,ALERT,215.77,299.07,59.959,1441251903,"201051344000651","174011321042388",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,232278.5,232278.5,907,0,0,0,L,1122011218,1,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252046,484523.00
09/02/2015 23:45,2,0.000,ALERT,216.00,299.67,59.965,1441251903,"201051344000867","174011321042388",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,225106.8,225106.8,908,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252048,484524.00
09/02/2015 23:45,2,0.000,ALERT,215.32,300.27,59.938,1441251903,"201051344001230","174011321042388",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,235771.9,235771.9,910,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441252050,484525.00
09/02/2015 23:45,2,0.000,ALERT,215.77,299.67,60.002,1441251903,"201051344000576","174011321042388",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,232155.0,232155.0,910,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441252052,484526.00
09/02/2015 23:45,2,0.000,ALERT,215.54,300.27,59.938,1441251903,"201051344000579","174011321042388",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,239464.3,239464.3,904,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441252053,484527.00
09/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441251903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441252783,484528.00
09/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441251903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441252783,484529.00
09/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441251903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441252783,484530.00
09/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441251903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441252783,484531.00
09/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441251903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441252783,484532.00
09/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441251903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441252783,484533.00
09/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441251903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441252783,484534.00
09/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441251903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441252783,484535.00
09/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441251903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441252783,484536.00
09/02/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441251903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441252783,484537.00
